Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,7,15,46.0,4.5,0.8,6.6,5.0,0.0,0.0
2018,1,1,7,30,92.0,9.0,0.8,6.9,10.0,59.8,0.0
2018,1,1,7,45,213.5,19.0,0.8,7.25,35.0,174.47,0.0
2018,1,1,8,0,335.0,29.0,0.8,7.6,60.0,290.06,221.05
2018,1,1,8,15,392.0,38.5,0.85,8.0,92.5,350.77,288.01
2018,1,1,8,30,449.0,48.0,0.9,8.4,125.0,414.94,345.09
2018,1,1,8,45,429.5,62.0,1.0,8.8,151.0,430.08,359.85
2018,1,1,9,0,410.0,76.0,1.1,9.2,177.0,439.07,368.48
2018,1,1,9,15,428.5,86.5,1.15,9.65,207.0,474.45,397.14
2018,1,1,9,30,447.0,97.0,1.2,10.1,237.0,508.95,423.87
2018,1,1,9,45,465.0,105.5,1.25,10.6,265.0,539.2,446.54
2018,1,1,10,0,483.0,114.0,1.3,11.1,293.0,568.05,467.6
2018,1,1,10,15,488.0,123.5,1.3,11.5,315.5,585.59,479.25
2018,1,1,10,30,493.0,133.0,1.3,11.9,338.0,601.01,489.2
2018,1,1,10,45,509.0,137.0,1.3,12.25,358.0,616.76,499.72
2018,1,1,11,0,525.0,141.0,1.3,12.6,378.0,630.33,508.5
2018,1,1,11,15,527.5,145.5,1.3,12.95,390.0,630.91,507.41
2018,1,1,11,30,530.0,150.0,1.3,13.3,402.0,629.22,504.8
2018,1,1,11,45,505.0,158.5,1.25,13.6,401.5,607.83,486.83
2018,1,1,12,0,480.0,167.0,1.2,13.9,401.0,585.01,468.05
2018,1,1,12,15,470.0,169.5,1.15,14.15,398.0,565.83,452.46
2018,1,1,12,30,460.0,172.0,1.1,14.4,395.0,545.28,435.79
2018,1,1,12,45,480.0,164.0,1.05,14.65,393.5,533.28,426.09
2018,1,1,13,0,500.0,156.0,1.0,14.9,392.0,518.51,414.04
2018,1,1,13,15,537.5,141.5,0.95,15.0,388.0,504.97,403.18
2018,1,1,13,30,575.0,127.0,0.9,15.1,384.0,492.12,392.25
2018,1,1,13,45,537.0,128.0,0.9,15.25,358.5,439.86,350.74
2018,1,1,14,0,499.0,129.0,0.9,15.4,333.0,394.29,313.92
2018,1,1,14,15,459.5,125.0,0.85,15.2,303.0,345.16,273.91
2018,1,1,14,30,420.0,121.0,0.8,15.0,273.0,298.87,235.52
2018,1,1,14,45,414.0,109.5,0.75,14.85,247.5,260.4,202.3
2018,1,1,15,0,408.0,98.0,0.7,14.7,222.0,222.07,168.43
2018,1,1,15,15,402.5,85.5,0.7,14.7,194.0,183.19,133.65
2018,1,1,15,30,397.0,73.0,0.7,14.7,166.0,144.68,99.32
2018,1,1,15,45,347.0,62.5,0.75,13.7,133.0,102.64,65.68
2018,1,1,16,0,297.0,52.0,0.8,12.7,100.0,66.27,39.48
2018,1,1,16,15,224.0,40.0,0.85,12.35,70.0,34.15,20.86
2018,1,1,16,30,151.0,28.0,0.9,12.0,40.0,21.94,10.39
2018,1,1,16,45,96.0,16.5,0.95,11.65,22.5,15.01,0.0
2018,1,1,17,0,41.0,5.0,1.0,11.3,5.0,4.55,0.0
2018,1,1,17,15,20.5,2.5,1.05,11.05,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,2,7,15,26.0,4.0,1.95,6.95,4.0,0.0,0.0
2018,1,2,7,30,52.0,8.0,2.0,7.3,8.0,36.42,0.0
2018,1,2,7,45,90.0,20.0,2.05,7.65,26.0,101.54,0.0
2018,1,2,8,0,128.0,32.0,2.1,8.0,44.0,146.31,110.57
2018,1,2,8,15,207.5,44.5,2.15,8.35,75.0,232.51,192.67
2018,1,2,8,30,287.0,57.0,2.2,8.7,106.0,309.37,261.21
2018,1,2,8,45,329.0,68.5,2.3,9.05,138.5,361.51,307.1
2018,1,2,9,0,371.0,80.0,2.4,9.4,171.0,414.99,352.73
2018,1,2,9,15,325.0,98.5,2.35,9.85,187.5,409.44,346.95
2018,1,2,9,30,279.0,117.0,2.3,10.3,204.0,384.12,325.01
2018,1,2,9,45,223.5,135.0,2.25,10.7,209.5,363.76,306.27
2018,1,2,10,0,168.0,153.0,2.2,11.1,215.0,324.83,272.34
2018,1,2,10,15,135.5,163.5,2.2,11.5,216.0,308.66,257.52
2018,1,2,10,30,103.0,174.0,2.2,11.9,217.0,291.69,241.91
2018,1,2,10,45,74.0,171.0,2.15,12.25,202.5,244.46,201.96
2018,1,2,11,0,45.0,168.0,2.1,12.6,188.0,213.38,175.09
2018,1,2,11,15,29.5,166.0,2.05,12.9,179.5,195.58,159.59
2018,1,2,11,30,14.0,164.0,2.0,13.2,171.0,166.87,135.1
2018,1,2,11,45,26.5,181.0,1.95,13.45,194.0,193.98,157.62
2018,1,2,12,0,39.0,198.0,1.9,13.7,217.0,233.8,190.01
2018,1,2,12,15,30.0,188.5,1.9,13.85,203.0,213.38,172.88
2018,1,2,12,30,21.0,179.0,1.9,14.0,189.0,183.53,148.24
2018,1,2,12,45,10.5,147.0,1.9,14.1,152.0,142.48,114.28
2018,1,2,13,0,0.0,115.0,1.9,14.2,115.0,103.64,81.86
2018,1,2,13,15,0.0,121.5,1.85,14.2,121.5,109.8,87.13
2018,1,2,13,30,0.0,128.0,1.8,14.2,128.0,115.97,92.35
2018,1,2,13,45,0.5,122.0,1.8,14.15,122.0,110.41,87.84
2018,1,2,14,0,1.0,116.0,1.8,14.1,116.0,104.89,83.37
2018,1,2,14,15,1.0,100.0,1.7,13.9,100.0,89.82,70.89
2018,1,2,14,30,1.0,84.0,1.6,13.7,84.0,75.03,58.55
2018,1,2,14,45,0.5,74.0,1.5,13.5,74.0,65.73,50.77
2018,1,2,15,0,0.0,64.0,1.4,13.3,64.0,56.58,43.05
2018,1,2,15,15,0.0,61.5,1.4,13.3,61.5,54.35,41.13
2018,1,2,15,30,0.0,59.0,1.4,13.3,59.0,52.05,39.06
2018,1,2,15,45,0.0,48.0,1.25,12.1,48.0,42.3,30.69
2018,1,2,16,0,0.0,37.0,1.1,10.9,37.0,32.65,22.25
2018,1,2,16,15,0.0,27.0,1.15,10.5,27.0,23.8,14.26
2018,1,2,16,30,0.0,17.0,1.2,10.1,17.0,14.97,5.67
2018,1,2,16,45,3.0,9.5,1.25,9.7,9.5,8.64,0.0
2018,1,2,17,0,6.0,2.0,1.3,9.3,2.0,1.82,0.0
2018,1,2,17,15,3.0,1.0,1.3,9.25,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,3,7,15,2.5,1.0,1.8,6.65,1.0,0.0,0.0
2018,1,3,7,30,5.0,2.0,1.7,6.8,2.0,4.62,0.0
2018,1,3,7,45,2.5,4.0,1.65,7.0,4.0,5.07,0.0
2018,1,3,8,0,0.0,6.0,1.6,7.2,6.0,5.26,0.0
2018,1,3,8,15,0.0,7.5,1.55,7.45,7.5,6.58,0.0
2018,1,3,8,30,0.0,9.0,1.5,7.7,9.0,7.9,1.21
2018,1,3,8,45,0.0,10.5,1.45,7.95,10.5,9.22,2.43
2018,1,3,9,0,0.0,12.0,1.4,8.2,12.0,10.54,3.63
2018,1,3,9,15,0.0,26.5,1.45,8.4,26.5,23.32,14.88
2018,1,3,9,30,0.0,41.0,1.5,8.6,41.0,36.14,26.1
2018,1,3,9,45,0.0,68.0,1.5,8.75,68.0,60.16,46.96
2018,1,3,10,0,0.0,95.0,1.5,8.9,95.0,87.6,70.51
2018,1,3,10,15,0.0,76.5,1.65,9.05,76.5,67.87,53.36
2018,1,3,10,30,0.0,58.0,1.8,9.2,58.0,51.23,38.92
2018,1,3,10,45,0.0,60.0,1.9,9.35,60.0,53.01,40.39
2018,1,3,11,0,0.0,62.0,2.0,9.5,62.0,54.79,41.84
2018,1,3,11,15,0.0,47.0,2.1,9.55,47.0,41.49,30.33
2018,1,3,11,30,0.0,32.0,2.2,9.6,32.0,28.22,18.84
2018,1,3,11,45,0.0,40.5,2.3,9.7,40.5,35.74,25.32
2018,1,3,12,0,0.0,49.0,2.4,9.8,49.0,43.27,31.78
2018,1,3,12,15,0.0,52.0,2.5,9.8,52.0,45.93,34.05
2018,1,3,12,30,0.0,55.0,2.6,9.8,55.0,48.59,36.34
2018,1,3,12,45,0.0,51.5,2.65,9.8,51.5,45.49,33.69
2018,1,3,13,0,0.0,48.0,2.7,9.8,48.0,42.38,31.04
2018,1,3,13,15,0.0,42.0,2.8,9.85,42.0,37.06,26.47
2018,1,3,13,30,0.0,36.0,2.9,9.9,36.0,31.75,21.9
2018,1,3,13,45,0.0,41.0,2.95,9.9,41.0,36.17,25.76
2018,1,3,14,0,0.0,46.0,3.0,9.9,46.0,40.59,29.63
2018,1,3,14,15,0.0,42.5,2.9,9.95,42.5,37.48,26.98
2018,1,3,14,30,0.0,39.0,2.8,10.0,39.0,34.38,24.33
2018,1,3,14,45,0.0,42.0,2.75,10.0,42.0,37.03,26.67
2018,1,3,15,0,0.0,45.0,2.7,10.0,45.0,39.69,28.99
2018,1,3,15,15,0.0,41.0,2.7,10.0,41.0,36.15,25.9
2018,1,3,15,30,0.0,37.0,2.7,10.0,37.0,32.61,22.75
2018,1,3,15,45,0.0,30.5,2.2,9.55,30.5,26.86,17.68
2018,1,3,16,0,0.0,24.0,1.7,9.1,24.0,21.12,12.55
2018,1,3,16,15,0.0,18.5,1.7,9.0,18.5,16.27,8.07
2018,1,3,16,30,0.0,13.0,1.7,8.9,13.0,11.43,3.23
2018,1,3,16,45,0.0,7.5,1.7,8.8,7.5,6.82,0.0
2018,1,3,17,0,0.0,2.0,1.7,8.7,2.0,1.82,0.0
2018,1,3,17,15,0.0,1.0,1.75,8.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,4,7,15,1.0,0.5,1.95,8.8,0.5,0.0,0.0
2018,1,4,7,30,2.0,1.0,2.0,9.1,1.0,2.03,0.0
2018,1,4,7,45,1.0,2.5,2.1,9.4,2.5,2.83,0.0
2018,1,4,8,0,0.0,4.0,2.2,9.7,4.0,3.5,0.0
2018,1,4,8,15,0.0,12.5,2.15,10.0,12.5,10.98,3.62
2018,1,4,8,30,0.0,21.0,2.1,10.3,21.0,18.47,10.24
2018,1,4,8,45,0.0,33.5,2.1,10.55,33.5,29.51,19.93
2018,1,4,9,0,0.0,46.0,2.1,10.8,46.0,40.59,29.61
2018,1,4,9,15,25.0,78.5,2.05,11.25,86.5,101.22,82.69
2018,1,4,9,30,50.0,111.0,2.0,11.7,127.0,161.79,134.6
2018,1,4,9,45,154.0,123.5,2.0,12.15,179.5,275.1,231.6
2018,1,4,10,0,258.0,136.0,2.0,12.6,232.0,392.58,328.1
2018,1,4,10,15,170.5,151.5,2.1,13.1,217.0,321.99,267.62
2018,1,4,10,30,83.0,167.0,2.2,13.6,202.0,250.22,206.18
2018,1,4,10,45,50.5,163.0,2.3,14.15,184.5,214.51,175.53
2018,1,4,11,0,18.0,159.0,2.4,14.7,167.0,167.4,135.27
2018,1,4,11,15,53.0,179.5,2.5,15.0,204.5,231.32,188.55
2018,1,4,11,30,88.0,200.0,2.6,15.3,242.0,282.03,229.98
2018,1,4,11,45,60.5,192.0,2.75,15.6,221.0,246.65,200.14
2018,1,4,12,0,33.0,184.0,2.9,15.9,200.0,212.74,171.65
2018,1,4,12,15,25.0,179.0,2.9,16.0,191.0,187.75,151.04
2018,1,4,12,30,17.0,174.0,2.9,16.1,182.0,175.35,140.64
2018,1,4,12,45,22.0,169.5,2.95,16.15,180.0,173.25,139.1
2018,1,4,13,0,27.0,165.0,3.0,16.2,178.0,179.22,144.13
2018,1,4,13,15,24.5,155.0,3.0,16.2,166.5,165.24,132.65
2018,1,4,13,30,22.0,145.0,3.0,16.2,155.0,145.53,116.48
2018,1,4,13,45,22.0,135.0,3.0,16.15,144.5,139.99,112.01
2018,1,4,14,0,22.0,125.0,3.0,16.1,134.0,128.47,102.53
2018,1,4,14,15,66.0,112.0,2.85,15.95,137.0,134.56,107.7
2018,1,4,14,30,110.0,99.0,2.7,15.8,140.0,140.99,112.44
2018,1,4,14,45,400.5,80.5,2.55,15.6,208.0,229.83,180.34
2018,1,4,15,0,691.0,62.0,2.4,15.4,276.0,280.47,210.59
2018,1,4,15,15,382.0,62.5,2.4,15.4,178.5,161.62,117.52
2018,1,4,15,30,73.0,63.0,2.4,15.4,81.0,71.97,52.47
2018,1,4,15,45,168.0,50.5,2.05,14.45,81.5,69.03,45.51
2018,1,4,16,0,263.0,38.0,1.7,13.5,82.0,53.83,29.88
2018,1,4,16,15,297.0,33.5,1.7,13.05,70.0,32.73,17.82
2018,1,4,16,30,331.0,29.0,1.7,12.6,58.0,24.04,13.14
2018,1,4,16,45,191.0,17.5,1.65,12.15,32.0,14.6,0.0
2018,1,4,17,0,51.0,6.0,1.6,11.7,6.0,5.46,0.0
2018,1,4,17,15,25.5,3.0,1.65,11.55,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,5,7,15,14.5,2.0,1.75,11.35,2.0,0.0,0.0
2018,1,5,7,30,29.0,4.0,1.8,11.6,4.0,19.84,0.0
2018,1,5,7,45,114.5,12.5,1.9,11.85,21.5,106.14,0.0
2018,1,5,8,0,200.0,21.0,2.0,12.1,39.0,192.31,144.67
2018,1,5,8,15,100.0,23.5,2.0,12.25,32.5,121.15,97.36
2018,1,5,8,30,0.0,26.0,2.0,12.4,26.0,22.89,13.85
2018,1,5,8,45,0.0,32.0,2.0,12.6,32.0,28.19,18.6
2018,1,5,9,0,0.0,38.0,2.0,12.8,38.0,33.49,23.27
2018,1,5,9,15,2.0,55.5,1.95,12.9,56.0,50.59,38.08
2018,1,5,9,30,4.0,73.0,1.9,13.0,74.0,69.35,54.19
2018,1,5,9,45,2.0,86.5,1.85,13.1,87.0,81.17,64.08
2018,1,5,10,0,0.0,100.0,1.8,13.2,100.0,92.94,73.84
2018,1,5,10,15,0.0,97.5,1.75,13.25,97.5,89.25,70.57
2018,1,5,10,30,0.0,95.0,1.7,13.3,95.0,86.02,67.73
2018,1,5,10,45,6.0,85.5,1.7,13.4,88.0,81.25,63.86
2018,1,5,11,0,12.0,76.0,1.7,13.5,81.0,82.01,64.67
2018,1,5,11,15,47.5,114.0,1.65,13.5,136.5,151.26,123.8
2018,1,5,11,30,83.0,152.0,1.6,13.5,192.0,234.92,193.04
2018,1,5,11,45,54.0,164.0,1.6,13.55,190.0,208.87,170.3
2018,1,5,12,0,25.0,176.0,1.6,13.6,188.0,185.9,150.45
2018,1,5,12,15,23.5,153.0,1.65,13.55,164.5,168.74,136.47
2018,1,5,12,30,22.0,130.0,1.7,13.5,141.0,141.68,114.22
2018,1,5,12,45,15.5,130.0,1.75,13.45,137.5,129.19,103.74
2018,1,5,13,0,9.0,130.0,1.8,13.4,134.0,124.13,99.42
2018,1,5,13,15,7.5,104.0,1.75,13.3,107.5,97.87,77.56
2018,1,5,13,30,6.0,78.0,1.7,13.2,81.0,72.61,56.38
2018,1,5,13,45,10.0,79.5,1.7,13.05,84.0,75.92,59.35
2018,1,5,14,0,14.0,81.0,1.7,12.9,87.0,81.63,64.29
2018,1,5,14,15,26.0,103.0,1.65,12.7,113.0,107.38,86.1
2018,1,5,14,30,38.0,125.0,1.6,12.5,139.0,131.88,106.55
2018,1,5,14,45,19.0,98.0,1.55,12.3,105.0,96.65,76.96
2018,1,5,15,0,0.0,71.0,1.5,12.1,71.0,62.84,48.6
2018,1,5,15,15,0.0,50.0,1.5,12.1,50.0,44.13,32.55
2018,1,5,15,30,0.0,29.0,1.5,12.1,29.0,25.53,16.46
2018,1,5,15,45,0.0,23.0,1.45,11.6,23.0,20.23,11.84
2018,1,5,16,0,0.0,17.0,1.4,11.1,17.0,14.94,7.17
2018,1,5,16,15,0.0,12.5,1.5,10.95,12.5,10.98,3.58
2018,1,5,16,30,0.0,8.0,1.6,10.8,8.0,7.02,0.0
2018,1,5,16,45,7.5,5.5,1.65,10.6,5.5,5.02,0.0
2018,1,5,17,0,15.0,3.0,1.7,10.4,3.0,2.73,0.0
2018,1,5,17,15,7.5,1.5,1.85,10.3,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,6,7,15,12.0,2.5,1.55,6.95,2.5,0.0,0.0
2018,1,6,7,30,24.0,5.0,1.6,7.4,5.0,17.95,0.0
2018,1,6,7,45,32.5,16.0,1.65,7.85,18.0,42.25,0.0
2018,1,6,8,0,41.0,27.0,1.7,8.3,31.0,67.24,47.9
2018,1,6,8,15,303.5,34.0,1.75,8.6,85.0,285.19,237.23
2018,1,6,8,30,566.0,41.0,1.8,8.9,139.0,481.3,401.85
2018,1,6,8,45,577.5,49.0,1.85,9.2,171.0,523.19,437.23
2018,1,6,9,0,589.0,57.0,1.9,9.5,203.0,556.79,465.22
2018,1,6,9,15,641.5,61.0,1.9,9.85,243.5,615.59,511.08
2018,1,6,9,30,694.0,65.0,1.9,10.2,284.0,668.73,550.78
2018,1,6,9,45,692.0,74.0,1.9,10.55,312.0,694.12,568.4
2018,1,6,10,0,690.0,83.0,1.9,10.9,340.0,710.95,579.39
2018,1,6,10,15,774.5,74.0,1.95,11.2,383.0,769.47,621.62
2018,1,6,10,30,859.0,65.0,2.0,11.5,426.0,822.97,658.96
2018,1,6,10,45,871.5,65.5,2.1,11.8,448.0,832.93,664.93
2018,1,6,11,0,884.0,66.0,2.2,12.1,470.0,839.49,668.95
2018,1,6,11,15,892.0,66.5,2.2,12.3,485.5,838.74,667.19
2018,1,6,11,30,900.0,67.0,2.2,12.5,501.0,834.41,663.07
2018,1,6,11,45,905.0,66.5,2.15,12.7,508.5,822.75,653.41
2018,1,6,12,0,910.0,66.0,2.1,12.9,516.0,807.55,641.43
2018,1,6,12,15,909.0,67.0,2.05,13.0,516.5,786.08,625.32
2018,1,6,12,30,908.0,68.0,2.0,13.1,517.0,761.37,607.0
2018,1,6,12,45,903.0,68.0,1.9,13.2,509.0,729.49,583.13
2018,1,6,13,0,898.0,68.0,1.8,13.3,501.0,694.9,557.33
2018,1,6,13,15,891.5,67.5,1.75,13.3,486.5,656.23,527.18
2018,1,6,13,30,885.0,67.0,1.7,13.3,472.0,615.32,494.59
2018,1,6,13,45,874.5,65.5,1.6,13.25,450.0,569.02,456.97
2018,1,6,14,0,864.0,64.0,1.5,13.2,428.0,521.28,417.35
2018,1,6,14,15,840.5,63.0,1.55,13.05,397.5,468.43,373.52
2018,1,6,14,30,817.0,62.0,1.6,12.9,367.0,413.66,326.81
2018,1,6,14,45,799.0,59.0,1.6,12.75,334.5,359.45,278.92
2018,1,6,15,0,781.0,56.0,1.6,12.6,302.0,305.68,230.13
2018,1,6,15,15,746.5,52.5,1.6,12.6,264.0,247.89,177.74
2018,1,6,15,30,712.0,49.0,1.6,12.6,226.0,192.94,128.23
2018,1,6,15,45,658.0,45.5,1.45,11.5,186.0,138.39,82.63
2018,1,6,16,0,604.0,42.0,1.3,10.4,146.0,89.6,46.96
2018,1,6,16,15,514.0,35.5,1.35,9.95,107.0,43.27,22.82
2018,1,6,16,30,424.0,29.0,1.4,9.5,68.0,23.95,13.9
2018,1,6,16,45,263.0,19.0,1.45,9.05,39.0,15.91,0.0
2018,1,6,17,0,102.0,9.0,1.5,8.6,10.0,8.19,0.0
2018,1,6,17,15,51.0,4.5,1.5,8.45,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,7,7,15,11.0,3.0,1.9,5.05,3.0,0.0,0.0
2018,1,7,7,30,22.0,6.0,1.9,5.2,6.0,17.74,0.0
2018,1,7,7,45,13.5,18.5,1.9,5.4,18.5,29.71,0.0
2018,1,7,8,0,5.0,31.0,1.9,5.6,31.0,36.55,23.46
2018,1,7,8,15,14.0,47.0,1.9,5.7,49.0,67.37,52.32
2018,1,7,8,30,23.0,63.0,1.9,5.8,67.0,91.94,74.82
2018,1,7,8,45,28.5,78.0,1.85,5.95,84.0,112.34,93.32
2018,1,7,9,0,34.0,93.0,1.8,6.1,101.0,132.92,111.64
2018,1,7,9,15,22.0,100.5,1.85,6.3,106.0,128.88,107.83
2018,1,7,9,30,10.0,108.0,1.9,6.5,111.0,114.46,94.88
2018,1,7,9,45,19.0,123.5,1.95,6.7,130.0,137.63,115.05
2018,1,7,10,0,28.0,139.0,2.0,6.9,149.0,173.9,146.05
2018,1,7,10,15,18.0,125.0,2.0,7.25,131.5,134.13,111.38
2018,1,7,10,30,8.0,111.0,2.0,7.6,114.0,109.3,89.52
2018,1,7,10,45,4.0,98.5,2.05,7.95,100.0,92.44,74.72
2018,1,7,11,0,0.0,86.0,2.1,8.3,86.0,76.46,60.66
2018,1,7,11,15,0.0,88.0,2.0,8.7,88.0,78.26,62.06
2018,1,7,11,30,0.0,90.0,1.9,9.1,90.0,80.08,63.46
2018,1,7,11,45,0.0,91.0,1.85,9.45,91.0,80.96,64.08
2018,1,7,12,0,0.0,92.0,1.8,9.8,92.0,81.85,64.73
2018,1,7,12,15,0.0,90.0,1.75,10.05,90.0,79.93,63.02
2018,1,7,12,30,0.0,88.0,1.7,10.3,88.0,78.05,61.37
2018,1,7,12,45,0.0,90.0,1.65,10.55,90.0,79.92,62.92
2018,1,7,13,0,0.0,92.0,1.6,10.8,92.0,81.8,64.49
2018,1,7,13,15,0.0,100.5,1.5,10.85,100.5,89.76,71.27
2018,1,7,13,30,0.0,109.0,1.4,10.9,109.0,97.74,78.07
2018,1,7,13,45,0.0,103.5,1.3,10.95,103.5,92.56,73.74
2018,1,7,14,0,0.0,98.0,1.2,11.0,98.0,87.43,69.49
2018,1,7,14,15,0.5,100.5,1.1,10.8,100.5,89.98,71.82
2018,1,7,14,30,1.0,103.0,1.0,10.6,103.0,92.44,74.06
2018,1,7,14,45,1.0,98.0,0.9,10.4,98.0,87.72,70.16
2018,1,7,15,0,1.0,93.0,0.8,10.2,93.0,82.98,66.22
2018,1,7,15,15,0.5,83.0,0.8,10.2,83.0,73.6,58.2
2018,1,7,15,30,0.0,73.0,0.8,10.2,73.0,64.34,50.19
2018,1,7,15,45,0.0,59.0,0.9,9.55,59.0,51.83,39.33
2018,1,7,16,0,0.0,45.0,1.0,8.9,45.0,39.51,28.48
2018,1,7,16,15,0.0,33.5,1.05,8.75,33.5,29.47,19.4
2018,1,7,16,30,0.0,22.0,1.1,8.6,22.0,19.39,10.44
2018,1,7,16,45,7.0,13.0,1.1,8.45,13.0,11.67,0.0
2018,1,7,17,0,14.0,4.0,1.1,8.3,4.0,3.64,0.0
2018,1,7,17,15,7.0,2.0,1.1,8.2,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,2.2,8.2,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,2.3,8.4,1.0,3.7,0.0
2018,1,8,7,45,2.5,3.5,2.4,8.55,3.5,4.62,0.0
2018,1,8,8,0,0.0,6.0,2.5,8.7,6.0,5.26,0.0
2018,1,8,8,15,0.0,7.5,2.6,8.9,7.5,6.58,0.0
2018,1,8,8,30,0.0,9.0,2.7,9.1,9.0,7.9,1.17
2018,1,8,8,45,0.0,10.5,2.85,9.35,10.5,9.22,2.38
2018,1,8,9,0,0.0,12.0,3.0,9.6,12.0,10.54,3.56
2018,1,8,9,15,0.0,15.0,3.05,9.75,15.0,13.18,5.89
2018,1,8,9,30,0.0,18.0,3.1,9.9,18.0,15.83,8.2
2018,1,8,9,45,0.0,24.5,3.15,10.1,24.5,21.57,13.18
2018,1,8,10,0,0.0,31.0,3.2,10.3,31.0,27.31,18.14
2018,1,8,10,15,0.0,29.5,3.1,10.4,29.5,25.99,16.95
2018,1,8,10,30,0.0,28.0,3.0,10.5,28.0,24.67,15.77
2018,1,8,10,45,0.0,25.5,2.95,10.6,25.5,22.47,13.83
2018,1,8,11,0,0.0,23.0,2.9,10.7,23.0,20.27,11.9
2018,1,8,11,15,0.0,28.5,2.9,10.8,28.5,25.13,16.07
2018,1,8,11,30,0.0,34.0,2.9,10.9,34.0,29.99,20.23
2018,1,8,11,45,0.0,34.5,2.9,11.0,34.5,30.44,20.59
2018,1,8,12,0,0.0,35.0,2.9,11.1,35.0,30.88,20.95
2018,1,8,12,15,0.0,33.5,2.85,11.2,33.5,29.56,19.8
2018,1,8,12,30,0.0,32.0,2.8,11.3,32.0,28.23,18.65
2018,1,8,12,45,0.0,34.0,2.75,11.4,34.0,30.0,20.17
2018,1,8,13,0,0.0,36.0,2.7,11.5,36.0,31.76,21.69
2018,1,8,13,15,0.0,37.0,2.6,11.55,37.0,32.64,22.47
2018,1,8,13,30,0.0,38.0,2.5,11.6,38.0,33.52,23.25
2018,1,8,13,45,0.5,37.0,2.35,11.6,37.0,32.91,22.77
2018,1,8,14,0,1.0,36.0,2.2,11.6,36.0,32.26,22.25
2018,1,8,14,15,1.0,40.0,2.15,11.55,40.0,35.75,25.29
2018,1,8,14,30,1.0,44.0,2.1,11.5,44.0,39.23,28.34
2018,1,8,14,45,0.5,40.5,2.05,11.4,40.5,35.89,25.51
2018,1,8,15,0,0.0,37.0,2.0,11.3,37.0,32.6,22.71
2018,1,8,15,15,0.0,35.5,2.0,11.3,35.5,31.28,21.56
2018,1,8,15,30,0.0,34.0,2.0,11.3,34.0,29.95,20.37
2018,1,8,15,45,0.0,27.0,2.0,11.05,27.0,23.76,14.94
2018,1,8,16,0,0.0,20.0,2.0,10.8,20.0,17.58,9.48
2018,1,8,16,15,0.0,15.0,2.0,10.75,15.0,13.18,5.5
2018,1,8,16,30,0.0,10.0,2.0,10.7,10.0,8.78,1.65
2018,1,8,16,45,0.0,6.0,2.0,10.6,6.0,5.26,0.0
2018,1,8,17,0,0.0,2.0,2.0,10.5,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,9,7,15,8.0,3.0,1.65,9.95,3.0,0.0,0.0
2018,1,9,7,30,16.0,6.0,1.8,10.2,6.0,14.38,0.0
2018,1,9,7,45,8.5,18.0,1.95,10.45,18.0,25.58,0.0
2018,1,9,8,0,1.0,30.0,2.1,10.7,30.0,31.92,19.35
2018,1,9,8,15,7.5,46.5,2.25,10.85,47.5,54.66,40.51
2018,1,9,8,30,14.0,63.0,2.4,11.0,65.0,76.7,60.24
2018,1,9,8,45,29.0,79.5,2.5,11.15,86.0,114.83,93.74
2018,1,9,9,0,44.0,96.0,2.6,11.3,107.0,144.93,120.13
2018,1,9,9,15,39.5,97.0,2.55,11.4,108.0,137.42,113.79
2018,1,9,9,30,35.0,98.0,2.5,11.5,109.0,131.76,108.85
2018,1,9,9,45,17.5,70.5,2.45,11.6,76.0,82.73,66.41
2018,1,9,10,0,0.0,43.0,2.4,11.7,43.0,37.92,27.17
2018,1,9,10,15,19.5,95.5,2.25,11.75,104.0,111.01,90.39
2018,1,9,10,30,39.0,148.0,2.1,11.8,165.0,188.43,155.6
2018,1,9,10,45,51.5,156.0,1.95,11.8,179.5,206.44,170.44
2018,1,9,11,0,64.0,164.0,1.8,11.8,194.0,224.29,185.17
2018,1,9,11,15,39.5,162.0,1.85,11.85,180.5,198.89,163.12
2018,1,9,11,30,15.0,160.0,1.9,11.9,167.0,163.08,132.53
2018,1,9,11,45,9.5,141.5,1.95,11.95,146.0,138.45,111.88
2018,1,9,12,0,4.0,123.0,2.0,12.0,125.0,114.98,92.07
2018,1,9,12,15,2.0,97.0,2.05,12.0,98.0,88.07,69.43
2018,1,9,12,30,0.0,71.0,2.1,12.0,71.0,62.8,48.03
2018,1,9,12,45,1.5,99.0,2.2,12.0,99.5,89.42,70.65
2018,1,9,13,0,3.0,127.0,2.3,12.0,128.0,117.06,93.93
2018,1,9,13,15,21.5,137.0,2.3,12.0,147.0,144.65,117.49
2018,1,9,13,30,40.0,147.0,2.3,12.0,166.0,164.66,134.49
2018,1,9,13,45,53.0,136.5,2.35,11.95,160.0,159.06,129.99
2018,1,9,14,0,66.0,126.0,2.4,11.9,154.0,152.45,124.53
2018,1,9,14,15,37.5,111.5,2.35,11.85,127.0,121.17,97.97
2018,1,9,14,30,9.0,97.0,2.3,11.8,100.0,90.27,71.86
2018,1,9,14,45,65.5,97.5,2.3,11.7,118.5,117.42,94.26
2018,1,9,15,0,122.0,98.0,2.3,11.6,137.0,131.19,104.09
2018,1,9,15,15,228.0,90.5,2.3,11.6,153.0,146.38,112.33
2018,1,9,15,30,334.0,83.0,2.3,11.6,169.0,148.4,107.72
2018,1,9,15,45,260.5,73.0,2.35,11.25,133.0,105.83,73.34
2018,1,9,16,0,187.0,63.0,2.4,10.9,97.0,71.4,47.77
2018,1,9,16,15,141.5,48.5,2.45,10.7,70.5,44.02,28.77
2018,1,9,16,30,96.0,34.0,2.5,10.5,44.0,27.28,17.23
2018,1,9,16,45,59.0,21.0,2.6,10.35,26.0,17.09,0.0
2018,1,9,17,0,22.0,8.0,2.7,10.2,8.0,7.28,0.0
2018,1,9,17,15,11.0,4.0,2.8,10.05,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,10,7,15,10.0,3.0,2.05,7.65,3.0,0.0,0.0
2018,1,10,7,30,20.0,6.0,2.0,7.9,6.0,16.61,0.0
2018,1,10,7,45,12.0,18.0,1.95,8.15,18.0,27.57,0.0
2018,1,10,8,0,4.0,30.0,1.9,8.4,30.0,33.66,21.08
2018,1,10,8,15,15.5,46.0,1.95,8.6,48.5,65.92,50.62
2018,1,10,8,30,27.0,62.0,2.0,8.8,67.0,92.48,74.62
2018,1,10,8,45,31.5,78.5,2.0,8.95,85.5,114.83,94.56
2018,1,10,9,0,36.0,95.0,2.0,9.1,104.0,137.04,114.04
2018,1,10,9,15,102.5,110.5,2.1,9.2,142.0,220.54,187.06
2018,1,10,9,30,169.0,126.0,2.2,9.3,180.0,293.18,249.39
2018,1,10,9,45,144.5,142.5,2.25,9.4,192.0,293.82,248.52
2018,1,10,10,0,120.0,159.0,2.3,9.5,204.0,293.04,246.6
2018,1,10,10,15,152.5,170.5,2.35,9.6,232.5,332.55,279.55
2018,1,10,10,30,185.0,182.0,2.4,9.7,261.0,371.96,311.79
2018,1,10,10,45,136.0,182.5,2.5,9.8,242.0,327.12,273.36
2018,1,10,11,0,87.0,183.0,2.6,9.9,223.0,267.04,222.53
2018,1,10,11,15,111.5,191.0,2.5,10.0,244.5,309.38,257.58
2018,1,10,11,30,136.0,199.0,2.4,10.1,266.0,335.42,278.72
2018,1,10,11,45,80.0,190.5,2.35,10.2,230.0,260.61,215.76
2018,1,10,12,0,24.0,182.0,2.3,10.3,194.0,191.21,156.75
2018,1,10,12,15,12.5,156.5,2.2,10.4,163.0,154.65,126.04
2018,1,10,12,30,1.0,131.0,2.1,10.5,132.0,119.93,96.6
2018,1,10,12,45,6.0,139.5,2.05,10.6,142.5,131.63,106.62
2018,1,10,13,0,11.0,148.0,2.0,10.7,153.0,142.99,116.24
2018,1,10,13,15,35.0,169.5,1.9,10.8,186.0,187.16,153.49
2018,1,10,13,30,59.0,191.0,1.8,10.9,219.0,222.18,182.52
2018,1,10,13,45,59.0,178.0,1.7,11.0,204.5,204.94,168.07
2018,1,10,14,0,59.0,165.0,1.6,11.1,190.0,187.96,153.92
2018,1,10,14,15,67.5,143.0,1.55,11.15,170.0,166.32,135.86
2018,1,10,14,30,76.0,121.0,1.5,11.2,150.0,149.4,121.43
2018,1,10,14,45,215.5,98.5,1.4,11.2,171.0,178.64,143.55
2018,1,10,15,0,355.0,76.0,1.3,11.2,192.0,192.42,149.9
2018,1,10,15,15,500.5,67.0,1.3,11.2,209.0,202.88,150.64
2018,1,10,15,30,646.0,58.0,1.3,11.2,226.0,193.24,132.58
2018,1,10,15,45,366.0,52.0,1.05,10.8,144.0,105.15,67.99
2018,1,10,16,0,86.0,46.0,0.8,10.4,62.0,48.57,32.53
2018,1,10,16,15,188.0,37.5,0.8,10.2,60.5,36.31,21.31
2018,1,10,16,30,290.0,29.0,0.8,10.0,59.0,23.28,14.11
2018,1,10,16,45,179.5,19.5,0.8,9.85,35.0,15.89,0.38
2018,1,10,17,0,69.0,10.0,0.8,9.7,11.0,9.1,0.0
2018,1,10,17,15,34.5,5.0,0.8,9.65,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,7,15,25.5,3.0,0.5,9.3,3.5,0.0,0.0
2018,1,11,7,30,51.0,6.0,0.6,9.4,7.0,33.88,0.0
2018,1,11,7,45,42.5,18.0,0.65,9.55,20.0,59.55,0.0
2018,1,11,8,0,34.0,30.0,0.7,9.7,33.0,68.32,48.93
2018,1,11,8,15,33.5,47.0,0.8,9.95,51.5,79.69,62.33
2018,1,11,8,30,33.0,64.0,0.9,10.2,70.0,99.96,80.65
2018,1,11,8,45,59.0,82.0,1.05,10.45,95.5,140.67,116.56
2018,1,11,9,0,85.0,100.0,1.2,10.7,121.0,195.56,163.71
2018,1,11,9,15,98.5,111.0,1.25,10.9,139.5,217.99,182.82
2018,1,11,9,30,112.0,122.0,1.3,11.1,158.0,241.17,202.25
2018,1,11,9,45,59.0,121.5,1.35,11.3,140.5,179.33,149.02
2018,1,11,10,0,6.0,121.0,1.4,11.5,123.0,120.99,98.04
2018,1,11,10,15,9.0,133.0,1.35,11.75,136.5,135.23,109.98
2018,1,11,10,30,12.0,145.0,1.3,12.0,150.0,149.49,121.65
2018,1,11,10,45,21.5,159.0,1.25,12.25,168.5,171.54,139.92
2018,1,11,11,0,31.0,173.0,1.2,12.5,187.0,207.05,168.9
2018,1,11,11,15,85.5,196.5,1.15,12.7,238.0,279.05,228.34
2018,1,11,11,30,140.0,220.0,1.1,12.9,289.0,364.61,296.36
2018,1,11,11,45,152.0,223.5,1.0,13.1,299.5,373.36,302.0
2018,1,11,12,0,164.0,227.0,0.9,13.3,310.0,381.23,307.42
2018,1,11,12,15,150.0,226.0,0.95,13.35,302.0,362.56,292.43
2018,1,11,12,30,136.0,225.0,1.0,13.4,294.0,344.2,277.84
2018,1,11,12,45,145.0,221.0,1.0,13.5,293.5,339.46,274.23
2018,1,11,13,0,154.0,217.0,1.0,13.6,293.0,333.88,269.82
2018,1,11,13,15,259.0,198.0,1.05,13.55,321.5,384.07,310.88
2018,1,11,13,30,364.0,179.0,1.1,13.5,350.0,414.91,335.56
2018,1,11,13,45,397.0,165.5,1.15,13.5,344.5,410.51,331.38
2018,1,11,14,0,430.0,152.0,1.2,13.5,339.0,392.68,316.59
2018,1,11,14,15,464.5,134.5,1.15,13.35,324.5,367.73,295.36
2018,1,11,14,30,499.0,117.0,1.1,13.2,310.0,338.68,269.87
2018,1,11,14,45,607.5,90.5,1.1,13.1,305.0,328.13,256.85
2018,1,11,15,0,716.0,64.0,1.1,13.0,300.0,301.93,228.85
2018,1,11,15,15,650.0,64.5,1.1,13.0,259.0,241.63,176.16
2018,1,11,15,30,584.0,65.0,1.1,13.0,218.0,188.34,130.01
2018,1,11,15,45,484.0,61.0,0.9,12.25,173.5,132.4,85.23
2018,1,11,16,0,384.0,57.0,0.7,11.5,129.0,86.01,51.7
2018,1,11,16,15,262.5,47.5,0.75,11.05,91.0,47.46,28.79
