Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,7,15,30.0,5.5,1.9,8.6,6.0,0.0,0.0
2018,1,22,7,30,60.0,11.0,2.0,8.9,12.0,43.63,0.0
2018,1,22,7,45,92.5,22.0,2.05,9.2,29.5,98.39,45.45
2018,1,22,8,0,125.0,33.0,2.1,9.5,47.0,140.99,112.12
2018,1,22,8,15,216.0,46.0,2.15,9.65,82.5,238.78,199.49
2018,1,22,8,30,307.0,59.0,2.2,9.8,118.0,326.9,276.69
2018,1,22,8,45,170.5,80.0,2.2,10.0,114.0,244.69,207.31
2018,1,22,9,0,34.0,101.0,2.2,10.2,110.0,140.82,116.63
2018,1,22,9,15,69.5,118.0,2.25,10.4,140.5,188.41,158.34
2018,1,22,9,30,105.0,135.0,2.3,10.6,171.0,252.15,212.34
2018,1,22,9,45,264.5,136.0,2.35,10.8,239.5,401.3,338.36
2018,1,22,10,0,424.0,137.0,2.4,11.0,308.0,557.74,464.16
2018,1,22,10,15,506.5,133.0,2.4,11.15,352.0,626.04,516.52
2018,1,22,10,30,589.0,129.0,2.4,11.3,396.0,700.81,571.92
2018,1,22,10,45,650.0,121.0,2.4,11.45,430.0,744.56,602.85
2018,1,22,11,0,711.0,113.0,2.4,11.6,464.0,784.81,631.07
2018,1,22,11,15,548.0,154.5,2.35,11.7,430.0,677.88,549.63
2018,1,22,11,30,385.0,196.0,2.3,11.8,396.0,561.66,457.69
2018,1,22,11,45,391.0,197.0,2.25,11.9,403.5,575.33,467.82
2018,1,22,12,0,397.0,198.0,2.2,12.0,411.0,570.91,463.58
2018,1,22,12,15,367.0,184.5,2.15,12.0,381.5,519.87,423.68
2018,1,22,12,30,337.0,171.0,2.1,12.0,352.0,468.91,383.76
2018,1,22,12,45,355.0,159.5,2.05,12.05,348.5,456.53,374.37
2018,1,22,13,0,373.0,148.0,2.0,12.1,345.0,441.97,362.89
2018,1,22,13,15,229.0,177.0,1.9,12.05,297.0,346.54,284.2
2018,1,22,13,30,85.0,206.0,1.8,12.0,249.0,254.27,207.34
2018,1,22,13,45,62.0,189.5,1.7,11.95,220.0,218.56,178.21
2018,1,22,14,0,39.0,173.0,1.6,11.9,191.0,185.25,150.68
2018,1,22,14,15,66.5,170.5,1.5,11.75,199.5,193.75,158.0
2018,1,22,14,30,94.0,168.0,1.4,11.6,208.0,199.36,162.39
2018,1,22,14,45,110.5,156.0,1.3,11.45,199.5,192.84,156.42
2018,1,22,15,0,127.0,144.0,1.2,11.3,191.0,179.14,144.1
2018,1,22,15,15,104.5,127.5,1.2,11.3,163.5,148.08,117.87
2018,1,22,15,30,82.0,111.0,1.2,11.3,136.0,119.81,94.11
2018,1,22,15,45,51.5,89.5,1.1,10.6,104.5,87.79,67.89
2018,1,22,16,0,21.0,68.0,1.0,9.9,73.0,61.79,46.94
2018,1,22,16,15,134.5,53.5,1.05,9.5,73.5,52.52,35.3
2018,1,22,16,30,248.0,39.0,1.1,9.1,74.0,29.94,20.99
2018,1,22,16,45,231.5,31.0,1.2,8.75,54.5,24.2,14.77
2018,1,22,17,0,215.0,23.0,1.3,8.4,35.0,19.53,0.0
2018,1,22,17,15,107.5,11.5,1.35,8.25,17.5,10.46,0.0
2018,1,22,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,23,7,15,40.0,6.0,1.15,5.15,7.0,0.0,0.0
2018,1,23,7,30,80.0,12.0,1.1,5.4,14.0,55.8,0.0
2018,1,23,7,45,96.5,24.0,1.05,5.65,31.5,105.24,54.14
2018,1,23,8,0,113.0,36.0,1.0,5.9,49.0,138.81,111.71
2018,1,23,8,15,315.0,46.5,1.0,6.2,103.5,307.14,258.89
2018,1,23,8,30,517.0,57.0,1.0,6.5,158.0,479.29,402.57
2018,1,23,8,45,457.5,72.0,1.0,6.8,177.0,468.62,394.26
2018,1,23,9,0,398.0,87.0,1.0,7.1,196.0,449.75,379.36
2018,1,23,9,15,521.5,87.0,1.05,7.55,252.5,562.88,469.77
2018,1,23,9,30,645.0,87.0,1.1,8.0,309.0,675.76,554.0
2018,1,23,9,45,730.5,80.0,1.15,8.45,356.5,749.1,605.83
2018,1,23,10,0,816.0,73.0,1.2,8.9,404.0,817.04,652.73
2018,1,23,10,15,805.5,80.5,1.25,9.25,427.5,824.08,655.59
2018,1,23,10,30,795.0,88.0,1.3,9.6,451.0,827.43,656.64
2018,1,23,10,45,789.0,94.0,1.35,9.95,470.0,829.37,656.8
2018,1,23,11,0,783.0,100.0,1.4,10.3,489.0,827.87,654.64
2018,1,23,11,15,837.0,90.5,1.35,10.55,518.5,857.05,673.27
2018,1,23,11,30,891.0,81.0,1.3,10.8,548.0,873.4,682.4
2018,1,23,11,45,895.5,81.5,1.2,11.05,557.5,863.78,672.94
2018,1,23,12,0,900.0,82.0,1.1,11.3,567.0,850.56,661.46
2018,1,23,12,15,902.5,81.0,1.0,11.45,568.5,830.34,645.55
2018,1,23,12,30,905.0,80.0,0.9,11.6,570.0,806.71,627.47
2018,1,23,12,45,898.5,80.5,0.8,11.75,562.5,774.7,603.69
2018,1,23,13,0,892.0,81.0,0.7,11.9,555.0,739.94,578.11
2018,1,23,13,15,843.5,89.0,0.7,11.95,528.5,686.99,540.37
2018,1,23,13,30,795.0,97.0,0.7,12.0,502.0,629.19,497.29
2018,1,23,13,45,742.0,101.5,0.65,12.05,467.5,567.55,450.02
2018,1,23,14,0,689.0,106.0,0.6,12.1,433.0,506.51,402.34
2018,1,23,14,15,763.0,87.0,0.65,12.05,429.5,488.08,387.1
2018,1,23,14,30,837.0,68.0,0.7,12.0,426.0,461.75,363.69
2018,1,23,14,45,800.5,68.5,0.7,11.95,389.0,401.6,313.01
2018,1,23,15,0,764.0,69.0,0.7,11.9,352.0,343.6,262.98
2018,1,23,15,15,709.0,66.5,0.7,11.9,307.5,279.74,207.71
2018,1,23,15,30,654.0,64.0,0.7,11.9,263.0,219.56,155.24
2018,1,23,15,45,595.0,59.5,0.7,11.35,220.0,163.47,107.53
2018,1,23,16,0,536.0,55.0,0.7,10.8,177.0,113.78,67.93
2018,1,23,16,15,497.5,47.0,0.7,10.5,141.5,68.87,37.08
2018,1,23,16,30,459.0,39.0,0.7,10.2,106.0,31.02,21.89
2018,1,23,16,45,342.0,31.0,0.75,9.9,71.0,25.21,15.76
2018,1,23,17,0,225.0,23.0,0.8,9.6,36.0,19.37,0.45
2018,1,23,17,15,112.5,11.5,0.85,9.4,18.0,10.46,0.0
2018,1,23,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,7,15,3.0,3.0,2.15,6.4,3.0,0.0,0.0
2018,1,24,7,30,6.0,6.0,2.2,6.8,6.0,8.83,0.0
2018,1,24,7,45,3.0,16.0,2.25,7.2,16.0,15.9,3.85
2018,1,24,8,0,0.0,26.0,2.3,7.6,26.0,22.92,13.5
2018,1,24,8,15,0.0,37.5,2.45,7.95,37.5,33.52,23.21
2018,1,24,8,30,0.0,49.0,2.6,8.3,49.0,44.67,33.2
2018,1,24,8,45,0.5,63.5,2.75,8.6,63.5,59.64,46.42
2018,1,24,9,0,1.0,78.0,2.9,8.9,78.0,74.49,59.38
2018,1,24,9,15,19.5,106.0,3.05,9.15,112.5,120.01,99.28
2018,1,24,9,30,38.0,134.0,3.2,9.4,147.0,179.83,150.64
2018,1,24,9,45,60.0,143.5,3.3,9.65,167.0,207.0,173.94
2018,1,24,10,0,82.0,153.0,3.4,9.9,187.0,235.02,197.74
2018,1,24,10,15,66.5,160.5,3.55,10.15,189.0,228.33,191.01
2018,1,24,10,30,51.0,168.0,3.7,10.4,191.0,221.41,184.17
2018,1,24,10,45,44.0,183.5,3.8,10.65,204.0,231.6,191.83
2018,1,24,11,0,37.0,199.0,3.9,10.9,217.0,241.53,199.21
2018,1,24,11,15,25.5,190.5,4.0,11.05,203.0,204.6,167.98
2018,1,24,11,30,14.0,182.0,4.1,11.2,189.0,184.04,150.32
2018,1,24,11,45,7.0,166.5,4.15,11.3,170.0,160.89,130.68
2018,1,24,12,0,0.0,151.0,4.2,11.4,151.0,138.73,111.84
2018,1,24,12,15,0.0,127.5,4.3,11.4,127.5,115.34,92.28
2018,1,24,12,30,0.0,104.0,4.4,11.4,104.0,92.83,73.36
2018,1,24,12,45,1.5,118.5,4.45,11.4,119.5,107.58,85.88
2018,1,24,13,0,3.0,133.0,4.5,11.4,135.0,122.29,98.33
2018,1,24,13,15,1.5,122.5,4.45,11.25,123.5,111.07,88.95
2018,1,24,13,30,0.0,112.0,4.4,11.1,112.0,100.13,79.82
2018,1,24,13,45,0.0,91.5,4.3,11.0,91.5,81.19,63.89
2018,1,24,14,0,0.0,71.0,4.2,10.9,71.0,62.79,48.33
2018,1,24,14,15,0.5,71.0,4.1,10.7,71.0,63.04,48.69
2018,1,24,14,30,1.0,71.0,4.0,10.5,71.0,63.24,48.98
2018,1,24,14,45,16.0,72.5,3.85,10.35,78.5,72.23,56.72
2018,1,24,15,0,31.0,74.0,3.7,10.2,86.0,77.81,61.26
2018,1,24,15,15,28.0,82.0,3.7,10.2,92.0,82.09,64.79
2018,1,24,15,30,25.0,90.0,3.7,10.2,98.0,86.25,68.25
2018,1,24,15,45,36.0,89.0,3.75,9.75,98.5,84.81,66.42
2018,1,24,16,0,47.0,88.0,3.8,9.3,99.0,81.29,62.74
2018,1,24,16,15,33.5,70.5,3.7,9.0,77.5,61.43,46.29
2018,1,24,16,30,20.0,53.0,3.6,8.7,56.0,43.8,33.41
2018,1,24,16,45,18.5,37.0,3.5,8.35,39.0,31.04,20.98
2018,1,24,17,0,17.0,21.0,3.4,8.0,22.0,18.09,2.33
2018,1,24,17,15,15.5,11.5,3.25,7.7,12.0,10.46,0.0
2018,1,24,17,30,14.0,2.0,3.1,7.4,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,2.95,7.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,25,7,15,7.0,5.0,1.8,5.8,5.0,0.0,0.0
2018,1,25,7,30,14.0,10.0,1.8,6.2,10.0,16.97,0.0
2018,1,25,7,45,44.0,23.5,1.8,6.6,28.0,62.61,34.41
2018,1,25,8,0,74.0,37.0,1.8,7.0,46.0,102.17,81.33
2018,1,25,8,15,286.0,48.5,1.9,7.3,103.0,290.52,245.84
2018,1,25,8,30,498.0,60.0,2.0,7.6,160.0,470.26,398.21
2018,1,25,8,45,574.0,64.0,2.15,7.85,205.0,548.93,462.97
2018,1,25,9,0,650.0,68.0,2.3,8.1,250.0,629.46,527.3
2018,1,25,9,15,697.0,70.0,2.4,8.35,291.5,685.35,570.21
2018,1,25,9,30,744.0,72.0,2.5,8.6,333.0,735.01,607.31
2018,1,25,9,45,742.0,78.5,2.6,8.9,361.5,759.32,624.35
2018,1,25,10,0,740.0,85.0,2.7,9.2,390.0,774.94,634.76
2018,1,25,10,15,606.0,117.0,2.8,9.4,378.5,703.49,579.51
2018,1,25,10,30,472.0,149.0,2.9,9.6,367.0,618.82,512.82
2018,1,25,10,45,428.5,167.5,3.0,9.8,373.5,601.21,497.6
2018,1,25,11,0,385.0,186.0,3.1,10.0,380.0,563.76,466.86
2018,1,25,11,15,401.5,178.0,3.2,10.1,386.0,581.05,480.26
2018,1,25,11,30,418.0,170.0,3.3,10.2,392.0,579.06,478.73
2018,1,25,11,45,522.0,157.5,3.4,10.3,439.5,643.97,530.79
2018,1,25,12,0,626.0,145.0,3.5,10.4,487.0,711.38,583.03
2018,1,25,12,15,722.0,125.0,3.55,10.35,520.5,750.23,612.25
2018,1,25,12,30,818.0,105.0,3.6,10.3,554.0,777.86,633.15
2018,1,25,12,45,606.0,141.0,3.65,10.3,471.5,634.75,522.37
2018,1,25,13,0,394.0,177.0,3.7,10.3,389.0,490.9,406.45
2018,1,25,13,15,245.5,185.5,3.7,10.25,316.5,368.22,305.94
2018,1,25,13,30,97.0,194.0,3.7,10.2,244.0,258.9,214.0
2018,1,25,13,45,88.0,156.0,3.7,10.1,200.0,208.37,172.43
2018,1,25,14,0,79.0,118.0,3.7,10.0,156.0,159.83,131.78
2018,1,25,14,15,184.5,144.0,3.6,9.9,226.0,240.79,199.91
2018,1,25,14,30,290.0,170.0,3.5,9.8,296.0,303.38,250.19
2018,1,25,14,45,472.0,131.0,3.45,9.65,317.5,327.79,266.78
2018,1,25,15,0,654.0,92.0,3.4,9.5,339.0,329.58,261.54
2018,1,25,15,15,668.0,82.0,3.4,9.5,311.5,284.28,218.16
2018,1,25,15,30,682.0,72.0,3.4,9.5,284.0,236.6,172.16
2018,1,25,15,45,636.0,66.5,3.0,8.95,242.0,179.82,121.66
2018,1,25,16,0,590.0,61.0,2.6,8.4,200.0,127.93,78.47
2018,1,25,16,15,518.0,54.5,2.5,8.0,158.0,78.71,44.69
2018,1,25,16,30,446.0,48.0,2.4,7.6,116.0,38.82,29.18
2018,1,25,16,45,328.5,38.0,2.25,7.2,79.0,31.46,21.64
2018,1,25,17,0,211.0,28.0,2.1,6.8,42.0,22.19,6.34
2018,1,25,17,15,110.0,15.0,2.1,6.65,22.0,13.64,0.0
2018,1,25,17,30,9.0,2.0,2.1,6.5,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.05,6.4,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,7,15,71.0,7.5,1.0,5.0,9.5,0.0,0.0
2018,1,26,7,30,142.0,15.0,1.0,5.3,19.0,93.65,0.0
2018,1,26,7,45,290.0,25.5,1.0,5.65,53.5,239.94,153.67
2018,1,26,8,0,438.0,36.0,1.0,6.0,88.0,366.74,299.44
2018,1,26,8,15,524.0,42.5,1.05,6.35,130.5,450.43,375.29
2018,1,26,8,30,610.0,49.0,1.1,6.7,173.0,538.75,448.92
2018,1,26,8,45,638.0,55.0,1.15,7.0,211.0,586.43,487.63
2018,1,26,9,0,666.0,61.0,1.2,7.3,249.0,633.63,524.39
2018,1,26,9,15,719.0,62.0,1.2,7.65,292.5,688.33,564.69
2018,1,26,9,30,772.0,63.0,1.2,8.0,336.0,748.39,607.38
2018,1,26,9,45,568.5,100.5,1.15,8.3,312.5,641.01,524.55
2018,1,26,10,0,365.0,138.0,1.1,8.6,289.0,510.7,421.67
2018,1,26,10,15,311.0,162.0,1.1,8.9,297.5,476.43,393.84
2018,1,26,10,30,257.0,186.0,1.1,9.2,306.0,458.15,377.0
2018,1,26,10,45,531.5,138.5,1.1,9.45,402.5,657.83,534.23
2018,1,26,11,0,806.0,91.0,1.1,9.7,499.0,842.62,664.24
2018,1,26,11,15,860.0,81.0,1.1,9.8,529.0,870.97,680.45
2018,1,26,11,30,914.0,71.0,1.1,9.9,559.0,886.72,690.08
2018,1,26,11,45,917.0,71.0,1.1,10.05,568.0,875.2,681.04
2018,1,26,12,0,920.0,71.0,1.1,10.2,577.0,860.03,670.01
2018,1,26,12,15,918.5,72.0,1.1,10.2,578.5,838.81,655.28
2018,1,26,12,30,917.0,73.0,1.1,10.2,580.0,814.21,638.32
2018,1,26,12,45,912.5,73.0,1.1,10.2,573.0,782.9,616.66
2018,1,26,13,0,908.0,73.0,1.1,10.2,566.0,748.67,592.9
2018,1,26,13,15,894.5,75.0,1.15,10.1,550.5,707.77,564.95
2018,1,26,13,30,881.0,77.0,1.2,10.0,535.0,664.9,533.4
2018,1,26,13,45,879.5,74.0,1.2,9.9,516.0,622.18,500.41
2018,1,26,14,0,878.0,71.0,1.2,9.8,497.0,577.14,464.64
2018,1,26,14,15,781.0,84.5,1.2,9.65,447.5,500.01,403.0
2018,1,26,14,30,684.0,98.0,1.2,9.5,398.0,427.02,343.63
2018,1,26,14,45,590.0,107.0,1.2,9.3,351.5,358.0,286.5
2018,1,26,15,0,496.0,116.0,1.2,9.1,305.0,293.94,232.78
2018,1,26,15,15,337.5,121.0,1.2,9.1,243.5,219.25,171.83
2018,1,26,15,30,179.0,126.0,1.2,9.1,182.0,157.19,122.95
2018,1,26,15,45,109.5,108.5,1.2,8.5,141.5,116.01,90.11
2018,1,26,16,0,40.0,91.0,1.2,7.9,101.0,83.13,64.92
2018,1,26,16,15,27.0,73.5,1.25,7.6,79.5,63.64,48.72
2018,1,26,16,30,14.0,56.0,1.3,7.3,58.0,47.02,36.64
2018,1,26,16,45,18.0,38.5,1.35,6.95,40.5,32.36,22.62
2018,1,26,17,0,22.0,21.0,1.4,6.6,23.0,17.82,5.33
2018,1,26,17,15,20.5,11.5,1.45,6.4,12.0,10.46,0.0
2018,1,26,17,30,19.0,2.0,1.5,6.2,1.0,0.0,0.0
2018,1,26,17,45,9.5,1.0,1.55,6.0,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,7,15,23.5,6.0,0.6,5.45,7.0,0.0,0.0
2018,1,27,7,30,47.0,12.0,0.6,5.8,14.0,37.44,0.0
2018,1,27,7,45,75.0,28.5,0.65,6.15,35.5,102.59,65.79
2018,1,27,8,0,103.0,45.0,0.7,6.5,57.0,147.9,119.93
2018,1,27,8,15,181.0,59.0,0.7,6.95,91.5,219.98,184.79
2018,1,27,8,30,259.0,73.0,0.7,7.4,126.0,313.11,264.47
2018,1,27,8,45,387.0,74.5,0.7,7.85,174.5,417.09,351.36
2018,1,27,9,0,515.0,76.0,0.7,8.3,223.0,535.22,444.49
2018,1,27,9,15,581.5,79.0,0.8,8.8,268.0,605.5,497.03
2018,1,27,9,30,648.0,82.0,0.9,9.3,313.0,676.36,548.89
2018,1,27,9,45,744.5,71.5,1.0,9.85,363.0,750.04,601.19
2018,1,27,10,0,841.0,61.0,1.1,10.4,413.0,820.28,649.61
2018,1,27,10,15,856.0,62.5,1.2,10.65,443.0,842.48,664.01
2018,1,27,10,30,871.0,64.0,1.3,10.9,473.0,861.54,676.78
2018,1,27,10,45,880.5,65.0,1.35,11.2,496.5,871.72,682.56
2018,1,27,11,0,890.0,66.0,1.4,11.5,520.0,878.37,686.08
2018,1,27,11,15,896.5,67.0,1.5,11.7,537.0,878.75,686.31
2018,1,27,11,30,903.0,68.0,1.6,11.9,554.0,875.44,684.14
2018,1,27,11,45,905.5,69.5,1.65,12.15,563.5,865.61,676.81
2018,1,27,12,0,908.0,71.0,1.7,12.4,573.0,852.13,667.11
2018,1,27,12,15,875.5,80.5,1.75,12.55,566.0,816.13,641.81
2018,1,27,12,30,843.0,90.0,1.8,12.7,559.0,784.44,619.7
2018,1,27,12,45,732.5,121.0,1.85,12.85,525.5,711.79,567.56
2018,1,27,13,0,622.0,152.0,1.9,13.0,492.0,637.49,510.96
2018,1,27,13,15,598.0,154.0,1.95,13.0,474.5,596.81,480.29
2018,1,27,13,30,574.0,156.0,2.0,13.0,457.0,551.01,445.01
2018,1,27,13,45,700.0,117.0,2.0,13.05,469.5,565.25,456.26
2018,1,27,14,0,826.0,78.0,2.0,13.1,482.0,559.85,450.99
2018,1,27,14,15,838.0,71.0,2.0,13.0,461.5,517.0,415.3
2018,1,27,14,30,850.0,64.0,2.0,12.9,441.0,469.96,375.26
2018,1,27,14,45,830.5,62.5,2.0,12.8,407.5,414.35,327.15
2018,1,27,15,0,811.0,61.0,2.0,12.7,374.0,358.99,277.86
2018,1,27,15,15,778.5,59.0,2.0,12.7,334.5,299.36,224.19
2018,1,27,15,30,746.0,57.0,2.0,12.7,295.0,242.19,172.15
2018,1,27,15,45,672.5,55.0,1.7,11.85,247.0,180.13,118.91
2018,1,27,16,0,599.0,53.0,1.4,11.0,199.0,123.96,73.72
2018,1,27,16,15,531.0,48.0,1.4,10.35,158.0,75.54,40.58
2018,1,27,16,30,463.0,43.0,1.4,9.7,117.0,35.16,25.79
2018,1,27,16,45,364.5,35.0,1.45,9.05,81.5,28.35,19.07
2018,1,27,17,0,266.0,27.0,1.5,8.4,46.0,22.66,9.52
2018,1,27,17,15,145.5,15.5,1.55,8.25,24.5,14.1,0.0
2018,1,27,17,30,25.0,4.0,1.6,8.1,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.65,7.95,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,28,7,15,97.0,8.5,2.2,5.3,12.0,0.0,0.0
2018,1,28,7,30,194.0,17.0,2.2,5.7,24.0,125.14,0.0
2018,1,28,7,45,322.5,26.5,2.25,6.15,57.5,263.94,183.18
2018,1,28,8,0,451.0,36.0,2.3,6.6,91.0,376.31,311.0
2018,1,28,8,15,545.0,42.0,2.35,7.0,136.0,465.52,392.05
2018,1,28,8,30,639.0,48.0,2.4,7.4,181.0,553.39,466.18
2018,1,28,8,45,695.5,51.5,2.4,7.85,226.0,621.54,521.15
2018,1,28,9,0,752.0,55.0,2.4,8.3,271.0,690.26,574.14
2018,1,28,9,15,787.5,57.0,2.4,8.85,313.0,740.05,610.38
2018,1,28,9,30,823.0,59.0,2.4,9.4,355.0,788.42,644.36
2018,1,28,9,45,849.0,59.5,2.45,9.95,392.0,816.35,662.65
2018,1,28,10,0,875.0,60.0,2.5,10.5,429.0,850.02,684.94
2018,1,28,10,15,890.5,62.0,2.5,11.0,460.5,873.8,699.36
2018,1,28,10,30,906.0,64.0,2.5,11.5,492.0,894.3,711.36
2018,1,28,10,45,917.0,65.0,2.45,12.0,517.0,905.96,716.6
2018,1,28,11,0,928.0,66.0,2.4,12.5,542.0,913.95,719.36
2018,1,28,11,15,935.0,66.5,2.45,12.85,559.5,913.96,717.99
2018,1,28,11,30,942.0,67.0,2.5,13.2,577.0,910.13,714.15
2018,1,28,11,45,946.5,67.5,2.5,13.5,587.5,900.27,705.94
2018,1,28,12,0,951.0,68.0,2.5,13.8,598.0,886.57,695.25
2018,1,28,12,15,951.5,68.0,2.5,14.0,599.5,865.18,679.54
2018,1,28,12,30,952.0,68.0,2.5,14.2,601.0,840.22,661.45
2018,1,28,12,45,950.0,67.5,2.5,14.4,595.0,809.28,639.15
2018,1,28,13,0,948.0,67.0,2.5,14.6,589.0,775.14,614.57
2018,1,28,13,15,943.0,67.0,2.5,14.7,575.5,736.46,586.82
2018,1,28,13,30,938.0,67.0,2.5,14.8,562.0,695.1,555.88
2018,1,28,13,45,929.0,66.5,2.45,14.85,541.0,648.25,518.87
2018,1,28,14,0,920.0,66.0,2.4,14.9,520.0,599.51,479.57
2018,1,28,14,15,907.0,64.5,2.35,14.75,491.5,545.95,435.87
2018,1,28,14,30,894.0,63.0,2.3,14.6,463.0,491.41,390.09
2018,1,28,14,45,875.0,61.5,2.25,14.5,428.5,433.64,340.33
2018,1,28,15,0,856.0,60.0,2.2,14.4,394.0,376.07,289.3
2018,1,28,15,15,816.0,58.0,2.2,14.4,350.0,311.4,231.87
2018,1,28,15,30,776.0,56.0,2.2,14.4,306.0,250.11,176.79
2018,1,28,15,45,703.0,53.0,1.8,13.15,256.0,185.24,121.44
2018,1,28,16,0,630.0,50.0,1.4,11.9,206.0,128.33,75.74
2018,1,28,16,15,560.0,46.5,1.4,11.3,164.5,77.09,40.45
2018,1,28,16,30,490.0,43.0,1.4,10.7,123.0,36.08,26.54
2018,1,28,16,45,391.5,35.0,1.45,10.1,86.0,28.25,18.99
2018,1,28,17,0,293.0,27.0,1.5,9.5,49.0,22.52,10.37
2018,1,28,17,15,167.5,15.5,1.5,9.3,26.0,14.1,0.0
2018,1,28,17,30,42.0,4.0,1.5,9.1,3.0,0.0,0.0
2018,1,28,17,45,21.0,2.0,1.5,8.9,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,29,7,15,7.0,2.5,2.65,6.6,3.0,0.0,0.0
2018,1,29,7,30,14.0,5.0,2.7,6.9,6.0,12.48,0.0
2018,1,29,7,45,7.0,11.5,2.7,7.2,12.0,14.57,5.15
2018,1,29,8,0,0.0,18.0,2.7,7.5,18.0,15.83,7.76
2018,1,29,8,15,0.0,24.5,2.7,7.85,24.5,21.56,13.03
2018,1,29,8,30,0.0,31.0,2.7,8.2,31.0,27.3,18.21
2018,1,29,8,45,0.0,40.0,2.7,8.6,40.0,35.26,25.25
2018,1,29,9,0,0.0,49.0,2.7,9.0,49.0,43.24,32.21
2018,1,29,9,15,0.0,60.0,2.65,9.55,60.0,53.0,40.6
2018,1,29,9,30,0.0,71.0,2.6,10.1,71.0,62.87,48.97
2018,1,29,9,45,0.0,96.0,2.55,10.65,96.0,87.85,70.18
2018,1,29,10,0,0.0,121.0,2.5,11.2,121.0,113.32,91.46
2018,1,29,10,15,29.0,157.0,2.45,11.65,171.0,189.95,156.38
2018,1,29,10,30,58.0,193.0,2.4,12.1,221.0,257.63,212.17
2018,1,29,10,45,72.0,209.5,2.4,12.6,245.5,287.38,235.71
2018,1,29,11,0,86.0,226.0,2.4,13.1,270.0,316.76,258.74
2018,1,29,11,15,56.0,216.0,2.35,13.3,245.0,274.44,223.15
2018,1,29,11,30,26.0,206.0,2.3,13.5,220.0,219.25,177.26
2018,1,29,11,45,67.5,225.5,2.25,13.7,263.0,289.21,234.81
2018,1,29,12,0,109.0,245.0,2.2,13.9,306.0,343.18,278.14
2018,1,29,12,15,93.5,240.0,2.1,13.7,292.5,320.06,259.06
2018,1,29,12,30,78.0,235.0,2.0,13.5,279.0,297.72,240.91
2018,1,29,12,45,85.5,239.5,1.9,13.35,287.5,304.25,246.29
2018,1,29,13,0,93.0,244.0,1.8,13.2,296.0,309.98,250.88
2018,1,29,13,15,100.0,239.5,1.75,13.1,294.0,304.79,246.87
2018,1,29,13,30,107.0,235.0,1.7,13.0,292.0,298.92,242.31
2018,1,29,13,45,197.5,215.5,1.7,12.9,315.5,336.68,273.8
2018,1,29,14,0,288.0,196.0,1.7,12.8,339.0,364.89,296.47
2018,1,29,14,15,252.0,192.5,1.7,12.8,312.5,325.52,263.93
2018,1,29,14,30,216.0,189.0,1.7,12.8,286.0,283.22,229.23
2018,1,29,14,45,186.0,175.5,1.75,12.8,254.5,243.88,196.73
2018,1,29,15,0,156.0,162.0,1.8,12.8,223.0,207.65,166.57
2018,1,29,15,15,171.5,147.5,1.8,12.8,208.5,187.83,148.79
2018,1,29,15,30,187.0,133.0,1.8,12.8,194.0,166.23,128.97
2018,1,29,15,45,113.0,114.0,1.5,12.1,149.5,121.92,93.85
2018,1,29,16,0,39.0,95.0,1.2,11.4,105.0,86.6,67.09
2018,1,29,16,15,22.0,77.0,1.2,10.85,82.5,66.42,50.73
2018,1,29,16,30,5.0,59.0,1.2,10.3,60.0,49.68,38.73
2018,1,29,16,45,2.5,42.0,1.2,9.8,42.5,35.67,25.58
2018,1,29,17,0,0.0,25.0,1.2,9.3,25.0,21.65,10.54
2018,1,29,17,15,12.0,14.5,1.25,9.1,14.5,13.19,0.0
2018,1,29,17,30,24.0,4.0,1.3,8.9,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.3,8.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,30,7,15,94.5,8.0,1.4,6.7,11.5,7.28,0.0
2018,1,30,7,30,189.0,16.0,1.5,7.2,23.0,121.81,0.0
2018,1,30,7,45,171.0,30.5,1.6,7.75,44.0,179.96,129.71
2018,1,30,8,0,153.0,45.0,1.7,8.3,65.0,178.49,146.43
2018,1,30,8,15,181.5,62.0,1.7,8.7,94.5,224.34,188.68
2018,1,30,8,30,210.0,79.0,1.7,9.1,124.0,271.38,230.18
2018,1,30,8,45,219.0,96.5,1.7,9.55,152.5,305.36,259.08
2018,1,30,9,0,228.0,114.0,1.7,10.0,181.0,338.88,286.58
2018,1,30,9,15,286.0,124.5,1.7,10.5,221.0,402.03,338.37
2018,1,30,9,30,344.0,135.0,1.7,11.0,261.0,467.19,390.03
2018,1,30,9,45,396.0,140.5,1.65,11.5,299.5,539.72,445.21
2018,1,30,10,0,448.0,146.0,1.6,12.0,338.0,595.36,486.16
2018,1,30,10,15,491.5,147.5,1.6,12.45,372.0,637.99,516.83
2018,1,30,10,30,535.0,149.0,1.6,12.9,406.0,679.26,546.01
2018,1,30,10,45,594.5,141.5,1.6,13.3,440.0,729.55,580.77
2018,1,30,11,0,654.0,134.0,1.6,13.7,474.0,771.16,608.57
2018,1,30,11,15,722.5,120.0,1.55,14.0,507.0,809.27,633.3
2018,1,30,11,30,791.0,106.0,1.5,14.3,540.0,838.03,651.17
2018,1,30,11,45,727.5,125.5,1.45,14.65,530.0,797.95,620.88
2018,1,30,12,0,664.0,145.0,1.4,15.0,520.0,750.78,586.39
2018,1,30,12,15,784.5,112.5,1.35,15.25,557.0,791.41,614.35
2018,1,30,12,30,905.0,80.0,1.3,15.5,594.0,821.48,633.64
2018,1,30,12,45,905.0,79.0,1.25,15.75,588.5,792.66,612.19
2018,1,30,13,0,905.0,78.0,1.2,16.0,583.0,760.67,589.29
2018,1,30,13,15,911.5,74.5,1.2,16.1,573.0,727.37,566.37
2018,1,30,13,30,918.0,71.0,1.2,16.2,563.0,690.72,539.97
2018,1,30,13,45,862.0,79.5,1.25,16.3,527.5,628.64,493.4
2018,1,30,14,0,806.0,88.0,1.3,16.4,492.0,564.58,444.52
2018,1,30,14,15,698.5,106.0,1.35,16.25,442.5,486.13,383.76
2018,1,30,14,30,591.0,124.0,1.4,16.1,393.0,414.41,327.01
2018,1,30,14,45,694.0,97.0,1.45,15.95,390.0,396.88,310.08
2018,1,30,15,0,797.0,70.0,1.5,15.8,387.0,367.9,281.43
2018,1,30,15,15,800.5,62.5,1.5,15.8,354.0,314.27,232.75
2018,1,30,15,30,804.0,55.0,1.5,15.8,321.0,259.13,181.96
2018,1,30,15,45,725.5,55.5,1.4,14.7,271.0,194.51,127.45
2018,1,30,16,0,647.0,56.0,1.3,13.6,221.0,136.15,80.96
2018,1,30,16,15,554.0,51.0,1.35,13.05,173.0,82.47,44.44
2018,1,30,16,30,461.0,46.0,1.4,12.5,125.0,39.92,29.81
2018,1,30,16,45,430.5,37.0,1.45,11.95,93.0,29.86,20.39
2018,1,30,17,0,400.0,28.0,1.5,11.4,61.0,23.31,12.27
2018,1,30,17,15,231.5,17.0,1.5,11.2,33.5,15.46,0.0
2018,1,30,17,30,63.0,6.0,1.5,11.0,6.0,5.46,0.0
2018,1,30,17,45,31.5,3.0,1.55,10.8,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,31,7,15,121.0,9.0,1.6,6.85,14.0,8.19,0.0
2018,1,31,7,30,242.0,18.0,1.6,7.5,28.0,154.0,0.0
2018,1,31,7,45,393.5,25.5,1.55,8.15,66.5,302.34,224.42
2018,1,31,8,0,545.0,33.0,1.5,8.8,105.0,428.21,350.81
2018,1,31,8,15,619.5,38.5,1.4,9.1,150.0,508.5,420.44
2018,1,31,8,30,694.0,44.0,1.3,9.4,195.0,592.04,487.62
2018,1,31,8,45,668.5,55.5,1.25,9.75,226.5,609.26,501.08
2018,1,31,9,0,643.0,67.0,1.2,10.1,258.0,628.84,515.38
2018,1,31,9,15,683.0,71.0,1.2,10.55,300.0,682.21,554.14
2018,1,31,9,30,723.0,75.0,1.2,11.0,342.0,734.85,590.63
2018,1,31,9,45,674.0,93.0,1.25,11.4,361.5,728.04,583.67
2018,1,31,10,0,625.0,111.0,1.3,11.8,381.0,715.6,573.23
2018,1,31,10,15,703.5,102.0,1.4,12.2,426.0,779.16,618.54
2018,1,31,10,30,782.0,93.0,1.5,12.6,471.0,835.24,656.84
2018,1,31,10,45,856.0,79.5,1.55,13.0,512.0,885.02,689.61
2018,1,31,11,0,930.0,66.0,1.6,13.4,553.0,921.91,713.15
2018,1,31,11,15,936.0,66.0,1.6,13.7,570.0,920.54,710.12
2018,1,31,11,30,942.0,66.0,1.6,14.0,587.0,915.33,705.12
2018,1,31,11,45,945.5,66.5,1.6,14.35,597.0,904.73,696.51
2018,1,31,12,0,949.0,67.0,1.6,14.7,607.0,890.31,685.5
2018,1,31,12,15,939.5,70.5,1.65,14.95,606.5,865.01,668.04
2018,1,31,12,30,930.0,74.0,1.7,15.2,606.0,836.49,648.44
2018,1,31,12,45,811.0,105.5,1.75,15.45,566.0,758.48,593.72
2018,1,31,13,0,692.0,137.0,1.8,15.7,526.0,679.16,536.11
2018,1,31,13,15,720.0,123.5,1.75,15.8,520.0,656.03,519.14
2018,1,31,13,30,748.0,110.0,1.7,15.9,514.0,628.5,498.0
2018,1,31,13,45,749.5,103.5,1.7,16.05,495.5,587.73,466.4
2018,1,31,14,0,751.0,97.0,1.7,16.2,477.0,544.11,431.98
2018,1,31,14,15,760.5,88.5,1.65,16.1,455.5,501.88,397.79
2018,1,31,14,30,770.0,80.0,1.6,16.0,434.0,456.95,360.32
2018,1,31,14,45,769.0,73.5,1.55,15.95,405.0,407.03,317.62
2018,1,31,15,0,768.0,67.0,1.5,15.9,376.0,355.76,272.47
2018,1,31,15,15,666.5,77.0,1.5,15.9,326.0,286.81,214.35
2018,1,31,15,30,565.0,87.0,1.5,15.9,276.0,228.63,165.47
2018,1,31,15,45,529.0,79.0,1.35,14.75,237.5,177.4,121.59
2018,1,31,16,0,493.0,71.0,1.2,13.6,199.0,130.09,82.74
2018,1,31,16,15,455.0,60.5,1.3,13.0,161.0,84.55,49.65
2018,1,31,16,30,417.0,50.0,1.4,12.4,123.0,43.63,33.14
2018,1,31,16,45,340.0,40.5,1.45,11.85,88.5,32.69,22.95
2018,1,31,17,0,263.0,31.0,1.5,11.3,54.0,25.81,14.76
2018,1,31,17,15,158.5,18.5,1.55,11.05,30.0,16.83,0.0
2018,1,31,17,30,54.0,6.0,1.6,10.8,6.0,5.46,0.0
2018,1,31,17,45,27.0,3.0,1.65,10.55,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,1,7,15,27.5,8.0,1.4,8.0,9.0,21.76,0.0
2018,2,1,7,30,55.0,16.0,1.5,8.6,18.0,60.72,0.0
2018,2,1,7,45,120.5,32.0,1.55,9.25,45.5,138.27,102.4
2018,2,1,8,0,186.0,48.0,1.6,9.9,73.0,204.63,168.29
2018,2,1,8,15,268.0,60.0,1.55,10.3,111.0,295.83,247.86
2018,2,1,8,30,350.0,72.0,1.5,10.7,149.0,378.95,318.56
2018,2,1,8,45,372.5,85.0,1.45,11.15,183.0,422.6,354.29
2018,2,1,9,0,395.0,98.0,1.4,11.6,217.0,466.31,388.71
2018,2,1,9,15,410.5,111.5,1.4,12.15,250.5,504.59,417.54
2018,2,1,9,30,426.0,125.0,1.4,12.7,284.0,541.84,444.66
2018,2,1,9,45,446.5,135.5,1.4,13.25,316.5,578.37,470.68
2018,2,1,10,0,467.0,146.0,1.4,13.8,349.0,613.62,495.11
2018,2,1,10,15,614.5,121.0,1.45,14.25,408.0,724.62,576.16
2018,2,1,10,30,762.0,96.0,1.5,14.7,467.0,822.64,643.39
2018,2,1,10,45,714.0,112.5,1.6,15.15,474.0,805.57,629.23
2018,2,1,11,0,666.0,129.0,1.7,15.6,481.0,779.09,609.76
2018,2,1,11,15,649.5,140.0,1.75,15.9,492.0,770.96,603.32
2018,2,1,11,30,633.0,151.0,1.8,16.2,503.0,759.83,594.67
2018,2,1,11,45,656.0,147.0,1.85,16.5,517.5,763.88,597.01
2018,2,1,12,0,679.0,143.0,1.9,16.8,532.0,764.39,596.8
