Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,689.0,140.0,1.95,17.0,536.0,751.6,587.48
2018,2,1,12,30,699.0,137.0,2.0,17.2,540.0,735.64,576.11
2018,2,1,12,45,756.5,119.0,2.0,17.4,551.0,736.47,576.56
2018,2,1,13,0,814.0,101.0,2.0,17.6,562.0,728.79,570.87
2018,2,1,13,15,800.0,102.5,2.0,17.65,547.0,688.82,541.79
2018,2,1,13,30,786.0,104.0,2.0,17.7,532.0,647.17,510.27
2018,2,1,13,45,800.0,95.0,2.0,17.8,516.5,610.6,482.16
2018,2,1,14,0,814.0,86.0,2.0,17.9,501.0,570.57,450.6
2018,2,1,14,15,781.5,86.5,1.9,17.75,467.5,512.52,404.26
2018,2,1,14,30,749.0,87.0,1.8,17.6,434.0,455.61,357.84
2018,2,1,14,45,751.0,79.0,1.7,17.5,405.5,406.46,316.01
2018,2,1,15,0,753.0,71.0,1.6,17.4,377.0,355.69,271.48
2018,2,1,15,15,739.5,65.5,1.6,17.4,341.5,301.08,223.03
2018,2,1,15,30,726.0,60.0,1.6,17.4,306.0,246.95,174.2
2018,2,1,15,45,632.5,63.5,1.4,16.25,257.5,184.35,122.46
2018,2,1,16,0,539.0,67.0,1.2,15.1,209.0,133.5,83.04
2018,2,1,16,15,450.5,60.0,1.25,14.55,163.5,84.42,49.23
2018,2,1,16,30,362.0,53.0,1.3,14.0,118.0,44.82,29.5
2018,2,1,16,45,362.5,41.5,1.4,13.4,90.5,33.49,23.55
2018,2,1,17,0,363.0,30.0,1.5,12.8,63.0,24.83,14.3
2018,2,1,17,15,213.5,18.0,1.5,12.6,34.5,15.05,0.0
2018,2,1,17,30,64.0,6.0,1.5,12.4,6.0,5.46,0.0
2018,2,1,17,45,32.0,3.0,1.5,12.2,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,91.5,8.5,1.3,9.75,13.0,56.01,0.0
2018,2,2,7,30,183.0,17.0,1.4,10.2,26.0,146.73,0.0
2018,2,2,7,45,318.0,28.0,1.5,10.7,63.5,269.51,204.66
2018,2,2,8,0,453.0,39.0,1.6,11.2,101.0,384.13,314.24
2018,2,2,8,15,522.5,45.5,1.7,11.55,142.5,458.1,379.56
2018,2,2,8,30,592.0,52.0,1.8,11.9,184.0,535.64,443.51
2018,2,2,8,45,519.0,72.0,1.85,12.3,206.0,523.82,434.91
2018,2,2,9,0,446.0,92.0,1.9,12.7,228.0,499.44,415.5
2018,2,2,9,15,528.5,93.5,2.0,13.05,276.5,585.71,482.96
2018,2,2,9,30,611.0,95.0,2.1,13.4,325.0,668.61,544.66
2018,2,2,9,45,731.0,79.5,2.15,13.75,381.0,757.19,608.42
2018,2,2,10,0,851.0,64.0,2.2,14.1,437.0,843.21,668.33
2018,2,2,10,15,836.5,72.5,2.2,14.4,461.0,857.9,675.9
2018,2,2,10,30,822.0,81.0,2.2,14.7,485.0,859.79,675.12
2018,2,2,10,45,708.0,118.0,2.2,15.05,478.0,808.46,636.6
2018,2,2,11,0,594.0,155.0,2.2,15.4,471.0,745.12,589.72
2018,2,2,11,15,571.0,167.5,2.2,15.7,479.0,726.35,575.18
2018,2,2,11,30,548.0,180.0,2.2,16.0,487.0,712.12,562.94
2018,2,2,11,45,583.5,171.5,2.2,16.3,503.5,722.54,570.19
2018,2,2,12,0,619.0,163.0,2.2,16.6,520.0,736.61,579.6
2018,2,2,12,15,698.5,140.5,2.2,16.85,544.5,761.61,596.95
2018,2,2,12,30,778.0,118.0,2.2,17.1,569.0,779.24,608.77
2018,2,2,12,45,794.5,110.5,2.2,17.35,567.5,754.91,590.77
2018,2,2,13,0,811.0,103.0,2.2,17.6,566.0,730.61,573.23
2018,2,2,13,15,851.0,89.5,2.2,17.6,565.5,712.38,560.66
2018,2,2,13,30,891.0,76.0,2.2,17.6,565.0,684.47,540.15
2018,2,2,13,45,867.5,78.5,2.2,17.65,540.0,633.4,500.78
2018,2,2,14,0,844.0,81.0,2.2,17.7,515.0,584.33,462.12
2018,2,2,14,15,853.5,74.5,2.1,17.65,493.0,539.75,425.84
2018,2,2,14,30,863.0,68.0,2.0,17.6,471.0,491.17,385.27
2018,2,2,14,45,808.5,72.5,1.9,17.5,428.5,425.93,330.98
2018,2,2,15,0,754.0,77.0,1.8,17.4,386.0,363.43,277.92
2018,2,2,15,15,696.5,77.0,1.8,17.4,341.0,298.68,222.53
2018,2,2,15,30,639.0,77.0,1.8,17.4,296.0,240.3,172.01
2018,2,2,15,45,644.0,67.0,1.45,16.45,263.0,190.9,127.4
2018,2,2,16,0,649.0,57.0,1.1,15.5,230.0,140.46,83.8
2018,2,2,16,15,616.0,49.0,1.15,14.9,189.0,90.5,47.91
2018,2,2,16,30,583.0,41.0,1.2,14.3,148.0,42.11,24.86
2018,2,2,16,45,482.0,35.5,1.25,13.7,107.0,28.22,19.02
2018,2,2,17,0,381.0,30.0,1.3,13.1,66.0,24.7,14.52
2018,2,2,17,15,234.0,19.5,1.3,12.85,37.5,16.39,0.0
2018,2,2,17,30,87.0,9.0,1.3,12.6,9.0,8.19,0.0
2018,2,2,17,45,43.5,4.5,1.35,12.35,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,3,7,15,139.5,10.0,2.1,9.25,17.0,82.84,0.0
2018,2,3,7,30,279.0,20.0,2.2,9.9,34.0,205.67,0.0
2018,2,3,7,45,413.5,28.0,2.3,10.6,73.5,328.86,253.65
2018,2,3,8,0,548.0,36.0,2.4,11.3,113.0,435.91,358.04
2018,2,3,8,15,619.0,41.0,2.4,11.8,158.0,514.18,425.79
2018,2,3,8,30,690.0,46.0,2.4,12.3,203.0,595.17,491.52
2018,2,3,8,45,734.0,49.5,2.45,12.85,247.5,655.79,538.59
2018,2,3,9,0,778.0,53.0,2.5,13.4,292.0,716.41,583.64
2018,2,3,9,15,806.5,56.0,2.5,13.9,334.0,763.09,616.4
2018,2,3,9,30,835.0,59.0,2.5,14.4,376.0,799.7,640.79
2018,2,3,9,45,855.0,61.0,2.55,14.95,413.0,833.54,662.85
2018,2,3,10,0,875.0,63.0,2.6,15.5,450.0,864.76,682.63
2018,2,3,10,15,889.0,64.5,2.55,15.85,481.5,887.0,695.5
2018,2,3,10,30,903.0,66.0,2.5,16.2,513.0,905.93,706.0
2018,2,3,10,45,912.5,67.5,2.5,16.6,538.0,917.27,711.52
2018,2,3,11,0,922.0,69.0,2.5,17.0,563.0,924.89,714.62
2018,2,3,11,15,927.5,69.5,2.45,17.3,580.0,923.83,711.7
2018,2,3,11,30,933.0,70.0,2.4,17.6,597.0,918.95,706.39
2018,2,3,11,45,936.0,70.5,2.4,17.85,607.0,908.02,697.74
2018,2,3,12,0,939.0,71.0,2.4,18.1,617.0,893.32,686.69
2018,2,3,12,15,939.5,71.5,2.35,18.25,619.0,872.77,671.6
2018,2,3,12,30,940.0,72.0,2.3,18.4,621.0,848.64,654.19
2018,2,3,12,45,937.5,71.0,2.25,18.6,614.5,816.94,631.47
2018,2,3,13,0,935.0,70.0,2.2,18.8,608.0,782.1,606.63
2018,2,3,13,15,930.0,70.0,2.15,18.8,594.5,743.63,579.62
2018,2,3,13,30,925.0,70.0,2.1,18.8,581.0,702.49,550.16
2018,2,3,13,45,917.5,69.0,2.1,18.85,560.0,656.22,514.94
2018,2,3,14,0,910.0,68.0,2.1,18.9,539.0,607.94,477.34
2018,2,3,14,15,898.5,66.5,2.0,18.8,511.0,555.21,435.16
2018,2,3,14,30,887.0,65.0,1.9,18.7,483.0,501.35,390.92
2018,2,3,14,45,870.5,63.0,1.8,18.6,449.0,443.95,342.68
2018,2,3,15,0,854.0,61.0,1.7,18.5,415.0,386.5,292.99
2018,2,3,15,15,829.5,58.5,1.7,18.5,375.0,326.22,240.09
2018,2,3,15,30,805.0,56.0,1.7,18.5,335.0,266.09,186.53
2018,2,3,15,45,770.5,53.0,1.35,17.65,292.0,206.06,134.02
2018,2,3,16,0,736.0,50.0,1.0,16.8,249.0,149.33,86.79
2018,2,3,16,15,683.0,45.5,1.0,16.4,204.0,93.37,47.26
2018,2,3,16,30,630.0,41.0,1.0,16.0,159.0,43.64,24.91
2018,2,3,16,45,539.5,35.0,1.0,15.65,116.0,30.33,20.73
2018,2,3,17,0,449.0,29.0,1.0,15.3,73.0,25.95,15.66
2018,2,3,17,15,280.0,19.5,0.95,15.25,42.0,16.29,0.0
2018,2,3,17,30,111.0,10.0,0.9,15.2,11.0,9.1,0.0
2018,2,3,17,45,55.5,5.0,0.9,15.15,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,4,7,15,9.5,5.5,1.4,9.85,6.0,10.04,0.0
2018,2,4,7,30,19.0,11.0,1.4,10.3,12.0,24.52,0.0
2018,2,4,7,45,9.5,21.5,1.4,10.8,22.0,26.04,15.41
2018,2,4,8,0,0.0,32.0,1.4,11.3,32.0,28.22,18.24
2018,2,4,8,15,0.0,43.0,1.5,11.65,43.0,38.19,27.14
2018,2,4,8,30,0.0,54.0,1.6,12.0,54.0,48.65,36.33
2018,2,4,8,45,4.5,59.5,1.65,12.35,61.0,56.54,43.35
2018,2,4,9,0,9.0,65.0,1.7,12.7,68.0,64.98,50.73
2018,2,4,9,15,117.5,108.0,1.75,13.1,153.0,224.83,188.71
2018,2,4,9,30,226.0,151.0,1.8,13.5,238.0,390.08,323.71
2018,2,4,9,45,273.0,164.0,1.9,13.85,279.0,448.38,368.93
2018,2,4,10,0,320.0,177.0,2.0,14.2,320.0,507.09,414.12
2018,2,4,10,15,383.0,178.0,2.0,14.6,360.5,564.58,457.68
2018,2,4,10,30,446.0,179.0,2.0,15.0,401.0,640.37,513.37
2018,2,4,10,45,510.5,171.0,2.05,15.35,437.0,687.81,547.93
2018,2,4,11,0,575.0,163.0,2.1,15.7,473.0,733.02,580.33
2018,2,4,11,15,647.0,146.0,2.1,15.95,505.5,779.99,612.53
2018,2,4,11,30,719.0,129.0,2.1,16.2,538.0,815.51,636.19
2018,2,4,11,45,799.0,110.5,2.1,16.4,572.0,846.4,656.65
2018,2,4,12,0,879.0,92.0,2.1,16.6,606.0,877.05,676.9
2018,2,4,12,15,905.5,84.5,2.1,16.7,616.0,862.01,665.7
2018,2,4,12,30,932.0,77.0,2.1,16.8,626.0,850.22,657.38
2018,2,4,12,45,928.0,77.5,2.05,16.85,619.5,819.22,635.35
2018,2,4,13,0,924.0,78.0,2.0,16.9,613.0,785.14,611.33
2018,2,4,13,15,920.5,76.5,1.95,17.0,599.5,746.28,583.75
2018,2,4,13,30,917.0,75.0,1.9,17.1,586.0,704.7,553.62
2018,2,4,13,45,911.0,73.5,1.9,17.15,565.5,659.03,518.88
2018,2,4,14,0,905.0,72.0,1.9,17.2,545.0,611.24,481.66
2018,2,4,14,15,894.5,69.5,1.85,17.2,516.5,558.09,439.21
2018,2,4,14,30,884.0,67.0,1.8,17.2,488.0,503.74,394.59
2018,2,4,14,45,869.0,65.0,1.7,17.2,454.0,447.03,346.61
2018,2,4,15,0,854.0,63.0,1.6,17.2,420.0,390.09,297.08
2018,2,4,15,15,829.5,61.0,1.6,17.2,380.5,329.38,243.74
2018,2,4,15,30,805.0,59.0,1.6,17.2,341.0,270.36,190.92
2018,2,4,15,45,771.5,55.0,1.35,16.4,297.5,209.4,137.45
2018,2,4,16,0,738.0,51.0,1.1,15.6,254.0,151.67,89.08
2018,2,4,16,15,685.5,46.5,1.1,15.2,208.5,95.48,48.95
2018,2,4,16,30,633.0,42.0,1.1,14.8,163.0,45.45,25.92
2018,2,4,16,45,543.0,36.0,1.15,14.35,119.5,31.17,21.63
2018,2,4,17,0,453.0,30.0,1.2,13.9,76.0,26.81,16.71
2018,2,4,17,15,283.5,20.5,1.2,13.8,44.0,17.11,0.0
2018,2,4,17,30,114.0,11.0,1.2,13.7,12.0,10.01,0.0
2018,2,4,17,45,57.0,5.5,1.2,13.6,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,7,15,132.5,11.0,1.05,10.45,18.5,80.35,0.0
2018,2,5,7,30,265.0,22.0,1.1,10.9,37.0,202.82,28.87
2018,2,5,7,45,394.0,30.5,1.15,11.3,76.5,320.6,250.12
2018,2,5,8,0,523.0,39.0,1.2,11.7,116.0,432.62,352.43
2018,2,5,8,15,594.5,44.5,1.3,12.15,161.0,503.11,412.94
2018,2,5,8,30,666.0,50.0,1.4,12.6,206.0,584.81,478.3
2018,2,5,8,45,688.0,56.5,1.45,13.05,246.0,631.85,514.18
2018,2,5,9,0,710.0,63.0,1.5,13.5,286.0,677.7,547.77
2018,2,5,9,15,765.5,62.5,1.55,14.0,333.0,740.98,592.72
2018,2,5,9,30,821.0,62.0,1.6,14.5,380.0,803.61,635.57
2018,2,5,9,45,806.0,71.5,1.65,14.95,408.5,817.12,642.67
2018,2,5,10,0,791.0,81.0,1.7,15.4,437.0,826.47,647.27
2018,2,5,10,15,683.5,114.5,1.8,15.9,437.5,784.19,615.71
2018,2,5,10,30,576.0,148.0,1.9,16.4,438.0,721.45,569.65
2018,2,5,10,45,518.0,173.5,1.95,16.9,443.5,698.6,551.13
2018,2,5,11,0,460.0,199.0,2.0,17.4,449.0,672.21,528.94
2018,2,5,11,15,438.5,212.0,2.0,17.75,456.5,661.97,519.59
2018,2,5,11,30,417.0,225.0,2.0,18.1,464.0,649.7,508.73
2018,2,5,11,45,417.0,229.0,2.0,18.45,471.5,644.77,503.96
2018,2,5,12,0,417.0,233.0,2.0,18.8,479.0,637.87,497.77
2018,2,5,12,15,505.5,206.0,2.0,19.0,505.0,669.91,522.37
2018,2,5,12,30,594.0,179.0,2.0,19.2,531.0,695.64,541.72
2018,2,5,12,45,667.5,154.0,2.0,19.4,546.0,711.92,553.58
2018,2,5,13,0,741.0,129.0,2.0,19.6,561.0,714.84,555.88
2018,2,5,13,15,822.5,102.0,2.0,19.6,571.5,711.38,553.98
2018,2,5,13,30,904.0,75.0,2.0,19.6,582.0,697.92,544.47
2018,2,5,13,45,864.0,81.5,1.95,19.6,552.0,639.93,500.22
2018,2,5,14,0,824.0,88.0,1.9,19.6,522.0,585.29,457.85
2018,2,5,14,15,852.5,76.5,1.85,19.4,505.0,546.49,427.07
2018,2,5,14,30,881.0,65.0,1.8,19.2,488.0,501.92,390.47
2018,2,5,14,45,865.0,63.0,1.75,19.05,454.0,444.88,342.93
2018,2,5,15,0,849.0,61.0,1.7,18.9,420.0,387.75,293.89
2018,2,5,15,15,825.0,59.0,1.7,18.9,380.5,328.2,241.73
2018,2,5,15,30,801.0,57.0,1.7,18.9,341.0,268.68,188.77
2018,2,5,15,45,767.0,53.5,1.45,17.8,297.5,208.26,136.17
2018,2,5,16,0,733.0,50.0,1.2,16.7,254.0,151.11,88.51
2018,2,5,16,15,679.5,46.0,1.25,16.15,209.0,95.48,48.8
2018,2,5,16,30,626.0,42.0,1.3,15.6,164.0,46.13,25.87
2018,2,5,16,45,537.5,36.5,1.35,15.1,121.0,31.5,21.89
2018,2,5,17,0,449.0,31.0,1.4,14.6,78.0,25.3,15.58
2018,2,5,17,15,282.0,20.5,1.4,14.4,45.0,16.97,0.18
2018,2,5,17,30,115.0,10.0,1.4,14.2,12.0,9.1,0.0
2018,2,5,17,45,57.5,5.0,1.4,14.05,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,7,15,182.5,10.5,2.7,9.4,21.5,106.67,0.0
2018,2,6,7,30,365.0,21.0,2.8,10.0,43.0,253.9,73.49
2018,2,6,7,45,498.0,27.5,2.9,10.6,86.0,374.38,297.61
2018,2,6,8,0,631.0,34.0,3.0,11.2,129.0,492.35,406.27
2018,2,6,8,15,695.5,38.0,3.05,11.65,176.0,567.72,470.87
2018,2,6,8,30,760.0,42.0,3.1,12.1,223.0,638.96,528.85
2018,2,6,8,45,800.5,45.5,3.2,12.55,270.0,698.52,575.27
2018,2,6,9,0,841.0,49.0,3.3,13.0,317.0,758.14,619.79
2018,2,6,9,15,867.0,51.5,3.35,13.45,360.0,803.59,651.94
2018,2,6,9,30,893.0,54.0,3.4,13.9,403.0,847.19,681.85
2018,2,6,9,45,910.5,55.5,3.45,14.35,440.5,879.66,702.97
2018,2,6,10,0,928.0,57.0,3.5,14.8,478.0,909.19,721.72
2018,2,6,10,15,941.0,58.0,3.5,15.15,510.5,930.77,734.54
2018,2,6,10,30,954.0,59.0,3.5,15.5,543.0,948.81,744.85
2018,2,6,10,45,962.5,60.5,3.5,15.9,568.5,959.66,750.02
2018,2,6,11,0,971.0,62.0,3.5,16.3,594.0,966.58,752.59
2018,2,6,11,15,976.5,62.0,3.5,16.55,611.5,964.81,749.69
2018,2,6,11,30,982.0,62.0,3.5,16.8,629.0,959.01,744.24
2018,2,6,11,45,984.5,62.0,3.5,17.05,638.5,946.52,734.32
2018,2,6,12,0,987.0,62.0,3.5,17.3,648.0,930.07,721.84
2018,2,6,12,15,985.5,63.0,3.45,17.4,650.0,907.55,705.36
2018,2,6,12,30,984.0,64.0,3.4,17.5,652.0,881.34,686.43
2018,2,6,12,45,979.5,65.0,3.4,17.65,645.5,849.19,663.54
2018,2,6,13,0,975.0,66.0,3.4,17.8,639.0,813.79,638.33
2018,2,6,13,15,970.5,65.5,3.35,17.8,625.0,773.6,609.7
2018,2,6,13,30,966.0,65.0,3.3,17.8,611.0,730.58,578.87
2018,2,6,13,45,957.5,64.0,3.25,17.8,589.0,681.84,541.3
2018,2,6,14,0,949.0,63.0,3.2,17.8,567.0,631.06,501.09
2018,2,6,14,15,937.0,62.0,3.05,17.65,538.0,576.58,456.96
2018,2,6,14,30,925.0,61.0,2.9,17.5,509.0,520.91,410.68
2018,2,6,14,45,909.0,59.0,2.75,17.35,473.5,461.53,360.19
2018,2,6,15,0,893.0,57.0,2.6,17.2,438.0,401.97,308.1
2018,2,6,15,15,870.5,55.5,2.6,17.2,398.0,340.9,253.65
2018,2,6,15,30,848.0,54.0,2.6,17.2,358.0,280.92,199.24
2018,2,6,15,45,814.5,51.0,2.15,16.1,313.5,218.64,144.14
2018,2,6,16,0,781.0,48.0,1.7,15.0,269.0,157.23,92.21
2018,2,6,16,15,728.5,44.5,1.7,14.3,222.0,99.07,50.12
2018,2,6,16,30,676.0,41.0,1.7,13.6,175.0,47.0,25.6
2018,2,6,16,45,589.0,35.5,1.65,12.85,130.0,30.56,21.33
2018,2,6,17,0,502.0,30.0,1.6,12.1,85.0,26.59,17.02
2018,2,6,17,15,335.0,21.5,1.6,11.95,50.5,17.85,2.69
2018,2,6,17,30,168.0,13.0,1.6,11.8,16.0,11.82,0.0
2018,2,6,17,45,84.0,6.5,1.55,11.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,7,7,15,149.5,11.5,2.4,8.35,21.0,90.21,0.0
2018,2,7,7,30,299.0,23.0,2.5,9.0,42.0,227.58,91.18
2018,2,7,7,45,426.5,31.0,2.6,9.65,83.0,342.56,274.94
2018,2,7,8,0,554.0,39.0,2.7,10.3,124.0,447.21,371.56
2018,2,7,8,15,621.5,44.0,2.7,10.85,169.5,524.02,437.34
2018,2,7,8,30,689.0,49.0,2.7,11.4,215.0,603.31,501.42
2018,2,7,8,45,731.5,53.0,2.7,11.9,260.5,664.0,548.2
2018,2,7,9,0,774.0,57.0,2.7,12.4,306.0,724.62,592.95
2018,2,7,9,15,802.5,60.0,2.65,12.95,348.5,771.66,625.46
2018,2,7,9,30,831.0,63.0,2.6,13.5,391.0,816.96,655.66
2018,2,7,9,45,850.5,65.0,2.55,14.1,428.5,842.2,670.38
2018,2,7,10,0,870.0,67.0,2.5,14.7,466.0,873.19,689.05
2018,2,7,10,15,884.5,69.0,2.45,15.15,498.0,896.71,702.43
2018,2,7,10,30,899.0,71.0,2.4,15.6,530.0,916.9,713.41
2018,2,7,10,45,909.0,71.5,2.3,16.0,555.0,927.5,717.35
2018,2,7,11,0,919.0,72.0,2.2,16.4,580.0,934.4,718.88
2018,2,7,11,15,925.5,73.0,2.15,16.7,598.0,934.96,717.0
2018,2,7,11,30,932.0,74.0,2.1,17.0,616.0,931.63,712.69
2018,2,7,11,45,935.0,74.5,2.05,17.3,626.0,920.69,703.41
2018,2,7,12,0,938.0,75.0,2.0,17.6,636.0,905.94,691.78
2018,2,7,12,15,936.0,76.5,1.95,17.75,638.0,884.4,676.1
2018,2,7,12,30,934.0,78.0,1.9,17.9,640.0,859.33,658.19
2018,2,7,12,45,929.0,79.0,1.85,18.1,633.5,827.94,635.9
2018,2,7,13,0,924.0,80.0,1.8,18.3,627.0,793.5,611.56
2018,2,7,13,15,919.0,79.0,1.8,18.35,613.0,753.96,584.39
2018,2,7,13,30,914.0,78.0,1.8,18.4,599.0,711.8,554.9
2018,2,7,13,45,905.5,77.5,1.75,18.5,578.0,665.54,519.66
2018,2,7,14,0,897.0,77.0,1.7,18.6,557.0,617.34,482.22
2018,2,7,14,15,885.5,75.0,1.65,18.5,528.5,564.27,440.56
2018,2,7,14,30,874.0,73.0,1.6,18.4,500.0,510.09,396.82
2018,2,7,14,45,857.0,71.0,1.55,18.3,465.5,453.08,349.54
2018,2,7,15,0,840.0,69.0,1.5,18.2,431.0,395.04,300.03
2018,2,7,15,15,815.0,66.5,1.5,18.2,391.0,334.25,247.19
2018,2,7,15,30,790.0,64.0,1.5,18.2,351.0,275.05,194.7
2018,2,7,15,45,755.0,60.5,1.25,17.25,307.0,214.71,142.2
2018,2,7,16,0,720.0,57.0,1.0,16.3,263.0,157.81,94.65
2018,2,7,16,15,666.0,52.5,1.05,15.6,217.5,102.13,54.6
2018,2,7,16,30,612.0,48.0,1.1,14.9,172.0,49.72,28.04
2018,2,7,16,45,524.0,41.0,1.15,14.2,127.5,32.5,22.95
2018,2,7,17,0,436.0,34.0,1.2,13.5,83.0,27.75,18.04
2018,2,7,17,15,283.0,23.5,1.2,13.25,49.5,19.55,5.21
2018,2,7,17,30,130.0,13.0,1.2,13.0,16.0,11.82,0.0
2018,2,7,17,45,65.0,6.5,1.2,12.75,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,8.4,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,2,8,7,15,174.0,14.0,1.2,9.1,24.0,105.79,0.0
2018,2,8,7,30,325.0,25.0,1.2,9.7,46.0,246.27,119.91
2018,2,8,7,45,441.5,32.5,1.2,10.3,87.0,354.33,282.75
2018,2,8,8,0,558.0,40.0,1.2,10.9,128.0,452.02,370.64
2018,2,8,8,15,626.0,45.5,1.15,11.3,174.5,530.15,435.12
2018,2,8,8,30,694.0,51.0,1.1,11.7,221.0,610.85,497.67
2018,2,8,8,45,737.0,54.5,1.0,12.15,266.5,671.68,541.44
2018,2,8,9,0,780.0,58.0,0.9,12.6,312.0,732.37,582.77
2018,2,8,9,15,811.5,60.5,0.9,13.2,355.5,781.52,614.97
2018,2,8,9,30,843.0,63.0,0.9,13.8,399.0,829.03,645.02
2018,2,8,9,45,866.5,64.0,0.85,14.4,437.5,856.69,659.74
2018,2,8,10,0,890.0,65.0,0.8,15.0,476.0,890.25,678.3
2018,2,8,10,15,904.0,66.0,0.85,15.55,508.0,912.31,690.73
2018,2,8,10,30,918.0,67.0,0.9,16.1,540.0,930.97,701.04
2018,2,8,10,45,928.0,68.5,0.95,16.65,566.0,943.03,707.07
2018,2,8,11,0,938.0,70.0,1.0,17.2,592.0,951.27,710.78
2018,2,8,11,15,944.0,70.5,1.0,17.6,610.0,950.69,708.37
2018,2,8,11,30,950.0,71.0,1.0,18.0,628.0,946.18,703.7
2018,2,8,11,45,954.0,71.0,1.0,18.4,638.0,935.31,695.11
2018,2,8,12,0,958.0,71.0,1.0,18.8,648.0,920.54,684.22
2018,2,8,12,15,959.0,71.0,1.05,19.0,650.5,899.35,670.66
2018,2,8,12,30,960.0,71.0,1.1,19.2,653.0,874.46,654.75
2018,2,8,12,45,959.0,70.5,1.1,19.4,647.5,843.82,634.24
2018,2,8,13,0,958.0,70.0,1.1,19.6,642.0,809.81,611.49
2018,2,8,13,15,954.0,69.0,1.15,19.65,628.0,769.87,585.59
2018,2,8,13,30,950.0,68.0,1.2,19.7,614.0,727.11,557.43
2018,2,8,13,45,943.0,67.0,1.25,19.7,592.5,679.83,523.69
2018,2,8,14,0,936.0,66.0,1.3,19.7,571.0,630.4,487.03
2018,2,8,14,15,925.0,65.0,1.3,19.6,542.5,576.89,445.94
2018,2,8,14,30,914.0,64.0,1.3,19.5,514.0,522.09,402.5
2018,2,8,14,45,898.0,62.0,1.3,19.4,479.0,463.06,354.36
2018,2,8,15,0,882.0,60.0,1.3,19.3,444.0,403.87,304.41
2018,2,8,15,15,859.5,58.0,1.3,19.3,403.5,342.66,251.38
2018,2,8,15,30,837.0,56.0,1.3,19.3,363.0,282.58,198.22
2018,2,8,15,45,805.0,52.5,1.2,18.2,318.5,218.63,142.93
2018,2,8,16,0,773.0,49.0,1.1,17.1,274.0,159.14,93.19
2018,2,8,16,15,725.0,45.5,1.2,16.45,228.0,101.56,51.48
2018,2,8,16,30,677.0,42.0,1.3,15.8,182.0,49.54,26.37
2018,2,8,16,45,596.5,36.5,1.35,15.15,136.5,31.28,21.83
2018,2,8,17,0,516.0,31.0,1.4,14.5,91.0,27.33,17.71
2018,2,8,17,15,349.5,22.5,1.45,14.25,55.0,18.55,5.88
2018,2,8,17,30,183.0,14.0,1.5,14.0,19.0,12.73,0.0
2018,2,8,17,45,91.5,7.0,1.5,13.7,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,6,45,17.0,1.5,0.85,10.0,1.0,0.0,0.0
2018,2,9,7,0,34.0,3.0,0.9,10.0,2.0,0.0,0.0
2018,2,9,7,15,215.5,13.5,0.9,10.5,26.5,127.84,0.0
2018,2,9,7,30,397.0,24.0,0.9,11.0,51.0,280.43,155.37
2018,2,9,7,45,506.5,30.0,0.9,11.5,93.0,384.97,305.97
2018,2,9,8,0,616.0,36.0,0.9,12.0,135.0,488.1,395.92
2018,2,9,8,15,679.0,40.0,0.85,12.4,182.0,562.4,455.62
2018,2,9,8,30,742.0,44.0,0.8,12.8,229.0,639.06,513.53
2018,2,9,8,45,773.0,48.5,0.75,13.25,273.5,693.25,551.7
2018,2,9,9,0,804.0,53.0,0.7,13.7,318.0,746.67,587.46
2018,2,9,9,15,838.5,54.0,0.65,14.25,362.5,788.54,613.27
2018,2,9,9,30,873.0,55.0,0.6,14.8,407.0,836.98,642.64
2018,2,9,9,45,890.5,58.0,0.6,15.4,445.5,871.4,662.34
2018,2,9,10,0,908.0,61.0,0.6,16.0,484.0,902.89,679.85
2018,2,9,10,15,920.5,62.0,0.75,16.5,516.0,923.92,693.63
2018,2,9,10,30,933.0,63.0,0.9,17.0,548.0,941.46,705.2
2018,2,9,10,45,941.0,65.0,1.0,17.5,573.5,952.49,711.59
2018,2,9,11,0,949.0,67.0,1.1,18.0,599.0,959.63,715.58
2018,2,9,11,15,953.5,67.5,1.25,18.3,616.5,957.69,715.15
2018,2,9,11,30,958.0,68.0,1.4,18.6,634.0,951.8,712.2
2018,2,9,11,45,905.0,86.0,1.5,18.85,627.5,912.26,686.28
2018,2,9,12,0,852.0,104.0,1.6,19.1,621.0,877.69,663.83
2018,2,9,12,15,848.0,105.5,1.65,19.25,621.5,855.27,649.05
2018,2,9,12,30,844.0,107.0,1.7,19.4,622.0,829.68,631.96
2018,2,9,12,45,806.5,116.0,1.75,19.55,604.5,782.7,600.01
2018,2,9,13,0,769.0,125.0,1.8,19.7,587.0,737.85,569.39
2018,2,9,13,15,853.0,99.5,1.85,19.7,601.5,737.59,570.43
2018,2,9,13,30,937.0,74.0,1.9,19.7,616.0,726.84,563.72
2018,2,9,13,45,891.0,82.5,1.9,19.75,583.5,665.22,517.57
2018,2,9,14,0,845.0,91.0,1.9,19.8,551.0,607.3,473.33
2018,2,9,14,15,794.0,94.5,1.85,19.65,509.0,539.7,421.17
2018,2,9,14,30,743.0,98.0,1.8,19.5,467.0,474.68,369.79
2018,2,9,14,45,714.0,96.5,1.8,19.4,431.5,417.71,323.32
2018,2,9,15,0,685.0,95.0,1.8,19.3,396.0,362.35,276.82
2018,2,9,15,15,628.0,96.0,1.8,19.3,352.5,302.09,225.95
2018,2,9,15,30,571.0,97.0,1.8,19.3,309.0,247.27,179.21
2018,2,9,15,45,600.5,81.5,1.6,18.05,280.5,201.58,137.71
2018,2,9,16,0,630.0,66.0,1.4,16.8,252.0,152.03,93.89
2018,2,9,16,15,494.5,67.0,1.45,15.95,197.5,98.92,58.34
2018,2,9,16,30,359.0,68.0,1.5,15.1,143.0,60.34,39.98
2018,2,9,16,45,325.0,53.0,1.6,14.25,108.0,40.54,30.07
2018,2,9,17,0,291.0,38.0,1.7,13.4,73.0,30.82,20.89
2018,2,9,17,15,213.0,26.0,1.75,13.05,45.5,21.54,8.94
2018,2,9,17,30,135.0,14.0,1.8,12.7,18.0,12.73,0.0
2018,2,9,17,45,67.5,7.0,1.85,12.35,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,45,9.5,1.0,1.8,7.5,0.5,0.0,0.0
2018,2,10,7,0,19.0,2.0,1.8,7.7,1.0,0.0,0.0
2018,2,10,7,15,161.0,14.0,1.9,8.3,24.5,99.32,0.0
2018,2,10,7,30,303.0,26.0,2.0,8.9,48.0,239.28,147.44
2018,2,10,7,45,455.5,32.0,2.1,9.5,93.0,363.82,295.9
2018,2,10,8,0,608.0,38.0,2.2,10.1,138.0,486.16,403.52
2018,2,10,8,15,671.0,42.5,2.25,10.6,185.0,561.2,466.3
2018,2,10,8,30,734.0,47.0,2.3,11.1,232.0,638.56,527.81
2018,2,10,8,45,774.5,50.0,2.35,11.6,278.5,698.05,572.84
2018,2,10,9,0,815.0,53.0,2.4,12.1,325.0,749.37,609.97
2018,2,10,9,15,840.5,55.5,2.55,12.7,368.0,794.1,641.44
2018,2,10,9,30,866.0,58.0,2.7,13.3,411.0,837.01,670.82
2018,2,10,9,45,758.0,88.5,2.85,13.9,418.0,804.65,644.89
2018,2,10,10,0,650.0,119.0,3.0,14.5,425.0,761.17,611.25
2018,2,10,10,15,528.5,158.0,3.15,14.75,417.5,694.85,560.91
2018,2,10,10,30,407.0,197.0,3.3,15.0,410.0,630.89,508.94
2018,2,10,10,45,324.0,225.5,3.4,15.3,400.0,569.48,459.47
2018,2,10,11,0,241.0,254.0,3.5,15.6,390.0,506.39,408.12
2018,2,10,11,15,301.0,249.0,3.6,15.7,424.5,567.25,455.91
2018,2,10,11,30,361.0,244.0,3.7,15.8,459.0,608.86,488.21
2018,2,10,11,45,376.0,246.5,3.75,15.9,473.5,616.5,493.46
2018,2,10,12,0,391.0,249.0,3.8,16.0,488.0,622.09,497.37
2018,2,10,12,15,416.0,242.0,3.95,16.05,497.0,637.57,509.23
2018,2,10,12,30,441.0,235.0,4.1,16.1,506.0,635.86,508.39
2018,2,10,12,45,543.5,201.0,4.2,16.1,532.0,664.27,532.06
2018,2,10,13,0,646.0,167.0,4.3,16.1,558.0,690.42,553.48
2018,2,10,13,15,746.5,131.5,4.35,16.0,574.0,698.91,561.36
2018,2,10,13,30,847.0,96.0,4.4,15.9,590.0,695.17,559.62
2018,2,10,13,45,805.5,103.0,4.45,15.85,559.5,637.21,514.0
2018,2,10,14,0,764.0,110.0,4.5,15.8,529.0,580.95,469.04
2018,2,10,14,15,673.0,126.5,4.45,15.6,482.0,507.45,409.48
2018,2,10,14,30,582.0,143.0,4.4,15.4,435.0,439.97,353.97
2018,2,10,14,45,599.0,128.0,4.3,15.2,410.5,398.31,318.1
2018,2,10,15,0,616.0,113.0,4.2,15.0,386.0,353.79,278.54
2018,2,10,15,15,725.0,84.5,4.2,15.0,377.5,324.15,247.59
2018,2,10,15,30,834.0,56.0,4.2,15.0,369.0,284.29,205.7
2018,2,10,15,45,825.0,52.0,3.85,14.3,330.5,226.62,152.38
2018,2,10,16,0,816.0,48.0,3.5,13.6,292.0,169.05,101.45
2018,2,10,16,15,771.0,44.0,3.45,13.05,244.0,108.6,56.11
2018,2,10,16,30,726.0,40.0,3.4,12.5,196.0,50.5,25.81
2018,2,10,16,45,584.0,38.5,3.35,11.95,144.0,32.87,23.6
2018,2,10,17,0,442.0,37.0,3.3,11.4,92.0,30.05,20.49
2018,2,10,17,15,298.0,25.5,3.4,11.05,55.5,21.02,9.54
2018,2,10,17,30,154.0,14.0,3.5,10.7,19.0,12.73,0.0
2018,2,10,17,45,77.0,7.0,3.55,10.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.15,5.5,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,1.3,5.6,3.0,0.0,0.0
2018,2,11,7,15,235.5,15.0,1.45,6.2,31.0,140.67,0.0
2018,2,11,7,30,432.0,26.0,1.6,6.8,59.0,306.94,204.33
2018,2,11,7,45,515.5,33.5,1.75,7.45,100.5,395.77,324.17
2018,2,11,8,0,599.0,41.0,1.9,8.1,142.0,484.48,404.49
2018,2,11,8,15,584.0,52.0,2.2,8.65,175.5,518.35,435.75
2018,2,11,8,30,569.0,63.0,2.5,9.2,209.0,542.18,456.91
2018,2,11,8,45,315.0,79.5,2.8,9.75,163.0,374.13,319.01
2018,2,11,9,0,61.0,96.0,3.1,10.3,117.0,148.86,124.55
2018,2,11,9,15,36.0,104.0,3.3,10.6,117.0,136.54,113.23
2018,2,11,9,30,11.0,112.0,3.5,10.9,117.0,113.8,92.55
2018,2,11,9,45,14.0,138.0,3.75,11.25,144.5,143.26,117.24
2018,2,11,10,0,17.0,164.0,4.0,11.6,172.0,172.89,141.7
2018,2,11,10,15,55.5,197.5,4.0,11.5,226.5,259.64,214.66
2018,2,11,10,30,94.0,231.0,4.0,11.4,281.0,333.39,275.44
2018,2,11,10,45,64.0,211.0,4.0,11.35,245.5,278.11,228.98
2018,2,11,11,0,34.0,191.0,4.0,11.3,210.0,224.86,184.15
2018,2,11,11,15,25.0,201.0,4.05,11.15,215.5,225.92,184.58
2018,2,11,11,30,16.0,211.0,4.1,11.0,221.0,213.2,173.65
2018,2,11,11,45,36.0,232.0,4.1,10.8,254.0,266.1,217.69
2018,2,11,12,0,56.0,253.0,4.1,10.6,287.0,304.28,249.23
2018,2,11,12,15,145.5,259.5,4.3,10.55,349.5,398.6,328.02
2018,2,11,12,30,235.0,266.0,4.5,10.5,412.0,486.79,400.24
2018,2,11,12,45,224.0,273.0,4.75,10.4,411.0,461.64,380.13
2018,2,11,13,0,213.0,280.0,5.0,10.3,410.0,450.09,370.95
2018,2,11,13,15,121.5,220.5,5.2,10.25,294.5,310.47,256.73
2018,2,11,13,30,30.0,161.0,5.4,10.2,179.0,171.71,140.36
2018,2,11,13,45,153.5,185.5,5.6,10.2,271.0,281.07,233.96
2018,2,11,14,0,277.0,210.0,5.8,10.2,363.0,377.53,314.07
2018,2,11,14,15,408.0,179.0,5.8,10.15,392.0,409.78,340.43
2018,2,11,14,30,539.0,148.0,5.8,10.1,421.0,420.35,347.54
2018,2,11,14,45,683.0,113.0,5.8,10.1,434.5,422.26,345.32
2018,2,11,15,0,827.0,78.0,5.8,10.1,448.0,404.29,324.03
2018,2,11,15,15,802.5,75.5,5.8,10.1,408.0,343.83,268.0
2018,2,11,15,30,778.0,73.0,5.8,10.1,368.0,284.92,212.73
2018,2,11,15,45,746.0,68.5,5.7,9.75,324.0,224.42,157.0
2018,2,11,16,0,714.0,64.0,5.6,9.4,280.0,167.05,106.3
2018,2,11,16,15,668.5,58.0,5.5,9.1,234.0,107.6,60.24
2018,2,11,16,30,623.0,52.0,5.4,8.8,188.0,56.08,32.33
2018,2,11,16,45,542.5,45.5,5.25,8.45,143.0,35.91,26.71
2018,2,11,17,0,462.0,39.0,5.1,8.1,98.0,31.77,22.38
2018,2,11,17,15,314.0,28.5,5.05,7.95,61.0,23.75,12.46
2018,2,11,17,30,166.0,18.0,5.0,7.8,24.0,16.37,0.0
2018,2,11,17,45,83.0,9.0,4.95,7.65,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,7.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.6,6.2,0.0,0.0,0.0
