Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.7,4.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.65,3.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.55,3.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,3.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,6,45,33.5,3.0,2.25,4.0,2.5,0.0,0.0
2018,2,12,7,0,67.0,6.0,2.2,4.3,5.0,0.0,0.0
2018,2,12,7,15,246.0,16.0,2.35,4.95,32.5,147.64,0.0
2018,2,12,7,30,425.0,26.0,2.5,5.6,60.0,306.06,216.15
2018,2,12,7,45,531.5,31.5,2.6,6.25,103.5,405.58,336.49
2018,2,12,8,0,638.0,37.0,2.7,6.9,147.0,507.82,427.84
2018,2,12,8,15,697.5,41.5,2.85,7.35,195.0,581.56,490.69
2018,2,12,8,30,757.0,46.0,3.0,7.8,243.0,657.5,552.31
2018,2,12,8,45,794.5,49.0,3.1,8.25,290.0,708.04,591.37
2018,2,12,9,0,832.0,52.0,3.2,8.7,337.0,765.12,634.01
2018,2,12,9,15,855.5,55.0,3.15,9.05,380.0,809.57,665.09
2018,2,12,9,30,879.0,58.0,3.1,9.4,423.0,852.01,693.85
2018,2,12,9,45,893.5,61.5,3.1,9.7,461.5,884.73,715.27
2018,2,12,10,0,908.0,65.0,3.1,10.0,500.0,914.34,734.2
2018,2,12,10,15,921.0,66.5,3.05,10.3,532.5,936.59,747.28
2018,2,12,10,30,934.0,68.0,3.0,10.6,565.0,955.3,757.82
2018,2,12,10,45,943.0,68.5,2.95,10.85,590.5,965.31,762.37
2018,2,12,11,0,952.0,69.0,2.9,11.1,616.0,971.45,764.39
2018,2,12,11,15,957.5,70.0,2.9,11.3,634.0,971.03,762.57
2018,2,12,11,30,963.0,71.0,2.9,11.5,652.0,966.59,758.17
2018,2,12,11,45,965.0,72.0,2.85,11.65,662.5,954.96,748.65
2018,2,12,12,0,967.0,73.0,2.8,11.8,673.0,939.39,736.6
2018,2,12,12,15,966.0,73.5,2.75,11.9,674.5,916.77,719.9
2018,2,12,12,30,965.0,74.0,2.7,12.0,676.0,890.48,700.78
2018,2,12,12,45,961.5,74.5,2.7,12.1,670.0,858.64,678.18
2018,2,12,13,0,958.0,75.0,2.7,12.2,664.0,823.54,653.25
2018,2,12,13,15,954.0,74.0,2.7,12.2,650.0,783.31,624.72
2018,2,12,13,30,950.0,73.0,2.7,12.2,636.0,740.24,593.94
2018,2,12,13,45,933.5,75.0,2.7,12.2,612.0,689.72,555.32
2018,2,12,14,0,917.0,77.0,2.7,12.2,588.0,637.78,514.16
2018,2,12,14,15,906.0,75.0,2.65,12.15,559.0,583.63,470.2
2018,2,12,14,30,895.0,73.0,2.6,12.1,530.0,528.27,424.0
2018,2,12,14,45,889.0,69.5,2.6,12.05,497.5,472.69,376.27
2018,2,12,15,0,883.0,66.0,2.6,12.0,465.0,415.91,325.93
2018,2,12,15,15,691.5,91.5,2.6,12.0,387.0,321.6,247.65
2018,2,12,15,30,500.0,117.0,2.6,12.0,309.0,245.28,185.51
2018,2,12,15,45,438.0,108.0,2.35,11.5,261.5,190.14,138.64
2018,2,12,16,0,376.0,99.0,2.1,11.0,214.0,142.18,99.32
2018,2,12,16,15,479.5,76.5,2.05,10.25,198.5,107.44,67.33
2018,2,12,16,30,583.0,54.0,2.0,9.5,183.0,57.28,33.59
2018,2,12,16,45,553.0,44.5,1.95,8.75,143.5,34.93,25.88
2018,2,12,17,0,523.0,35.0,1.9,8.0,104.0,30.72,21.6
2018,2,12,17,15,362.0,26.5,2.0,7.7,65.0,21.76,11.54
2018,2,12,17,30,201.0,18.0,2.1,7.4,26.0,16.37,0.0
2018,2,12,17,45,100.5,9.0,2.25,7.15,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.8,3.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,13,6,45,32.0,3.5,2.5,3.1,3.0,0.0,0.0
2018,2,13,7,0,64.0,7.0,2.5,3.4,6.0,0.0,0.0
2018,2,13,7,15,236.5,17.5,2.6,4.05,34.0,144.27,0.0
2018,2,13,7,30,409.0,28.0,2.7,4.7,62.0,311.54,229.18
2018,2,13,7,45,514.5,35.5,2.85,5.3,107.0,399.32,333.9
2018,2,13,8,0,620.0,43.0,3.0,5.9,152.0,503.48,427.2
2018,2,13,8,15,680.5,47.5,2.95,6.5,200.0,578.24,490.2
2018,2,13,8,30,741.0,52.0,2.9,7.1,248.0,654.83,551.34
2018,2,13,8,45,779.0,56.0,2.85,7.75,295.5,714.46,596.22
2018,2,13,9,0,817.0,60.0,2.8,8.4,343.0,773.6,638.76
2018,2,13,9,15,845.0,62.5,2.7,9.0,387.0,821.27,670.85
2018,2,13,9,30,873.0,65.0,2.6,9.6,431.0,858.37,694.12
2018,2,13,9,45,893.5,66.0,2.45,10.2,470.0,892.82,714.4
2018,2,13,10,0,914.0,67.0,2.3,10.8,509.0,924.47,732.07
2018,2,13,10,15,925.5,69.0,2.2,11.2,541.5,946.08,743.29
2018,2,13,10,30,937.0,71.0,2.1,11.6,574.0,964.08,751.97
2018,2,13,10,45,945.5,72.0,1.95,12.0,599.5,974.25,754.58
2018,2,13,11,0,954.0,73.0,1.8,12.4,625.0,980.52,754.57
2018,2,13,11,15,959.5,74.0,1.65,12.65,643.5,980.02,750.44
2018,2,13,11,30,965.0,75.0,1.5,12.9,662.0,975.49,743.73
2018,2,13,11,45,967.5,75.5,1.35,13.15,672.0,963.59,732.21
2018,2,13,12,0,970.0,76.0,1.2,13.4,682.0,947.73,718.25
2018,2,13,12,15,971.0,76.0,1.1,13.55,684.5,926.07,701.71
2018,2,13,12,30,972.0,76.0,1.0,13.7,687.0,900.65,682.85
2018,2,13,12,45,969.5,75.5,0.9,13.9,680.5,868.17,659.29
2018,2,13,13,0,967.0,75.0,0.8,14.1,674.0,832.37,633.63
2018,2,13,13,15,962.5,74.5,0.75,14.2,660.0,791.94,605.91
2018,2,13,13,30,958.0,74.0,0.7,14.3,646.0,748.68,576.15
2018,2,13,13,45,950.0,73.5,0.65,14.35,624.0,700.5,541.14
2018,2,13,14,0,942.0,73.0,0.6,14.4,602.0,650.22,503.18
2018,2,13,14,15,931.0,72.0,0.6,14.35,573.5,595.88,462.0
2018,2,13,14,30,920.0,71.0,0.6,14.3,545.0,540.23,418.41
2018,2,13,14,45,904.0,70.0,0.6,14.25,509.5,481.3,370.76
2018,2,13,15,0,888.0,69.0,0.6,14.2,474.0,422.14,321.19
2018,2,13,15,15,866.0,66.0,0.6,14.2,432.5,359.09,267.0
2018,2,13,15,30,844.0,63.0,0.6,14.2,391.0,295.63,211.2
2018,2,13,15,45,812.0,60.5,0.6,13.6,345.5,232.96,156.44
2018,2,13,16,0,780.0,58.0,0.6,13.0,300.0,173.28,105.78
2018,2,13,16,15,732.5,53.5,0.75,12.35,252.0,113.66,61.35
2018,2,13,16,30,685.0,49.0,0.9,11.7,204.0,59.64,33.08
2018,2,13,16,45,608.5,43.0,1.0,11.05,156.5,36.78,27.33
2018,2,13,17,0,532.0,37.0,1.1,10.4,109.0,32.58,23.09
2018,2,13,17,15,380.0,28.0,1.15,10.05,69.0,23.05,12.87
2018,2,13,17,30,228.0,19.0,1.2,9.7,29.0,17.28,0.0
2018,2,13,17,45,114.0,9.5,1.3,9.35,14.5,8.64,0.0
2018,2,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.2,5.75,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.2,5.8,6.0,5.46,0.0
2018,2,14,7,15,173.5,18.0,1.2,6.35,31.0,110.83,0.0
2018,2,14,7,30,292.0,30.0,1.2,6.9,56.0,246.67,184.24
2018,2,14,7,45,433.0,38.0,1.25,7.45,103.0,359.73,297.05
2018,2,14,8,0,574.0,46.0,1.3,8.0,150.0,484.23,403.53
2018,2,14,8,15,612.5,53.5,1.4,8.4,193.0,544.17,453.69
2018,2,14,8,30,651.0,61.0,1.5,8.8,236.0,605.14,502.29
2018,2,14,8,45,513.5,91.5,1.55,9.2,245.0,554.63,462.41
2018,2,14,9,0,376.0,122.0,1.6,9.6,254.0,489.17,408.46
2018,2,14,9,15,299.5,138.5,1.75,10.1,252.0,435.02,364.0
2018,2,14,9,30,223.0,155.0,1.9,10.6,250.0,393.2,327.97
2018,2,14,9,45,117.0,157.0,2.05,11.05,207.0,284.75,236.87
2018,2,14,10,0,11.0,159.0,2.2,11.5,164.0,161.18,130.94
2018,2,14,10,15,21.0,171.5,2.3,11.9,182.5,182.29,148.65
2018,2,14,10,30,31.0,184.0,2.4,12.3,201.0,217.35,177.25
2018,2,14,10,45,128.0,224.5,2.5,12.7,298.5,369.88,302.51
2018,2,14,11,0,225.0,265.0,2.6,13.1,396.0,505.08,408.79
2018,2,14,11,15,284.0,264.0,2.65,13.3,434.5,570.52,458.53
2018,2,14,11,30,343.0,263.0,2.7,13.5,473.0,616.46,493.48
2018,2,14,11,45,375.5,257.5,2.8,13.7,491.0,630.74,504.25
2018,2,14,12,0,408.0,252.0,2.9,13.9,509.0,642.65,513.44
2018,2,14,12,15,380.0,252.5,2.95,13.9,492.5,606.61,485.57
2018,2,14,12,30,352.0,253.0,3.0,13.9,476.0,570.37,457.66
2018,2,14,12,45,635.5,171.0,3.1,13.9,569.0,716.39,573.53
2018,2,14,13,0,919.0,89.0,3.2,13.9,662.0,812.96,645.4
2018,2,14,13,15,864.5,104.0,3.3,13.75,634.0,759.2,606.53
2018,2,14,13,30,810.0,119.0,3.4,13.6,606.0,700.02,562.62
2018,2,14,13,45,712.0,140.5,3.55,13.45,558.0,622.31,502.46
2018,2,14,14,0,614.0,162.0,3.7,13.3,510.0,547.51,443.43
2018,2,14,14,15,753.5,119.0,3.8,13.05,525.0,548.88,444.58
2018,2,14,14,30,893.0,76.0,3.9,12.8,540.0,533.19,430.11
2018,2,14,14,45,885.5,72.0,4.0,12.5,506.5,476.35,381.32
2018,2,14,15,0,878.0,68.0,4.1,12.2,473.0,418.51,330.18
2018,2,14,15,15,856.5,66.0,4.1,12.2,432.5,356.05,273.47
2018,2,14,15,30,835.0,64.0,4.1,12.2,392.0,295.15,217.09
2018,2,14,15,45,805.5,61.0,4.1,11.3,347.0,232.97,160.64
2018,2,14,16,0,776.0,58.0,4.1,10.4,302.0,173.5,108.41
2018,2,14,16,15,730.5,53.5,3.9,9.75,254.5,114.2,62.72
2018,2,14,16,30,685.0,49.0,3.7,9.1,207.0,60.26,33.6
2018,2,14,16,45,608.0,43.5,3.5,8.45,159.5,37.11,27.92
2018,2,14,17,0,531.0,38.0,3.3,7.8,112.0,30.56,21.58
2018,2,14,17,15,378.5,29.0,3.3,7.5,71.0,23.83,14.01
2018,2,14,17,30,226.0,20.0,3.3,7.2,30.0,17.03,0.0
2018,2,14,17,45,113.0,10.0,3.35,6.9,15.0,9.1,0.0
2018,2,14,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,3.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,3.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,15,6,45,39.5,3.5,3.05,3.55,3.5,0.0,0.0
2018,2,15,7,0,79.0,7.0,3.1,3.8,7.0,45.85,0.0
2018,2,15,7,15,269.0,18.0,3.3,4.35,39.0,187.76,0.0
2018,2,15,7,30,459.0,29.0,3.5,4.9,71.0,334.78,259.94
2018,2,15,7,45,562.0,35.0,3.7,5.45,117.5,432.06,363.7
2018,2,15,8,0,665.0,41.0,3.9,6.0,164.0,534.94,455.39
2018,2,15,8,15,724.0,45.5,3.95,6.55,214.0,610.19,519.01
2018,2,15,8,30,783.0,50.0,4.0,7.1,264.0,687.36,581.1
2018,2,15,8,45,823.0,53.0,4.05,7.65,313.0,748.77,628.14
2018,2,15,9,0,863.0,56.0,4.1,8.2,362.0,801.66,666.9
2018,2,15,9,15,889.5,58.0,4.05,8.75,407.5,848.28,699.09
2018,2,15,9,30,916.0,60.0,4.0,9.3,453.0,892.94,728.98
2018,2,15,9,45,934.5,61.5,4.0,9.85,493.0,927.34,750.9
2018,2,15,10,0,953.0,63.0,4.0,10.4,533.0,958.68,770.33
2018,2,15,10,15,965.5,64.5,3.95,10.8,566.5,981.13,783.25
2018,2,15,10,30,978.0,66.0,3.9,11.2,600.0,999.83,793.5
2018,2,15,10,45,987.5,66.0,3.85,11.65,626.0,1009.87,797.51
2018,2,15,11,0,997.0,66.0,3.8,12.1,652.0,1015.86,798.85
2018,2,15,11,15,1003.0,66.5,3.75,12.35,671.0,1015.07,796.2
2018,2,15,11,30,1009.0,67.0,3.7,12.6,690.0,1010.06,790.83
2018,2,15,11,45,1012.0,67.0,3.65,12.85,700.5,997.48,780.39
2018,2,15,12,0,1015.0,67.0,3.6,13.1,711.0,980.75,767.28
2018,2,15,12,15,1015.5,67.5,3.6,13.2,713.5,958.35,751.15
2018,2,15,12,30,1016.0,68.0,3.6,13.3,716.0,932.01,732.36
2018,2,15,12,45,1013.5,68.5,3.55,13.45,710.0,899.42,708.74
2018,2,15,13,0,1011.0,69.0,3.5,13.6,704.0,863.3,682.66
2018,2,15,13,15,1007.0,68.0,3.45,13.6,689.5,821.04,652.45
2018,2,15,13,30,1003.0,67.0,3.4,13.6,675.0,775.77,619.9
2018,2,15,13,45,995.5,66.5,3.35,13.65,652.5,725.95,582.37
2018,2,15,14,0,988.0,66.0,3.3,13.7,630.0,673.84,540.95
2018,2,15,14,15,977.0,64.5,3.25,13.6,599.5,616.69,494.88
2018,2,15,14,30,966.0,63.0,3.2,13.5,569.0,558.13,446.34
2018,2,15,14,45,951.0,62.0,3.1,13.4,532.5,497.17,394.24
2018,2,15,15,0,936.0,61.0,3.0,13.3,496.0,435.78,340.2
2018,2,15,15,15,915.0,59.5,3.0,13.3,454.0,371.74,282.65
2018,2,15,15,30,894.0,58.0,3.0,13.3,412.0,308.57,224.69
2018,2,15,15,45,865.0,54.5,2.5,12.5,365.0,242.95,165.28
2018,2,15,16,0,836.0,51.0,2.0,11.7,318.0,179.84,110.09
2018,2,15,16,15,792.5,48.0,1.95,10.8,269.0,115.75,60.95
2018,2,15,16,30,749.0,45.0,1.9,9.9,220.0,59.21,30.95
2018,2,15,16,45,678.0,40.0,1.85,9.0,171.0,33.98,25.09
2018,2,15,17,0,607.0,35.0,1.8,8.1,122.0,30.51,21.59
2018,2,15,17,15,464.5,28.0,1.8,7.75,79.5,25.03,15.31
2018,2,15,17,30,322.0,21.0,1.8,7.4,37.0,17.95,0.0
2018,2,15,17,45,161.0,10.5,1.85,7.1,18.5,9.55,0.0
2018,2,15,18,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,6,45,50.0,5.0,0.85,5.5,5.0,0.0,0.0
2018,2,16,7,0,100.0,10.0,0.8,5.6,10.0,59.21,0.0
2018,2,16,7,15,267.0,20.0,0.85,6.15,40.5,190.23,0.0
2018,2,16,7,30,434.0,30.0,0.9,6.7,71.0,332.78,257.53
2018,2,16,7,45,532.0,36.5,1.0,7.2,116.5,415.47,342.6
2018,2,16,8,0,630.0,43.0,1.1,7.7,162.0,514.6,427.42
2018,2,16,8,15,687.5,47.5,1.15,8.25,210.5,587.68,486.18
2018,2,16,8,30,745.0,52.0,1.2,8.8,259.0,662.59,543.42
2018,2,16,8,45,782.5,55.5,1.25,9.35,306.5,721.56,586.14
2018,2,16,9,0,820.0,59.0,1.3,9.9,354.0,780.02,626.92
2018,2,16,9,15,846.0,61.5,1.35,10.35,398.0,817.86,651.8
2018,2,16,9,30,872.0,64.0,1.4,10.8,442.0,861.78,680.63
2018,2,16,9,45,891.0,65.5,1.4,11.3,481.0,895.79,701.04
2018,2,16,10,0,910.0,67.0,1.4,11.8,520.0,926.92,719.23
2018,2,16,10,15,922.0,69.5,1.4,12.15,553.0,949.71,731.96
2018,2,16,10,30,934.0,72.0,1.4,12.5,586.0,968.88,742.31
2018,2,16,10,45,942.5,73.0,1.4,12.85,612.0,979.08,746.72
2018,2,16,11,0,951.0,74.0,1.4,13.2,638.0,985.37,748.77
2018,2,16,11,15,956.5,74.5,1.4,13.45,656.0,984.24,746.36
2018,2,16,11,30,962.0,75.0,1.4,13.7,674.0,979.08,741.56
2018,2,16,11,45,965.5,76.0,1.35,14.0,685.0,968.67,732.54
2018,2,16,12,0,969.0,77.0,1.3,14.3,696.0,954.23,721.1
2018,2,16,12,15,969.5,77.0,1.3,14.45,698.0,932.04,705.91
2018,2,16,12,30,970.0,77.0,1.3,14.6,700.0,906.1,688.37
2018,2,16,12,45,968.5,76.5,1.35,14.8,694.0,874.31,667.53
2018,2,16,13,0,967.0,76.0,1.4,15.0,688.0,839.13,644.29
2018,2,16,13,15,963.0,75.5,1.45,15.05,674.0,798.87,617.68
2018,2,16,13,30,959.0,75.0,1.5,15.1,660.0,755.71,588.74
2018,2,16,13,45,951.5,74.0,1.55,15.15,638.0,707.04,553.99
2018,2,16,14,0,944.0,73.0,1.6,15.2,616.0,656.22,515.74
2018,2,16,14,15,933.5,72.0,1.6,15.15,587.0,601.81,473.41
2018,2,16,14,30,923.0,71.0,1.6,15.1,558.0,546.03,428.65
2018,2,16,14,45,908.0,69.0,1.65,15.0,522.0,486.12,379.47
2018,2,16,15,0,893.0,67.0,1.7,14.9,486.0,425.91,328.22
2018,2,16,15,15,871.5,64.5,1.7,14.9,444.5,362.98,273.01
2018,2,16,15,30,850.0,62.0,1.7,14.9,403.0,301.09,217.44
2018,2,16,15,45,820.5,59.0,1.45,14.1,357.5,236.15,159.8
2018,2,16,16,0,791.0,56.0,1.2,13.3,312.0,175.6,107.58
2018,2,16,16,15,667.5,59.5,1.3,12.6,252.0,112.01,62.33
2018,2,16,16,30,544.0,63.0,1.4,11.9,192.0,65.67,39.94
2018,2,16,16,45,457.5,51.5,1.45,11.25,143.0,40.06,30.31
2018,2,16,17,0,371.0,40.0,1.5,10.6,94.0,31.64,22.41
2018,2,16,17,15,330.5,31.0,1.55,10.25,65.5,25.31,15.62
2018,2,16,17,30,290.0,22.0,1.6,9.9,37.0,18.75,0.0
2018,2,16,17,45,145.0,11.0,1.65,9.6,18.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,2,17,6,45,47.5,4.5,0.4,7.5,5.0,0.0,0.0
2018,2,17,7,0,95.0,9.0,0.4,7.6,10.0,55.93,0.0
2018,2,17,7,15,258.0,20.5,0.4,8.05,42.0,188.08,0.0
2018,2,17,7,30,421.0,32.0,0.4,8.5,74.0,327.76,254.0
2018,2,17,7,45,518.0,38.5,0.4,8.95,119.0,417.47,339.19
2018,2,17,8,0,615.0,45.0,0.4,9.4,164.0,507.86,414.55
2018,2,17,8,15,673.5,50.5,0.45,10.0,213.0,582.59,472.77
2018,2,17,8,30,732.0,56.0,0.5,10.6,262.0,659.3,529.5
2018,2,17,8,45,770.0,59.0,0.5,11.2,309.0,717.85,569.67
2018,2,17,9,0,808.0,62.0,0.5,11.8,356.0,775.85,607.85
2018,2,17,9,15,835.0,64.0,0.5,12.45,399.5,822.09,636.33
2018,2,17,9,30,862.0,66.0,0.5,13.1,443.0,857.59,656.79
2018,2,17,9,45,882.0,67.0,0.5,13.7,482.0,891.67,676.08
2018,2,17,10,0,902.0,68.0,0.5,14.3,521.0,922.94,693.17
2018,2,17,10,15,915.0,70.0,0.45,14.7,554.0,945.93,704.07
2018,2,17,10,30,928.0,72.0,0.4,15.1,587.0,965.36,712.7
2018,2,17,10,45,937.0,72.5,0.35,15.5,612.5,975.38,715.38
2018,2,17,11,0,946.0,73.0,0.3,15.9,638.0,981.53,715.89
2018,2,17,11,15,951.5,73.5,0.4,16.2,656.0,980.44,715.75
2018,2,17,11,30,957.0,74.0,0.5,16.5,674.0,975.34,713.39
2018,2,17,11,45,960.0,74.5,0.55,16.85,684.5,963.92,705.93
2018,2,17,12,0,963.0,75.0,0.6,17.2,695.0,948.54,696.14
2018,2,17,12,15,964.0,74.5,0.75,17.3,697.0,926.32,684.77
2018,2,17,12,30,965.0,74.0,0.9,17.4,699.0,900.35,670.72
2018,2,17,12,45,963.5,73.5,1.0,17.5,692.5,868.71,651.73
2018,2,17,13,0,962.0,73.0,1.1,17.6,686.0,833.69,630.21
2018,2,17,13,15,957.0,73.0,1.2,17.55,672.0,793.4,605.06
2018,2,17,13,30,952.0,73.0,1.3,17.5,658.0,750.31,577.49
2018,2,17,13,45,945.0,71.5,1.4,17.4,636.0,701.68,544.25
2018,2,17,14,0,938.0,70.0,1.5,17.3,614.0,650.9,507.2
2018,2,17,14,15,927.5,69.0,1.55,17.1,585.0,596.75,466.06
2018,2,17,14,30,917.0,68.0,1.6,16.9,556.0,541.26,422.37
2018,2,17,14,45,901.5,66.0,1.7,16.7,520.0,481.41,373.88
2018,2,17,15,0,886.0,64.0,1.8,16.5,484.0,421.34,323.27
2018,2,17,15,15,865.5,62.5,1.8,16.5,443.5,360.09,269.59
2018,2,17,15,30,845.0,61.0,1.8,16.5,403.0,299.74,215.46
2018,2,17,15,45,815.0,58.0,1.8,15.5,357.5,234.85,158.49
2018,2,17,16,0,785.0,55.0,1.8,14.5,312.0,174.48,106.71
2018,2,17,16,15,739.5,51.5,1.85,13.65,264.0,115.23,61.78
2018,2,17,16,30,694.0,48.0,1.9,12.8,216.0,61.3,32.75
2018,2,17,16,45,622.0,43.0,1.9,11.95,168.5,36.29,26.89
2018,2,17,17,0,550.0,38.0,1.9,11.1,121.0,32.99,23.6
2018,2,17,17,15,414.5,30.0,2.05,10.65,79.5,24.4,15.01
2018,2,17,17,30,279.0,22.0,2.2,10.2,38.0,18.57,0.0
2018,2,17,17,45,139.5,11.0,2.35,9.8,19.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,18,6,45,38.0,5.0,3.75,7.1,5.5,0.0,0.0
2018,2,18,7,0,76.0,10.0,3.9,7.3,11.0,47.41,0.0
2018,2,18,7,15,86.5,22.5,4.15,7.55,28.0,89.61,11.42
2018,2,18,7,30,97.0,35.0,4.4,7.8,45.0,122.31,95.68
2018,2,18,7,45,301.0,46.5,4.7,8.05,101.5,284.54,240.55
2018,2,18,8,0,505.0,58.0,5.0,8.3,158.0,455.36,389.92
2018,2,18,8,15,582.5,63.0,5.1,8.55,207.5,539.21,462.37
2018,2,18,8,30,660.0,68.0,5.2,8.8,257.0,626.52,534.34
2018,2,18,8,45,610.0,84.0,5.25,9.0,281.5,628.26,535.06
2018,2,18,9,0,560.0,100.0,5.3,9.2,306.0,623.93,530.52
2018,2,18,9,15,485.0,123.5,5.35,9.45,317.0,595.25,505.79
2018,2,18,9,30,410.0,147.0,5.4,9.7,328.0,567.55,480.24
2018,2,18,9,45,434.5,147.0,5.4,9.9,354.0,595.42,502.0
2018,2,18,10,0,459.0,147.0,5.4,10.1,380.0,622.28,522.47
2018,2,18,10,15,692.5,113.5,5.5,10.25,489.5,810.72,669.65
2018,2,18,10,30,926.0,80.0,5.6,10.4,599.0,975.74,792.27
2018,2,18,10,45,933.5,82.0,5.65,10.55,625.0,986.11,797.57
2018,2,18,11,0,941.0,84.0,5.7,10.7,651.0,992.56,801.04
2018,2,18,11,15,946.5,85.0,5.8,10.8,669.0,991.92,799.98
2018,2,18,11,30,952.0,86.0,5.9,10.9,687.0,987.27,796.15
2018,2,18,11,45,802.5,131.5,6.0,10.95,643.5,897.61,729.19
2018,2,18,12,0,653.0,177.0,6.1,11.0,600.0,803.29,657.95
2018,2,18,12,15,765.0,146.0,6.2,10.9,643.5,848.82,693.72
2018,2,18,12,30,877.0,115.0,6.3,10.8,687.0,881.7,719.24
2018,2,18,12,45,877.0,113.5,6.4,10.75,681.0,851.47,696.81
2018,2,18,13,0,877.0,112.0,6.5,10.7,675.0,818.04,672.14
2018,2,18,13,15,910.5,99.5,6.55,10.5,673.5,789.35,651.24
2018,2,18,13,30,944.0,87.0,6.6,10.3,672.0,761.41,630.83
2018,2,18,13,45,936.0,86.5,6.7,10.1,650.0,713.24,592.72
2018,2,18,14,0,928.0,86.0,6.8,9.9,628.0,662.97,551.41
2018,2,18,14,15,908.5,87.0,6.8,9.65,596.5,605.9,503.34
2018,2,18,14,30,889.0,88.0,6.8,9.4,565.0,549.49,454.55
2018,2,18,14,45,873.0,85.5,6.8,9.15,529.0,489.25,401.36
2018,2,18,15,0,857.0,83.0,6.8,8.9,493.0,428.94,346.62
2018,2,18,15,15,841.5,79.0,6.8,8.9,453.0,367.61,289.38
2018,2,18,15,30,826.0,75.0,6.8,8.9,413.0,306.79,231.65
2018,2,18,15,45,793.0,72.0,6.6,8.3,367.0,243.8,173.2
2018,2,18,16,0,760.0,69.0,6.4,7.7,321.0,184.02,119.66
2018,2,18,16,15,709.5,64.5,6.25,7.35,271.5,121.44,70.11
2018,2,18,16,30,659.0,60.0,6.1,7.0,222.0,67.67,39.54
2018,2,18,16,45,579.0,54.0,5.95,6.65,173.5,42.32,32.98
2018,2,18,17,0,499.0,48.0,5.8,6.3,125.0,38.9,29.41
2018,2,18,17,15,362.0,37.5,5.7,6.05,82.5,31.19,21.35
2018,2,18,17,30,225.0,27.0,5.6,5.8,40.0,23.37,2.56
2018,2,18,17,45,112.5,13.5,5.55,5.55,20.0,12.28,0.0
2018,2,18,18,0,0.0,0.0,5.5,5.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.45,5.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.4,5.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.35,4.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,4.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,4.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,3.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,3.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,3.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,3.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,3.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,3.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,3.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.15,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.2,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.25,2.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.3,2.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.25,2.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,2.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.95,2.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,19,6,45,37.5,5.5,4.05,2.45,6.0,0.0,0.0
2018,2,19,7,0,75.0,11.0,4.1,2.6,12.0,47.94,0.0
2018,2,19,7,15,233.0,24.5,4.2,2.95,46.0,181.75,61.77
2018,2,19,7,30,391.0,38.0,4.3,3.3,80.0,316.54,260.68
2018,2,19,7,45,499.5,44.5,4.4,3.65,127.0,414.65,355.47
2018,2,19,8,0,608.0,51.0,4.5,4.0,174.0,519.72,449.77
2018,2,19,8,15,669.5,56.0,4.45,4.35,224.0,589.01,508.83
2018,2,19,8,30,731.0,61.0,4.4,4.7,274.0,667.86,572.92
2018,2,19,8,45,772.0,64.5,4.3,5.05,322.5,729.85,620.6
2018,2,19,9,0,813.0,68.0,4.2,5.4,371.0,791.4,666.12
2018,2,19,9,15,841.5,70.0,4.1,5.65,416.0,839.34,699.87
2018,2,19,9,30,870.0,72.0,4.0,5.9,461.0,885.28,731.36
2018,2,19,9,45,891.5,72.5,3.85,6.15,500.5,911.46,747.34
2018,2,19,10,0,913.0,73.0,3.7,6.4,540.0,943.63,767.62
2018,2,19,10,15,925.0,75.0,3.65,6.55,573.0,965.77,781.2
2018,2,19,10,30,937.0,77.0,3.6,6.7,606.0,984.27,792.2
2018,2,19,10,45,946.0,77.5,3.5,6.85,632.0,994.26,796.75
2018,2,19,11,0,955.0,78.0,3.4,7.0,658.0,1000.32,798.66
2018,2,19,11,15,960.5,79.0,3.35,7.15,676.5,999.68,796.38
2018,2,19,11,30,966.0,80.0,3.3,7.3,695.0,994.96,791.44
2018,2,19,11,45,969.0,80.0,3.3,7.45,705.0,982.67,781.74
2018,2,19,12,0,972.0,80.0,3.3,7.6,715.0,966.37,769.41
2018,2,19,12,15,972.0,80.5,3.3,7.7,717.0,944.08,753.1
2018,2,19,12,30,972.0,81.0,3.3,7.8,719.0,918.02,734.2
2018,2,19,12,45,969.5,81.5,3.35,7.9,713.0,886.26,711.57
2018,2,19,13,0,967.0,82.0,3.4,8.0,707.0,851.12,686.42
2018,2,19,13,15,962.5,81.0,3.45,8.0,692.5,809.63,656.68
2018,2,19,13,30,958.0,80.0,3.5,8.0,678.0,765.31,624.59
2018,2,19,13,45,951.0,79.0,3.55,8.05,656.0,716.7,587.4
2018,2,19,14,0,944.0,78.0,3.6,8.1,634.0,665.88,546.52
2018,2,19,14,15,874.0,90.5,3.55,8.05,586.0,593.15,486.87
2018,2,19,14,30,804.0,103.0,3.5,8.0,538.0,522.05,427.52
2018,2,19,14,45,454.5,121.0,3.5,7.95,364.0,328.7,269.78
2018,2,19,15,0,105.0,139.0,3.5,7.9,190.0,169.67,138.69
2018,2,19,15,15,57.0,116.0,3.5,7.9,143.5,122.92,99.5
2018,2,19,15,30,9.0,93.0,3.5,7.9,97.0,84.56,67.68
2018,2,19,15,45,23.0,85.0,3.3,7.65,93.0,80.14,63.47
2018,2,19,16,0,37.0,77.0,3.1,7.4,89.0,73.47,57.07
2018,2,19,16,15,58.0,68.5,2.95,6.8,84.5,64.36,48.47
2018,2,19,16,30,79.0,60.0,2.8,6.2,80.0,52.92,39.24
2018,2,19,16,45,78.0,49.0,2.65,5.65,65.0,41.03,32.0
2018,2,19,17,0,77.0,38.0,2.5,5.1,50.0,30.52,22.07
2018,2,19,17,15,66.5,26.0,2.55,4.8,34.0,21.25,12.99
2018,2,19,17,30,56.0,14.0,2.6,4.5,18.0,11.69,0.0
2018,2,19,17,45,28.0,7.0,2.6,4.15,9.0,6.37,0.0
2018,2,19,18,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.55,2.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,2.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,1.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,6,45,77.0,6.5,1.45,0.5,8.0,0.0,0.0
2018,2,20,7,0,154.0,13.0,1.4,0.9,16.0,89.99,0.0
2018,2,20,7,15,319.5,23.0,1.35,1.45,51.5,231.94,109.78
2018,2,20,7,30,485.0,33.0,1.3,2.0,87.0,370.17,303.95
2018,2,20,7,45,498.5,42.0,1.25,2.55,122.0,412.05,348.82
2018,2,20,8,0,512.0,51.0,1.2,3.1,157.0,454.11,387.64
2018,2,20,8,15,299.5,82.0,1.1,3.7,148.0,352.41,302.44
2018,2,20,8,30,87.0,113.0,1.0,4.3,139.0,207.66,176.98
2018,2,20,8,45,68.0,129.5,0.9,4.9,152.0,198.01,168.42
2018,2,20,9,0,49.0,146.0,0.8,5.5,165.0,200.62,169.19
2018,2,20,9,15,111.5,171.0,0.8,5.9,220.0,299.85,252.68
2018,2,20,9,30,174.0,196.0,0.8,6.3,275.0,386.11,322.15
2018,2,20,9,45,351.5,180.5,0.85,6.7,356.5,543.87,448.28
2018,2,20,10,0,529.0,165.0,0.9,7.1,438.0,710.51,573.21
2018,2,20,10,15,727.0,122.5,1.0,7.35,522.5,856.95,675.8
2018,2,20,10,30,925.0,80.0,1.1,7.6,607.0,978.82,757.41
2018,2,20,10,45,932.5,82.0,1.2,7.85,633.0,989.19,762.52
2018,2,20,11,0,940.0,84.0,1.3,8.1,659.0,995.63,766.79
2018,2,20,11,15,945.0,84.5,1.35,8.2,676.5,993.89,765.25
2018,2,20,11,30,950.0,85.0,1.4,8.3,694.0,988.15,761.28
2018,2,20,11,45,952.0,85.5,1.45,8.45,704.0,975.65,752.78
2018,2,20,12,0,954.0,86.0,1.5,8.6,714.0,959.22,741.81
2018,2,20,12,15,955.0,86.5,1.55,8.65,716.5,938.05,727.95
2018,2,20,12,30,956.0,87.0,1.6,8.7,719.0,913.12,711.56
2018,2,20,12,45,955.0,86.5,1.7,8.75,713.0,881.78,691.31
2018,2,20,13,0,954.0,86.0,1.8,8.8,707.0,847.04,668.46
2018,2,20,13,15,949.0,85.0,1.85,8.8,692.0,805.54,640.09
2018,2,20,13,30,944.0,84.0,1.9,8.8,677.0,761.27,609.41
2018,2,20,13,45,936.5,82.5,2.0,8.75,654.5,712.26,573.88
2018,2,20,14,0,929.0,81.0,2.1,8.7,632.0,661.16,534.69
2018,2,20,14,15,917.5,80.0,2.15,8.6,602.5,606.45,491.18
2018,2,20,14,30,906.0,79.0,2.2,8.5,573.0,550.5,445.21
2018,2,20,14,45,741.0,111.5,2.25,8.4,498.5,455.18,367.18
2018,2,20,15,0,576.0,144.0,2.3,8.3,424.0,370.4,297.15
2018,2,20,15,15,387.5,159.5,2.3,8.3,341.0,281.56,224.5
2018,2,20,15,30,199.0,175.0,2.3,8.3,258.0,210.02,167.78
2018,2,20,15,45,115.0,147.0,2.35,7.8,194.0,152.5,121.59
2018,2,20,16,0,31.0,119.0,2.4,7.3,130.0,106.5,85.84
2018,2,20,16,15,53.5,106.5,2.3,6.8,121.5,94.45,74.79
2018,2,20,16,30,76.0,94.0,2.2,6.3,113.0,77.55,60.75
2018,2,20,16,45,57.0,76.5,2.15,5.8,89.0,62.19,51.27
2018,2,20,17,0,38.0,59.0,2.1,5.3,65.0,48.43,38.28
2018,2,20,17,15,30.5,39.5,2.1,5.0,43.5,33.13,23.51
2018,2,20,17,30,23.0,20.0,2.1,4.7,22.0,17.02,4.0
2018,2,20,17,45,21.5,11.5,2.1,4.4,12.0,10.46,0.0
2018,2,20,18,0,20.0,3.0,2.1,4.1,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,2.1,3.9,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,6,45,30.0,5.5,1.45,3.2,6.0,0.0,0.0
2018,2,21,7,0,60.0,11.0,1.5,3.3,12.0,40.56,0.0
2018,2,21,7,15,243.0,23.5,1.6,3.55,49.0,192.35,107.84
2018,2,21,7,30,426.0,36.0,1.7,3.8,86.0,338.44,279.32
2018,2,21,7,45,471.0,46.0,1.8,4.05,125.5,399.85,339.38
2018,2,21,8,0,516.0,56.0,1.9,4.3,165.0,464.17,397.31
2018,2,21,8,15,622.0,58.0,1.9,4.75,221.5,565.53,480.97
2018,2,21,8,30,728.0,60.0,1.9,5.2,278.0,667.64,560.43
2018,2,21,8,45,767.0,63.0,1.9,5.6,326.0,727.35,604.11
2018,2,21,9,0,806.0,66.0,1.9,6.0,374.0,786.54,646.14
2018,2,21,9,15,834.0,68.5,1.9,6.45,419.0,834.58,678.49
2018,2,21,9,30,862.0,71.0,1.9,6.9,464.0,880.68,708.7
2018,2,21,9,45,882.5,72.0,1.9,7.35,503.5,906.49,723.8
2018,2,21,10,0,903.0,73.0,1.9,7.8,543.0,938.37,743.25
2018,2,21,10,15,915.5,75.0,1.8,8.15,576.5,960.9,754.84
2018,2,21,10,30,928.0,77.0,1.7,8.5,610.0,979.84,763.88
2018,2,21,10,45,936.0,78.5,1.6,8.8,636.0,990.12,767.08
2018,2,21,11,0,944.0,80.0,1.5,9.1,662.0,996.45,767.76
2018,2,21,11,15,950.0,81.0,1.35,9.35,681.0,996.27,763.43
2018,2,21,11,30,956.0,82.0,1.2,9.6,700.0,992.04,756.49
2018,2,21,11,45,958.0,83.0,1.1,9.8,710.0,980.05,745.6
2018,2,21,12,0,960.0,84.0,1.0,10.0,720.0,964.1,732.34
2018,2,21,12,15,959.5,84.5,1.05,10.1,722.0,941.47,717.97
2018,2,21,12,30,959.0,85.0,1.1,10.2,724.0,915.13,701.17
2018,2,21,12,45,956.0,85.5,1.15,10.35,717.5,883.15,680.36
2018,2,21,13,0,953.0,86.0,1.2,10.5,711.0,847.87,657.17
2018,2,21,13,15,947.0,86.0,1.25,10.5,696.5,806.66,629.98
2018,2,21,13,30,941.0,86.0,1.3,10.5,682.0,762.74,600.53
2018,2,21,13,45,932.5,85.0,1.35,10.5,659.0,713.62,565.47
2018,2,21,14,0,924.0,84.0,1.4,10.5,636.0,662.48,526.97
2018,2,21,14,15,910.5,83.5,1.45,10.4,606.0,607.25,484.26
2018,2,21,14,30,897.0,83.0,1.5,10.3,576.0,550.98,439.22
2018,2,21,14,45,878.5,82.0,1.5,10.2,539.5,491.4,389.72
2018,2,21,15,0,860.0,81.0,1.5,10.1,503.0,431.04,337.93
2018,2,21,15,15,838.0,78.0,1.5,10.1,461.0,368.03,282.38
2018,2,21,15,30,816.0,75.0,1.5,10.1,419.0,306.27,226.58
2018,2,21,15,45,779.0,73.0,1.55,9.65,372.5,243.63,170.62
2018,2,21,16,0,742.0,71.0,1.6,9.2,326.0,184.69,119.32
2018,2,21,16,15,696.0,66.0,1.65,8.6,277.0,122.84,70.94
2018,2,21,16,30,650.0,61.0,1.7,8.0,228.0,69.37,40.23
2018,2,21,16,45,586.0,53.5,1.75,7.4,180.0,41.44,32.2
2018,2,21,17,0,522.0,46.0,1.8,6.8,132.0,36.62,27.51
2018,2,21,17,15,402.0,36.0,1.9,6.4,89.0,29.3,20.16
2018,2,21,17,30,282.0,26.0,2.0,6.0,46.0,21.82,8.19
2018,2,21,17,45,152.0,14.5,2.1,5.6,24.0,13.19,0.0
2018,2,21,18,0,22.0,3.0,2.2,5.2,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,2.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.3,3.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.4,2.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.65,2.65,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.85,2.9,0.0,0.0,0.0
