Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,15,0.0,70.0,2.05,11.3,70.0,61.89,47.9
2018,4,24,7,30,0.0,82.0,2.0,11.7,82.0,72.97,57.13
2018,4,24,7,45,0.0,101.5,2.0,12.1,101.5,91.4,72.44
2018,4,24,8,0,0.0,121.0,2.0,12.5,121.0,109.89,87.55
2018,4,24,8,15,14.0,153.5,1.95,12.9,161.5,153.28,123.58
2018,4,24,8,30,28.0,186.0,1.9,13.3,202.0,209.43,169.18
2018,4,24,8,45,78.5,207.5,1.9,13.7,258.5,278.15,225.25
2018,4,24,9,0,129.0,229.0,1.9,14.1,315.0,365.29,294.04
2018,4,24,9,15,88.0,268.5,1.9,14.4,328.5,354.06,282.15
2018,4,24,9,30,47.0,308.0,1.9,14.7,342.0,356.65,281.35
2018,4,24,9,45,150.0,325.0,1.95,15.05,442.0,493.57,387.76
2018,4,24,10,0,253.0,342.0,2.0,15.4,542.0,632.45,490.39
2018,4,24,10,15,331.5,344.5,2.05,15.65,616.5,713.18,548.11
2018,4,24,10,30,410.0,347.0,2.1,15.9,691.0,808.24,614.5
2018,4,24,10,45,664.5,236.0,2.15,16.1,810.0,951.64,717.88
2018,4,24,11,0,919.0,125.0,2.2,16.3,929.0,1065.25,790.8
2018,4,24,11,15,929.0,122.0,2.25,16.45,945.5,1060.88,786.29
2018,4,24,11,30,939.0,119.0,2.3,16.6,962.0,1052.55,780.69
2018,4,24,11,45,940.0,119.0,2.3,16.75,967.5,1034.53,768.3
2018,4,24,12,0,941.0,119.0,2.3,16.9,973.0,1012.8,753.66
2018,4,24,12,15,943.0,117.5,2.4,16.95,971.5,986.9,737.71
2018,4,24,12,30,945.0,116.0,2.5,17.0,970.0,957.46,719.3
2018,4,24,12,45,945.5,114.0,2.55,17.05,960.5,922.83,696.78
2018,4,24,13,0,946.0,112.0,2.6,17.1,951.0,884.99,671.93
2018,4,24,13,15,942.5,111.0,2.7,17.0,933.5,841.9,643.94
2018,4,24,13,30,939.0,110.0,2.8,16.9,916.0,796.19,613.7
2018,4,24,13,45,900.5,125.0,2.9,16.85,880.0,738.24,572.39
2018,4,24,14,0,862.0,140.0,3.0,16.8,844.0,682.81,530.79
2018,4,24,14,15,871.5,129.5,3.05,16.55,817.5,631.76,492.15
2018,4,24,14,30,881.0,119.0,3.1,16.3,791.0,578.75,450.5
2018,4,24,14,45,881.0,112.5,3.15,16.1,756.5,522.34,404.5
2018,4,24,15,0,881.0,106.0,3.2,15.9,722.0,464.35,355.55
2018,4,24,15,15,866.5,103.5,3.2,15.9,678.0,399.3,299.34
2018,4,24,15,30,852.0,101.0,3.2,15.9,634.0,337.78,244.65
2018,4,24,15,45,785.0,109.0,3.2,15.25,571.0,273.32,189.62
2018,4,24,16,0,718.0,117.0,3.2,14.6,508.0,210.82,138.07
2018,4,24,16,15,728.5,103.5,3.15,14.15,467.5,152.91,91.28
2018,4,24,16,30,739.0,90.0,3.1,13.7,427.0,93.85,54.21
2018,4,24,16,45,687.5,88.5,3.1,13.25,372.0,61.08,48.97
2018,4,24,17,0,636.0,87.0,3.1,12.8,317.0,62.02,50.06
2018,4,24,17,15,598.5,78.0,3.0,12.25,267.0,57.19,45.92
2018,4,24,17,30,561.0,69.0,2.9,11.7,217.0,52.07,41.39
2018,4,24,17,45,487.5,61.0,2.8,11.15,169.0,47.43,37.09
2018,4,24,18,0,414.0,53.0,2.7,10.6,121.0,42.72,32.45
2018,4,24,18,15,301.0,40.5,2.65,10.2,80.5,31.6,21.69
2018,4,24,18,30,188.0,28.0,2.6,9.8,40.0,22.15,6.42
2018,4,24,18,45,98.0,15.0,2.5,9.4,21.0,13.64,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.4,8.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,5,15,27.5,5.5,2.15,5.8,6.0,0.0,0.0
2018,4,25,5,30,55.0,11.0,2.3,6.2,12.0,26.36,0.0
2018,4,25,5,45,174.0,26.5,2.45,6.55,44.5,108.33,60.08
2018,4,25,6,0,293.0,42.0,2.6,6.9,77.0,190.08,150.49
2018,4,25,6,15,283.5,51.0,2.55,7.25,98.5,211.55,174.94
2018,4,25,6,30,274.0,60.0,2.5,7.6,120.0,232.15,195.99
2018,4,25,6,45,143.5,85.0,2.5,7.95,117.0,188.82,159.72
2018,4,25,7,0,13.0,110.0,2.5,8.3,114.0,113.06,92.91
2018,4,25,7,15,18.0,129.0,2.4,8.75,136.0,135.06,111.68
2018,4,25,7,30,23.0,148.0,2.3,9.2,158.0,157.45,130.27
2018,4,25,7,45,88.0,177.0,2.25,9.65,220.5,249.44,208.24
2018,4,25,8,0,153.0,206.0,2.2,10.1,283.0,350.55,290.84
2018,4,25,8,15,360.5,189.5,2.15,10.65,396.0,525.99,432.54
2018,4,25,8,30,568.0,173.0,2.1,11.2,509.0,718.69,578.35
2018,4,25,8,45,659.0,159.0,2.05,11.7,577.5,810.57,640.63
2018,4,25,9,0,750.0,145.0,2.0,12.2,646.0,896.82,697.21
2018,4,25,9,15,817.0,128.5,2.0,12.65,704.5,952.69,731.92
2018,4,25,9,30,884.0,112.0,2.0,13.1,763.0,1003.17,762.64
2018,4,25,9,45,893.0,113.5,2.0,13.55,797.5,1025.13,773.98
2018,4,25,10,0,902.0,115.0,2.0,14.0,832.0,1043.59,783.35
2018,4,25,10,15,908.0,116.0,2.05,14.35,859.5,1054.83,789.04
2018,4,25,10,30,914.0,117.0,2.1,14.7,887.0,1062.28,792.46
2018,4,25,10,45,917.5,118.5,2.15,15.05,907.5,1063.86,792.22
2018,4,25,11,0,921.0,120.0,2.2,15.4,928.0,1061.55,789.63
2018,4,25,11,15,922.5,120.5,2.3,15.65,940.5,1052.3,783.6
2018,4,25,11,30,924.0,121.0,2.4,15.9,953.0,1039.24,775.19
2018,4,25,11,45,923.5,122.0,2.45,16.1,958.0,1021.0,763.01
2018,4,25,12,0,923.0,123.0,2.5,16.3,963.0,999.14,748.53
2018,4,25,12,15,923.0,122.5,2.6,16.35,960.5,972.79,731.99
2018,4,25,12,30,923.0,122.0,2.7,16.4,958.0,943.07,713.07
2018,4,25,12,45,922.0,120.5,2.75,16.45,948.0,908.31,690.16
2018,4,25,13,0,921.0,119.0,2.8,16.5,938.0,870.52,665.03
2018,4,25,13,15,916.5,118.0,2.9,16.45,919.5,827.59,636.65
2018,4,25,13,30,912.0,117.0,3.0,16.4,901.0,782.21,606.14
2018,4,25,13,45,905.0,116.0,3.05,16.3,875.5,732.87,570.74
2018,4,25,14,0,898.0,115.0,3.1,16.2,850.0,681.73,532.33
2018,4,25,14,15,889.0,114.0,3.15,16.0,818.0,627.83,490.9
2018,4,25,14,30,880.0,113.0,3.2,15.8,786.0,572.8,447.24
2018,4,25,14,45,868.0,111.0,3.3,15.6,747.5,514.6,399.8
2018,4,25,15,0,856.0,109.0,3.4,15.4,709.0,453.23,348.3
2018,4,25,15,15,841.0,106.0,3.4,15.4,665.5,392.03,294.96
2018,4,25,15,30,826.0,103.0,3.4,15.4,622.0,331.53,241.04
2018,4,25,15,45,804.5,100.5,3.5,14.75,574.0,270.87,187.46
2018,4,25,16,0,783.0,98.0,3.6,14.1,526.0,212.24,136.8
2018,4,25,16,15,753.5,95.5,3.6,13.6,475.0,155.02,92.19
2018,4,25,16,30,724.0,93.0,3.6,13.1,424.0,95.44,55.98
2018,4,25,16,45,685.5,88.5,3.65,12.65,371.5,60.95,48.96
2018,4,25,17,0,647.0,84.0,3.7,12.2,319.0,59.64,48.04
2018,4,25,17,15,593.5,77.5,3.65,11.65,267.0,56.62,45.52
2018,4,25,17,30,540.0,71.0,3.6,11.1,215.0,53.52,42.8
2018,4,25,17,45,461.5,62.0,3.5,10.5,166.0,48.07,37.77
2018,4,25,18,0,383.0,53.0,3.4,9.9,117.0,42.46,32.35
2018,4,25,18,15,273.0,40.5,3.3,9.55,78.0,31.5,21.75
2018,4,25,18,30,163.0,28.0,3.2,9.2,39.0,22.08,7.72
2018,4,25,18,45,84.5,15.0,3.15,8.8,20.5,13.64,0.0
2018,4,25,19,0,6.0,2.0,3.1,8.4,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,3.05,8.3,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,26,5,15,2.0,4.0,2.75,6.05,4.0,0.0,0.0
2018,4,26,5,30,4.0,8.0,2.9,6.4,8.0,8.47,0.0
2018,4,26,5,45,23.0,24.0,3.05,6.7,26.5,33.08,16.55
2018,4,26,6,0,42.0,40.0,3.2,7.0,45.0,66.05,49.94
2018,4,26,6,15,64.0,59.5,3.25,7.35,71.5,100.41,81.17
2018,4,26,6,30,86.0,79.0,3.3,7.7,98.0,136.58,113.74
2018,4,26,6,45,65.5,96.5,3.35,8.05,113.5,138.03,115.46
2018,4,26,7,0,45.0,114.0,3.4,8.4,129.0,145.63,121.71
2018,4,26,7,15,52.5,140.0,3.35,8.75,160.0,180.42,151.23
2018,4,26,7,30,60.0,166.0,3.3,9.1,191.0,215.57,180.41
2018,4,26,7,45,56.0,185.5,3.3,9.45,211.0,234.39,195.14
2018,4,26,8,0,52.0,205.0,3.3,9.8,231.0,252.71,209.21
2018,4,26,8,15,74.0,231.0,3.3,10.15,272.5,300.17,247.7
2018,4,26,8,30,96.0,257.0,3.3,10.5,314.0,348.77,286.34
2018,4,26,8,45,222.0,258.5,3.3,10.85,404.0,481.49,394.01
2018,4,26,9,0,348.0,260.0,3.3,11.2,494.0,622.1,503.17
2018,4,26,9,15,497.5,228.0,3.3,11.55,584.5,754.39,603.13
2018,4,26,9,30,647.0,196.0,3.3,11.9,675.0,881.04,694.59
2018,4,26,9,45,758.5,159.5,3.35,12.25,746.0,952.44,742.26
2018,4,26,10,0,870.0,123.0,3.4,12.6,817.0,1019.74,786.6
2018,4,26,10,15,888.0,119.5,3.45,12.85,849.0,1037.94,797.03
2018,4,26,10,30,906.0,116.0,3.5,13.1,881.0,1052.63,805.59
2018,4,26,10,45,911.0,116.5,3.6,13.35,902.0,1054.66,806.07
2018,4,26,11,0,916.0,117.0,3.7,13.6,923.0,1052.85,804.18
2018,4,26,11,15,919.5,117.0,3.8,13.7,936.5,1045.14,798.86
2018,4,26,11,30,923.0,117.0,3.9,13.8,950.0,1033.61,791.06
2018,4,26,11,45,925.0,117.0,3.95,13.9,956.0,1016.84,779.42
2018,4,26,12,0,927.0,117.0,4.0,14.0,962.0,996.38,765.35
2018,4,26,12,15,927.0,116.5,4.05,14.0,960.0,970.01,747.51
2018,4,26,12,30,927.0,116.0,4.1,14.0,958.0,940.26,727.31
2018,4,26,12,45,925.5,115.5,4.2,14.0,948.5,905.97,704.11
2018,4,26,13,0,924.0,115.0,4.3,14.0,939.0,868.65,678.78
2018,4,26,13,15,921.0,113.5,4.3,13.9,921.5,826.38,649.31
2018,4,26,13,30,918.0,112.0,4.3,13.8,904.0,781.55,617.73
2018,4,26,13,45,912.5,111.5,4.35,13.7,879.5,733.52,582.39
2018,4,26,14,0,907.0,111.0,4.4,13.6,855.0,683.51,543.74
2018,4,26,14,15,900.0,109.5,4.4,13.45,824.0,629.99,501.21
2018,4,26,14,30,893.0,108.0,4.4,13.3,793.0,575.12,456.35
2018,4,26,14,45,883.0,105.5,4.4,13.15,755.0,516.86,407.45
2018,4,26,15,0,873.0,103.0,4.4,13.0,717.0,458.08,356.59
2018,4,26,15,15,858.5,100.5,4.4,13.0,673.5,397.41,302.65
2018,4,26,15,30,844.0,98.0,4.4,13.0,630.0,332.65,244.39
2018,4,26,15,45,826.5,95.0,4.4,12.5,583.0,271.55,189.23
2018,4,26,16,0,809.0,92.0,4.4,12.0,536.0,211.96,136.73
2018,4,26,16,15,785.0,89.0,4.35,11.7,486.0,153.42,90.21
2018,4,26,16,30,761.0,86.0,4.3,11.4,436.0,97.71,57.21
2018,4,26,16,45,727.0,81.0,4.3,11.1,383.0,61.3,49.57
2018,4,26,17,0,693.0,76.0,4.3,10.8,330.0,53.77,43.02
2018,4,26,17,15,643.5,70.5,4.2,10.4,277.5,51.25,40.9
2018,4,26,17,30,594.0,65.0,4.1,10.0,225.0,48.67,38.61
2018,4,26,17,45,519.5,57.5,3.95,9.55,175.5,44.26,34.49
2018,4,26,18,0,445.0,50.0,3.8,9.1,126.0,39.76,30.07
2018,4,26,18,15,330.0,39.5,3.7,8.75,85.0,32.3,22.61
2018,4,26,18,30,215.0,29.0,3.6,8.4,44.0,22.92,9.36
2018,4,26,18,45,112.5,15.5,3.5,8.1,23.0,14.1,0.0
2018,4,26,19,0,10.0,2.0,3.4,7.8,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.45,7.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,7.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.85,7.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,27,5,15,44.5,7.5,1.7,8.25,9.0,0.0,0.0
2018,4,27,5,30,89.0,15.0,1.8,8.8,18.0,40.28,0.0
2018,4,27,5,45,219.5,28.5,1.85,9.4,52.5,129.05,82.44
2018,4,27,6,0,350.0,42.0,1.9,10.0,87.0,214.36,168.92
2018,4,27,6,15,367.5,52.5,2.0,10.4,119.0,256.07,209.6
2018,4,27,6,30,385.0,63.0,2.1,10.8,151.0,294.55,245.61
2018,4,27,6,45,252.0,95.0,2.25,11.2,158.5,264.15,221.61
2018,4,27,7,0,119.0,127.0,2.4,11.6,166.0,218.71,182.5
2018,4,27,7,15,290.5,126.0,2.4,11.9,243.0,349.24,293.26
2018,4,27,7,30,462.0,125.0,2.4,12.2,320.0,500.04,415.32
2018,4,27,7,45,386.0,155.0,2.4,12.5,332.0,495.74,408.21
2018,4,27,8,0,310.0,185.0,2.4,12.8,344.0,467.53,383.28
2018,4,27,8,15,280.5,212.0,2.4,13.05,366.5,483.66,393.6
2018,4,27,8,30,251.0,239.0,2.4,13.3,389.0,496.37,400.8
2018,4,27,8,45,264.5,255.0,2.4,13.6,423.5,532.61,427.07
2018,4,27,9,0,278.0,271.0,2.4,13.9,458.0,568.41,452.45
2018,4,27,9,15,320.0,281.5,2.45,14.1,509.5,624.76,493.92
2018,4,27,9,30,362.0,292.0,2.5,14.3,561.0,681.38,534.72
2018,4,27,9,45,489.0,258.0,2.55,14.5,639.0,791.58,615.67
2018,4,27,10,0,616.0,224.0,2.6,14.7,717.0,892.04,687.22
2018,4,27,10,15,749.5,179.5,2.6,14.85,800.0,980.95,746.06
2018,4,27,10,30,883.0,135.0,2.6,15.0,883.0,1048.81,789.35
2018,4,27,10,45,887.0,136.5,2.65,15.15,903.5,1050.62,789.11
2018,4,27,11,0,891.0,138.0,2.7,15.3,924.0,1048.65,787.2
2018,4,27,11,15,893.0,139.5,2.75,15.35,937.5,1040.88,781.9
2018,4,27,11,30,895.0,141.0,2.8,15.4,951.0,1029.38,774.29
2018,4,27,11,45,895.0,142.5,2.8,15.5,956.5,1012.28,762.42
2018,4,27,12,0,895.0,144.0,2.8,15.6,962.0,991.66,748.33
2018,4,27,12,15,891.5,145.0,2.85,15.6,958.5,963.95,730.23
2018,4,27,12,30,888.0,146.0,2.9,15.6,955.0,933.15,710.03
2018,4,27,12,45,881.0,149.0,3.0,15.65,944.0,898.25,687.12
2018,4,27,13,0,874.0,152.0,3.1,15.7,933.0,860.76,662.2
2018,4,27,13,15,869.5,151.0,3.15,15.65,915.5,825.09,638.26
2018,4,27,13,30,865.0,150.0,3.2,15.6,898.0,780.28,606.88
2018,4,27,13,45,858.0,148.5,3.3,15.55,872.5,731.21,570.98
2018,4,27,14,0,851.0,147.0,3.4,15.5,847.0,680.51,532.89
2018,4,27,14,15,842.0,145.0,3.45,15.35,815.5,626.8,491.43
2018,4,27,14,30,833.0,143.0,3.5,15.2,784.0,572.16,447.97
2018,4,27,14,45,821.0,140.0,3.55,15.05,746.0,514.54,400.85
2018,4,27,15,0,809.0,137.0,3.6,14.9,708.0,456.85,352.16
2018,4,27,15,15,792.5,133.5,3.6,14.9,664.5,397.3,300.44
2018,4,27,15,30,776.0,130.0,3.6,14.9,621.0,334.22,244.95
2018,4,27,15,45,755.0,126.0,3.65,14.45,573.5,274.77,192.56
2018,4,27,16,0,734.0,122.0,3.7,14.0,526.0,217.38,143.1
2018,4,27,16,15,707.5,116.5,3.7,13.7,476.0,160.54,98.6
2018,4,27,16,30,681.0,111.0,3.7,13.4,426.0,106.95,66.52
2018,4,27,16,45,643.5,104.5,3.7,13.05,374.0,72.34,58.97
2018,4,27,17,0,606.0,98.0,3.7,12.7,322.0,70.06,57.22
2018,4,27,17,15,555.0,89.5,3.55,12.3,270.0,65.92,53.72
2018,4,27,17,30,504.0,81.0,3.4,11.9,218.0,61.6,49.91
2018,4,27,17,45,429.5,71.0,3.25,11.45,170.0,53.4,42.43
2018,4,27,18,0,355.0,61.0,3.1,11.0,122.0,46.64,35.98
2018,4,27,18,15,249.0,46.0,2.95,10.6,82.0,35.68,25.44
2018,4,27,18,30,143.0,31.0,2.8,10.2,42.0,24.39,11.17
2018,4,27,18,45,74.0,16.5,2.6,9.75,22.0,15.01,0.0
2018,4,27,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.35,9.15,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.85,8.35,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,2.0,8.9,17.0,30.76,0.0
2018,4,28,5,45,190.0,30.0,2.1,9.4,52.5,121.42,80.89
2018,4,28,6,0,323.0,45.0,2.2,9.9,88.0,205.94,163.04
2018,4,28,6,15,411.5,55.5,2.4,10.25,134.5,280.24,230.06
2018,4,28,6,30,500.0,66.0,2.6,10.6,181.0,363.37,302.99
2018,4,28,6,45,554.0,73.5,2.75,10.95,231.0,431.54,361.71
2018,4,28,7,0,608.0,81.0,2.9,11.3,281.0,503.79,421.69
2018,4,28,7,15,652.5,86.5,2.95,11.6,334.5,570.87,475.33
2018,4,28,7,30,697.0,92.0,3.0,11.9,388.0,640.17,528.7
2018,4,28,7,45,725.0,97.5,3.05,12.2,439.5,698.46,570.72
2018,4,28,8,0,753.0,103.0,3.1,12.5,491.0,756.66,611.73
2018,4,28,8,15,667.0,135.0,3.1,12.65,503.5,748.57,602.97
2018,4,28,8,30,581.0,167.0,3.1,12.8,516.0,730.17,586.98
2018,4,28,8,45,340.0,216.5,3.15,13.0,424.5,557.21,450.35
2018,4,28,9,0,99.0,266.0,3.2,13.2,333.0,377.15,303.26
2018,4,28,9,15,62.0,264.5,3.25,13.35,307.5,323.46,259.75
2018,4,28,9,30,25.0,263.0,3.3,13.5,282.0,284.92,227.3
2018,4,28,9,45,26.0,279.0,3.35,13.7,299.5,301.64,240.02
2018,4,28,10,0,27.0,295.0,3.4,13.9,317.0,318.13,252.34
2018,4,28,10,15,55.5,330.0,3.45,14.05,376.5,382.16,302.64
2018,4,28,10,30,84.0,365.0,3.5,14.2,436.0,445.85,351.62
2018,4,28,10,45,85.5,384.0,3.55,14.35,458.0,464.59,364.98
2018,4,28,11,0,87.0,403.0,3.6,14.5,480.0,482.6,377.93
2018,4,28,11,15,66.0,388.5,3.65,14.55,447.5,443.01,346.95
2018,4,28,11,30,45.0,374.0,3.7,14.6,415.0,404.08,316.54
2018,4,28,11,45,88.0,412.5,3.75,14.7,493.0,480.33,375.71
2018,4,28,12,0,131.0,451.0,3.8,14.8,571.0,565.5,439.83
2018,4,28,12,15,304.5,396.0,3.85,14.75,674.0,672.29,523.73
2018,4,28,12,30,478.0,341.0,3.9,14.7,777.0,767.31,596.73
2018,4,28,12,45,429.0,300.5,3.95,14.65,688.5,665.8,522.23
2018,4,28,13,0,380.0,260.0,4.0,14.6,600.0,566.78,448.98
2018,4,28,13,15,205.0,268.5,4.05,14.45,451.5,412.06,327.89
2018,4,28,13,30,30.0,277.0,4.1,14.3,303.0,271.08,214.03
2018,4,28,13,45,197.0,309.5,4.15,14.2,472.5,416.22,331.4
2018,4,28,14,0,364.0,342.0,4.2,14.1,642.0,535.77,424.08
2018,4,28,14,15,425.5,308.0,4.2,13.9,646.0,519.84,411.55
2018,4,28,14,30,487.0,274.0,4.2,13.7,650.0,495.73,392.36
2018,4,28,14,45,329.5,297.5,4.2,13.55,546.5,407.62,322.35
2018,4,28,15,0,172.0,321.0,4.2,13.4,443.0,338.04,267.62
2018,4,28,15,15,157.5,303.5,4.2,13.4,410.0,303.89,240.11
2018,4,28,15,30,143.0,286.0,4.2,13.4,377.0,271.52,213.82
2018,4,28,15,45,140.0,262.5,4.15,12.95,346.0,239.56,187.83
2018,4,28,16,0,137.0,239.0,4.1,12.5,315.0,208.35,162.5
2018,4,28,16,15,224.5,208.0,4.05,12.3,318.5,177.36,133.95
2018,4,28,16,30,312.0,177.0,4.0,12.1,322.0,141.45,105.83
2018,4,28,16,45,389.5,144.0,3.95,11.9,303.0,98.17,82.12
2018,4,28,17,0,467.0,111.0,3.9,11.7,284.0,78.08,64.59
2018,4,28,17,15,474.5,93.5,3.8,11.35,246.0,67.42,55.26
2018,4,28,17,30,482.0,76.0,3.7,11.0,208.0,57.03,45.98
2018,4,28,17,45,455.0,65.0,3.55,10.7,168.5,50.24,39.74
2018,4,28,18,0,428.0,54.0,3.4,10.4,129.0,43.05,32.91
2018,4,28,18,15,318.0,42.5,3.2,10.1,88.0,34.82,24.82
2018,4,28,18,30,208.0,31.0,3.0,9.8,47.0,24.44,12.0
2018,4,28,18,45,109.5,16.5,2.8,9.45,24.5,15.01,0.0
2018,4,28,19,0,11.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.6,8.95,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,29,5,15,43.0,9.0,2.25,8.45,10.5,0.0,0.0
2018,4,29,5,30,86.0,18.0,2.4,8.8,21.0,42.28,0.0
2018,4,29,5,45,198.5,32.5,2.6,9.1,55.0,128.81,88.97
2018,4,29,6,0,311.0,47.0,2.8,9.4,89.0,203.34,161.95
2018,4,29,6,15,397.5,57.5,2.9,9.65,135.0,275.85,227.6
2018,4,29,6,30,484.0,68.0,3.0,9.9,181.0,357.25,299.36
2018,4,29,6,45,544.0,75.0,3.1,10.15,232.0,427.58,360.18
2018,4,29,7,0,604.0,82.0,3.2,10.4,283.0,502.57,422.76
2018,4,29,7,15,602.0,94.5,3.25,10.65,323.5,545.7,457.19
2018,4,29,7,30,600.0,107.0,3.3,10.9,364.0,586.83,488.89
2018,4,29,7,45,591.0,116.5,3.35,11.15,396.0,617.05,511.13
2018,4,29,8,0,582.0,126.0,3.4,11.4,428.0,644.48,530.55
2018,4,29,8,15,536.5,134.0,3.45,11.7,433.0,636.34,521.96
2018,4,29,8,30,491.0,142.0,3.5,12.0,438.0,622.91,509.34
2018,4,29,8,45,404.0,160.5,3.55,12.25,416.5,569.5,465.21
2018,4,29,9,0,317.0,179.0,3.6,12.5,395.0,518.61,422.62
2018,4,29,9,15,172.0,194.0,3.6,12.8,312.0,383.42,312.06
2018,4,29,9,30,27.0,209.0,3.6,13.1,229.0,229.92,184.04
2018,4,29,9,45,42.0,245.0,3.6,13.35,278.0,281.55,225.6
2018,4,29,10,0,57.0,281.0,3.6,13.6,327.0,333.3,266.1
2018,4,29,10,15,48.0,255.0,3.6,13.7,294.5,296.27,236.18
2018,4,29,10,30,39.0,229.0,3.6,13.8,262.0,259.85,206.9
2018,4,29,10,45,119.0,278.0,3.6,13.9,383.0,403.84,322.16
2018,4,29,11,0,199.0,327.0,3.6,14.0,504.0,546.75,431.85
2018,4,29,11,15,170.0,351.0,3.65,14.05,503.5,522.77,411.69
2018,4,29,11,30,141.0,375.0,3.7,14.1,503.0,512.96,402.87
2018,4,29,11,45,115.5,398.5,3.7,14.15,504.0,505.6,395.94
2018,4,29,12,0,90.0,422.0,3.7,14.2,505.0,485.98,379.95
2018,4,29,12,15,104.0,376.5,3.7,14.2,472.0,459.62,360.86
2018,4,29,12,30,118.0,331.0,3.7,14.2,439.0,421.32,332.63
2018,4,29,12,45,365.0,286.5,3.7,14.2,615.5,597.61,472.78
2018,4,29,13,0,612.0,242.0,3.7,14.2,792.0,740.06,581.42
2018,4,29,13,15,605.5,243.0,3.75,14.15,778.0,706.18,555.32
2018,4,29,13,30,599.0,244.0,3.8,14.1,764.0,670.92,528.97
2018,4,29,13,45,618.0,221.0,3.8,14.1,744.5,631.04,499.17
2018,4,29,14,0,637.0,198.0,3.8,14.1,725.0,588.11,466.35
2018,4,29,14,15,611.5,191.0,3.8,14.05,681.0,529.99,420.67
2018,4,29,14,30,586.0,184.0,3.8,14.0,637.0,473.36,375.22
2018,4,29,14,45,676.0,159.0,3.85,14.0,657.5,458.38,360.73
2018,4,29,15,0,766.0,134.0,3.9,14.0,678.0,435.81,338.12
2018,4,29,15,15,804.0,115.5,3.9,14.0,655.5,386.0,292.81
2018,4,29,15,30,842.0,97.0,3.9,14.0,633.0,330.98,241.69
2018,4,29,15,45,824.5,94.0,3.95,13.75,586.0,270.23,187.04
2018,4,29,16,0,807.0,91.0,4.0,13.5,539.0,211.0,135.08
2018,4,29,16,15,784.0,87.0,4.0,13.25,489.0,152.12,88.46
2018,4,29,16,30,761.0,83.0,4.0,13.0,439.0,95.96,54.92
2018,4,29,16,45,728.5,79.0,4.0,12.8,387.0,59.39,47.52
2018,4,29,17,0,696.0,75.0,4.0,12.6,335.0,52.75,41.79
2018,4,29,17,15,650.0,69.5,3.95,12.2,283.0,50.21,39.66
2018,4,29,17,30,604.0,64.0,3.9,11.8,231.0,47.58,37.36
2018,4,29,17,45,535.0,56.5,3.8,11.4,181.5,43.12,33.26
2018,4,29,18,0,466.0,49.0,3.7,11.0,132.0,38.54,28.84
2018,4,29,18,15,356.0,39.0,3.6,10.6,90.5,31.47,21.92
2018,4,29,18,30,246.0,29.0,3.5,10.2,49.0,24.2,12.42
2018,4,29,18,45,133.5,16.5,3.4,9.8,26.5,15.01,0.0
2018,4,29,19,0,21.0,4.0,3.3,9.4,4.0,0.0,0.0
2018,4,29,19,15,10.5,2.0,3.15,9.25,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,30,5,15,4.0,6.0,2.25,7.4,6.0,5.46,0.0
2018,4,30,5,30,8.0,12.0,2.4,7.8,12.0,13.33,0.0
2018,4,30,5,45,5.0,28.5,2.55,8.2,28.5,28.98,16.92
2018,4,30,6,0,2.0,45.0,2.7,8.6,45.0,43.98,31.76
2018,4,30,6,15,67.5,64.0,2.7,8.95,80.0,106.24,86.05
2018,4,30,6,30,133.0,83.0,2.7,9.3,115.0,165.08,137.93
2018,4,30,6,45,257.5,96.5,2.7,9.65,176.5,268.53,227.49
2018,4,30,7,0,382.0,110.0,2.7,10.0,238.0,388.27,328.04
2018,4,30,7,15,412.0,124.0,2.65,10.35,283.5,443.44,372.36
2018,4,30,7,30,442.0,138.0,2.6,10.7,329.0,500.25,416.85
2018,4,30,7,45,302.5,173.0,2.55,11.05,311.0,436.09,361.71
2018,4,30,8,0,163.0,208.0,2.5,11.4,293.0,359.08,295.79
2018,4,30,8,15,192.0,237.0,2.45,11.7,346.5,420.78,344.33
2018,4,30,8,30,221.0,266.0,2.4,12.0,400.0,483.57,391.89
2018,4,30,8,45,280.0,278.0,2.35,12.25,461.0,571.67,458.34
2018,4,30,9,0,339.0,290.0,2.3,12.5,522.0,645.81,512.6
2018,4,30,9,15,364.5,299.5,2.35,12.7,562.0,686.31,541.03
2018,4,30,9,30,390.0,309.0,2.4,12.9,602.0,726.22,568.96
2018,4,30,9,45,337.0,340.0,2.45,13.1,601.5,710.75,554.45
2018,4,30,10,0,284.0,371.0,2.5,13.3,601.0,691.88,537.99
2018,4,30,10,15,235.5,384.5,2.55,13.4,579.5,655.89,509.82
2018,4,30,10,30,187.0,398.0,2.6,13.5,558.0,601.32,468.27
2018,4,30,10,45,155.5,413.0,2.65,13.65,548.0,581.49,452.27
2018,4,30,11,0,124.0,428.0,2.7,13.8,538.0,560.79,435.41
2018,4,30,11,15,207.0,425.0,2.7,13.85,612.0,634.88,492.15
2018,4,30,11,30,290.0,422.0,2.7,13.9,686.0,719.55,554.41
2018,4,30,11,45,414.0,372.5,2.75,13.95,752.0,789.83,607.28
2018,4,30,12,0,538.0,323.0,2.8,14.0,818.0,843.63,647.97
2018,4,30,12,15,638.5,269.5,2.85,14.0,856.0,866.07,666.17
2018,4,30,12,30,739.0,216.0,2.9,14.0,894.0,880.1,678.11
2018,4,30,12,45,818.0,176.5,2.95,14.05,919.0,876.32,675.8
2018,4,30,13,0,897.0,137.0,3.0,14.1,944.0,864.3,667.96
2018,4,30,13,15,892.5,136.0,3.1,14.1,926.0,822.27,639.41
2018,4,30,13,30,888.0,135.0,3.2,14.1,908.0,777.91,609.02
2018,4,30,13,45,881.5,133.5,3.25,14.15,882.5,729.59,572.92
2018,4,30,14,0,875.0,132.0,3.3,14.2,857.0,679.51,534.61
2018,4,30,14,15,866.5,129.5,3.4,14.1,825.0,625.88,493.01
2018,4,30,14,30,858.0,127.0,3.5,14.0,793.0,570.45,448.7
2018,4,30,14,45,847.0,124.5,3.6,13.95,755.0,512.72,401.07
2018,4,30,15,0,836.0,122.0,3.7,13.9,717.0,454.74,351.66
2018,4,30,15,15,821.0,119.0,3.7,13.9,674.0,394.91,299.22
2018,4,30,15,30,806.0,116.0,3.7,13.9,631.0,335.83,246.34
2018,4,30,15,45,785.5,112.0,3.8,13.65,583.0,275.64,192.75
2018,4,30,16,0,765.0,108.0,3.9,13.4,535.0,217.41,142.13
2018,4,30,16,15,738.5,104.0,3.95,13.15,484.5,154.94,92.72
2018,4,30,16,30,712.0,100.0,4.0,12.9,434.0,100.83,60.24
2018,4,30,16,45,676.5,94.5,4.05,12.65,382.0,64.66,52.22
2018,4,30,17,0,641.0,89.0,4.1,12.4,330.0,62.8,50.79
2018,4,30,17,15,591.0,82.5,4.05,12.0,278.5,59.96,48.44
2018,4,30,17,30,541.0,76.0,4.0,11.6,227.0,57.03,45.88
2018,4,30,17,45,461.5,67.0,3.95,11.15,177.0,51.72,41.02
2018,4,30,18,0,382.0,58.0,3.9,10.7,127.0,44.27,34.01
2018,4,30,18,15,283.5,45.5,3.8,10.3,87.5,35.22,25.28
2018,4,30,18,30,185.0,33.0,3.7,9.9,48.0,25.93,14.28
2018,4,30,18,45,99.0,18.5,3.65,9.5,26.0,16.83,0.0
2018,4,30,19,0,13.0,4.0,3.6,9.1,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.5,8.9,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,1,5,15,37.0,9.5,2.05,6.7,11.0,17.78,0.0
2018,5,1,5,30,74.0,19.0,2.2,7.2,22.0,48.56,0.0
2018,5,1,5,45,133.0,34.5,2.35,7.7,49.5,99.3,71.07
2018,5,1,6,0,192.0,50.0,2.5,8.2,77.0,156.77,125.64
2018,5,1,6,15,271.5,64.5,2.5,8.6,120.5,222.07,184.14
2018,5,1,6,30,351.0,79.0,2.5,9.0,164.0,296.06,249.13
2018,5,1,6,45,437.5,86.5,2.55,9.45,218.0,373.78,315.82
2018,5,1,7,0,524.0,94.0,2.6,9.9,272.0,465.18,391.44
2018,5,1,7,15,400.5,131.0,2.6,10.4,280.0,443.49,371.41
2018,5,1,7,30,277.0,168.0,2.6,10.9,288.0,400.12,333.46
2018,5,1,7,45,381.0,170.0,2.6,11.4,357.0,508.01,419.85
2018,5,1,8,0,485.0,172.0,2.6,11.9,426.0,609.98,498.15
2018,5,1,8,15,638.0,143.0,2.6,12.4,511.0,732.4,589.61
2018,5,1,8,30,791.0,114.0,2.6,12.9,596.0,850.53,671.66
2018,5,1,8,45,810.5,116.0,2.6,13.35,641.5,893.44,698.01
2018,5,1,9,0,830.0,118.0,2.6,13.8,687.0,934.19,723.14
2018,5,1,9,15,848.5,118.0,2.6,14.15,729.0,969.27,744.31
2018,5,1,9,30,867.0,118.0,2.6,14.5,771.0,991.14,756.37
2018,5,1,9,45,883.5,115.5,2.6,14.9,807.0,1015.56,770.14
2018,5,1,10,0,900.0,113.0,2.6,15.3,843.0,1036.79,781.71
2018,5,1,10,15,907.5,114.5,2.6,15.55,871.5,1049.81,788.32
2018,5,1,10,30,915.0,116.0,2.6,15.8,900.0,1059.08,792.63
2018,5,1,10,45,920.0,116.5,2.55,16.1,921.0,1060.91,791.49
2018,5,1,11,0,925.0,117.0,2.5,16.4,942.0,1058.89,788.03
2018,5,1,11,15,927.5,118.0,2.5,16.6,955.5,1050.99,781.77
2018,5,1,11,30,930.0,119.0,2.5,16.8,969.0,1039.26,773.19
2018,5,1,11,45,930.5,120.0,2.5,17.0,974.5,1021.82,761.0
2018,5,1,12,0,931.0,121.0,2.5,17.2,980.0,1000.73,746.56
2018,5,1,12,15,933.0,119.0,2.55,17.3,978.0,974.62,729.63
2018,5,1,12,30,935.0,117.0,2.6,17.4,976.0,945.06,710.38
2018,5,1,12,45,935.5,115.0,2.7,17.45,966.5,910.9,688.47
2018,5,1,13,0,936.0,113.0,2.8,17.5,957.0,873.6,664.2
2018,5,1,13,15,829.0,168.5,2.9,17.5,905.5,807.35,619.51
2018,5,1,13,30,722.0,224.0,3.0,17.5,854.0,741.84,571.03
2018,5,1,13,45,607.0,270.5,3.1,17.45,790.0,665.12,513.84
2018,5,1,14,0,492.0,317.0,3.2,17.4,726.0,596.25,461.51
2018,5,1,14,15,443.0,321.0,3.35,17.25,678.5,539.34,418.74
2018,5,1,14,30,394.0,325.0,3.5,17.1,631.0,486.9,378.49
2018,5,1,14,45,408.0,302.5,3.6,16.9,606.0,446.84,347.14
2018,5,1,15,0,422.0,280.0,3.7,16.7,581.0,405.55,313.69
2018,5,1,15,15,374.5,274.0,3.7,16.7,529.5,355.73,273.22
2018,5,1,15,30,327.0,268.0,3.7,16.7,478.0,308.98,235.29
2018,5,1,15,45,382.0,231.5,3.95,16.05,459.0,270.1,201.08
2018,5,1,16,0,437.0,195.0,4.2,15.4,440.0,219.98,157.21
2018,5,1,16,15,539.0,150.5,4.25,14.85,424.5,167.57,111.08
2018,5,1,16,30,641.0,106.0,4.3,14.3,409.0,101.84,62.58
2018,5,1,16,45,636.5,95.5,4.4,13.8,366.5,64.96,52.24
2018,5,1,17,0,632.0,85.0,4.5,13.3,324.0,59.56,47.72
2018,5,1,17,15,608.0,77.0,4.5,12.7,279.0,55.57,44.37
2018,5,1,17,30,584.0,69.0,4.5,12.1,234.0,51.31,40.66
2018,5,1,17,45,512.0,61.5,4.45,11.5,184.5,47.03,36.77
2018,5,1,18,0,440.0,54.0,4.4,10.9,135.0,42.66,32.57
2018,5,1,18,15,330.5,43.5,4.25,10.45,93.5,35.33,25.42
2018,5,1,18,30,221.0,33.0,4.1,10.0,52.0,25.94,14.73
2018,5,1,18,45,119.5,19.0,3.9,9.55,28.5,17.28,0.0
2018,5,1,19,0,18.0,5.0,3.7,9.1,5.0,0.0,0.0
2018,5,1,19,15,9.0,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,2,5,15,55.5,11.5,1.65,8.4,14.0,24.2,0.0
2018,5,2,5,30,111.0,23.0,1.7,8.6,28.0,69.51,0.0
2018,5,2,5,45,227.0,36.5,1.75,8.85,64.0,143.47,105.08
2018,5,2,6,0,343.0,50.0,1.8,9.1,100.0,220.15,176.36
2018,5,2,6,15,425.5,60.0,1.8,9.35,147.0,292.53,241.18
2018,5,2,6,30,508.0,70.0,1.8,9.6,194.0,372.85,310.95
2018,5,2,6,45,564.5,77.0,1.8,9.85,245.5,442.33,369.7
2018,5,2,7,0,621.0,84.0,1.8,10.1,297.0,516.05,429.6
2018,5,2,7,15,662.5,89.0,1.75,10.4,349.5,580.99,480.0
2018,5,2,7,30,704.0,94.0,1.7,10.7,402.0,647.78,529.67
2018,5,2,7,45,735.0,97.5,1.65,11.05,453.5,706.06,569.78
2018,5,2,8,0,766.0,101.0,1.6,11.4,505.0,760.71,606.07
2018,5,2,8,15,789.5,104.0,1.55,11.9,554.5,811.9,638.55
2018,5,2,8,30,813.0,107.0,1.5,12.4,604.0,861.79,669.26
2018,5,2,8,45,832.5,108.5,1.5,12.85,650.0,904.65,695.2
2018,5,2,9,0,852.0,110.0,1.5,13.3,696.0,945.31,719.29
2018,5,2,9,15,866.0,111.0,1.5,13.75,736.5,967.75,730.94
2018,5,2,9,30,880.0,112.0,1.5,14.2,777.0,996.84,747.17
2018,5,2,9,45,891.0,112.5,1.55,14.6,811.5,1019.26,759.79
2018,5,2,10,0,902.0,113.0,1.6,15.0,846.0,1038.28,770.32
2018,5,2,10,15,909.0,114.0,1.65,15.3,874.0,1050.24,776.67
2018,5,2,10,30,916.0,115.0,1.7,15.6,902.0,1058.44,780.8
2018,5,2,10,45,921.5,115.0,1.8,15.95,923.0,1060.24,781.6
2018,5,2,11,0,927.0,115.0,1.9,16.3,944.0,1058.19,780.07
2018,5,2,11,15,930.0,115.5,2.0,16.5,957.0,1050.27,775.3
2018,5,2,11,30,933.0,116.0,2.1,16.7,970.0,1038.52,768.14
2018,5,2,11,45,934.0,116.5,2.2,16.9,976.0,1021.05,757.31
2018,5,2,12,0,935.0,117.0,2.3,17.1,982.0,999.93,744.09
2018,5,2,12,15,936.0,115.5,2.35,17.15,979.5,973.34,727.11
2018,5,2,12,30,937.0,114.0,2.4,17.2,977.0,943.35,707.84
2018,5,2,12,45,937.0,112.0,2.5,17.25,967.0,908.75,685.79
2018,5,2,13,0,937.0,110.0,2.6,17.3,957.0,871.06,661.4
2018,5,2,13,15,933.0,109.5,2.65,17.25,939.0,828.69,633.35
2018,5,2,13,30,929.0,109.0,2.7,17.2,921.0,783.82,603.23
2018,5,2,13,45,924.0,108.0,2.75,17.2,896.5,735.49,568.86
2018,5,2,14,0,919.0,107.0,2.8,17.2,872.0,685.16,531.17
2018,5,2,14,15,911.5,105.0,2.85,17.05,840.0,630.71,489.61
2018,5,2,14,30,904.0,103.0,2.9,16.9,808.0,574.96,445.69
2018,5,2,14,45,893.5,101.5,2.95,16.75,770.0,517.15,398.67
2018,5,2,15,0,883.0,100.0,3.0,16.6,732.0,458.86,349.64
2018,5,2,15,15,869.5,97.5,3.0,16.6,689.0,398.44,297.21
2018,5,2,15,30,856.0,95.0,3.0,16.6,646.0,338.41,243.94
2018,5,2,15,45,838.5,92.5,3.1,16.1,598.5,272.53,186.26
2018,5,2,16,0,821.0,90.0,3.2,15.6,551.0,213.07,134.84
2018,5,2,16,15,797.5,86.5,3.2,15.25,500.5,153.88,88.41
2018,5,2,16,30,774.0,83.0,3.2,14.9,450.0,97.44,54.87
2018,5,2,16,45,741.0,79.0,3.25,14.5,397.5,59.19,46.98
2018,5,2,17,0,708.0,75.0,3.3,14.1,345.0,52.55,41.34
2018,5,2,17,15,662.0,70.0,3.2,13.6,292.5,50.37,39.58
2018,5,2,17,30,616.0,65.0,3.1,13.1,240.0,48.14,37.67
2018,5,2,17,45,548.0,58.0,3.0,12.6,190.0,44.11,34.02
2018,5,2,18,0,480.0,51.0,2.9,12.1,140.0,39.99,30.08
2018,5,2,18,15,375.0,41.0,2.75,11.6,97.5,32.98,23.3
2018,5,2,18,30,270.0,31.0,2.6,11.1,55.0,25.75,14.89
2018,5,2,18,45,150.5,18.0,2.45,10.65,30.0,16.37,0.0
2018,5,2,19,0,31.0,5.0,2.3,10.2,5.0,4.55,0.0
2018,5,2,19,15,15.5,2.5,2.3,10.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,3,5,15,37.0,6.5,2.45,8.1,8.5,15.09,0.0
2018,5,3,5,30,74.0,13.0,2.6,8.4,17.0,44.89,0.0
2018,5,3,5,45,96.0,14.5,2.75,8.65,25.5,61.79,43.13
2018,5,3,6,0,118.0,16.0,2.9,8.9,34.0,81.28,63.11
2018,5,3,6,15,59.0,15.5,2.9,9.15,24.5,52.6,40.24
2018,5,3,6,30,0.0,15.0,2.9,9.4,15.0,13.18,5.87
2018,5,3,6,45,0.0,19.0,2.9,9.6,19.0,16.71,8.99
2018,5,3,7,0,0.0,23.0,2.9,9.8,23.0,20.24,12.05
2018,5,3,7,15,0.0,27.5,2.9,10.05,27.5,24.22,15.46
2018,5,3,7,30,0.0,32.0,2.9,10.3,32.0,28.21,18.83
2018,5,3,7,45,0.0,45.5,2.9,10.55,45.5,40.17,29.02
2018,5,3,8,0,0.0,59.0,2.9,10.8,59.0,52.16,39.11
2018,5,3,8,15,0.0,75.5,2.9,11.05,75.5,66.84,51.37
2018,5,3,8,30,0.0,92.0,2.9,11.3,92.0,81.56,63.53
2018,5,3,8,45,0.5,117.0,2.9,11.6,117.5,105.19,83.01
2018,5,3,9,0,1.0,142.0,2.9,11.9,143.0,129.07,102.43
2018,5,3,9,15,4.0,170.5,2.95,12.2,173.5,158.83,126.56
2018,5,3,9,30,7.0,199.0,3.0,12.5,204.0,188.82,150.57
2018,5,3,9,45,10.5,229.0,3.0,12.8,237.0,220.87,175.94
2018,5,3,10,0,14.0,259.0,3.0,13.1,270.0,252.97,201.04
2018,5,3,10,15,20.0,291.0,3.05,13.4,307.5,289.5,229.46
2018,5,3,10,30,26.0,323.0,3.1,13.7,345.0,341.73,269.68
2018,5,3,10,45,60.0,368.5,3.1,13.95,421.5,420.95,330.99
2018,5,3,11,0,94.0,414.0,3.1,14.2,498.0,499.09,389.96
2018,5,3,11,15,149.0,427.5,3.1,14.4,563.0,578.3,449.44
2018,5,3,11,30,204.0,441.0,3.1,14.6,628.0,639.38,494.6
2018,5,3,11,45,398.5,359.5,3.15,14.8,728.0,760.41,587.07
2018,5,3,12,0,593.0,278.0,3.2,15.0,828.0,851.04,655.37
2018,5,3,12,15,769.0,195.5,3.25,15.15,906.5,905.85,695.33
2018,5,3,12,30,945.0,113.0,3.3,15.3,985.0,948.82,724.68
2018,5,3,12,45,945.5,111.0,3.3,15.4,975.5,914.42,700.51
2018,5,3,13,0,946.0,109.0,3.3,15.5,966.0,876.88,674.71
2018,5,3,13,15,942.0,108.5,3.3,15.55,948.0,834.21,645.29
2018,5,3,13,30,938.0,108.0,3.3,15.6,930.0,789.01,613.84
2018,5,3,13,45,932.0,107.5,3.35,15.65,905.0,740.1,578.37
2018,5,3,14,0,926.0,107.0,3.4,15.7,880.0,689.25,539.58
2018,5,3,14,15,917.5,105.5,3.35,15.65,847.5,634.34,496.54
2018,5,3,14,30,909.0,104.0,3.3,15.6,815.0,578.23,451.37
2018,5,3,14,45,877.5,109.5,3.3,15.6,769.0,516.04,400.28
2018,5,3,15,0,846.0,115.0,3.3,15.6,723.0,452.51,346.9
2018,5,3,15,15,836.0,108.5,3.3,15.6,679.0,391.27,293.74
2018,5,3,15,30,826.0,102.0,3.3,15.6,635.0,330.25,239.53
2018,5,3,15,45,821.5,97.5,3.25,15.3,594.5,272.61,187.59
2018,5,3,16,0,817.0,93.0,3.2,15.0,554.0,214.92,136.82
2018,5,3,16,15,742.0,99.0,3.2,14.65,488.5,157.66,94.07
2018,5,3,16,30,667.0,105.0,3.2,14.3,423.0,102.89,62.39
2018,5,3,16,45,671.5,93.0,3.2,13.95,381.5,63.16,50.59
2018,5,3,17,0,676.0,81.0,3.2,13.6,340.0,56.64,45.06
2018,5,3,17,15,643.5,74.0,3.2,13.1,291.0,53.23,42.21
2018,5,3,17,30,611.0,67.0,3.2,12.6,242.0,49.61,39.07
2018,5,3,17,45,545.0,60.0,3.15,12.1,192.5,45.66,35.49
2018,5,3,18,0,479.0,53.0,3.1,11.6,143.0,41.63,31.62
2018,5,3,18,15,374.5,42.5,3.05,11.05,100.0,34.22,24.5
2018,5,3,18,30,270.0,32.0,3.0,10.5,57.0,26.57,15.91
2018,5,3,18,45,151.0,19.0,2.95,10.0,31.5,15.09,0.0
2018,5,3,19,0,32.0,6.0,2.9,9.5,6.0,5.46,0.0
2018,5,3,19,15,16.0,3.0,2.95,9.3,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.95,7.0,8.0,8.07,0.0
2018,5,4,5,30,10.0,15.0,2.2,7.5,16.0,16.89,0.0
2018,5,4,5,45,123.0,33.0,2.4,7.95,51.5,91.55,67.44
2018,5,4,6,0,236.0,51.0,2.6,8.4,87.0,175.85,141.96
2018,5,4,6,15,269.0,64.5,2.6,8.9,120.5,220.38,183.0
2018,5,4,6,30,302.0,78.0,2.6,9.4,154.0,268.33,225.85
2018,5,4,6,45,297.5,101.5,2.6,9.9,190.5,297.27,251.2
2018,5,4,7,0,293.0,125.0,2.6,10.4,227.0,335.95,283.19
