Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,15,369.5,134.0,2.35,10.95,284.0,425.13,355.48
2018,5,4,7,30,446.0,143.0,2.1,11.5,341.0,508.19,420.06
2018,5,4,7,45,546.5,136.5,1.85,12.1,408.0,597.29,487.12
2018,5,4,8,0,647.0,130.0,1.6,12.7,475.0,701.11,560.73
2018,5,4,8,15,596.5,159.5,1.5,13.3,500.5,714.32,565.12
2018,5,4,8,30,546.0,189.0,1.4,13.9,526.0,714.91,560.65
2018,5,4,8,45,584.0,191.0,1.25,14.45,575.0,773.94,598.79
2018,5,4,9,0,622.0,193.0,1.1,15.0,624.0,826.6,630.32
2018,5,4,9,15,681.5,183.0,1.1,15.55,680.0,885.98,666.94
2018,5,4,9,30,741.0,173.0,1.1,16.1,736.0,944.27,701.87
2018,5,4,9,45,829.5,138.5,1.1,16.65,795.5,996.66,732.21
2018,5,4,10,0,918.0,104.0,1.1,17.2,855.0,1043.43,758.46
2018,5,4,10,15,816.0,162.5,1.15,17.7,846.5,1018.56,740.61
2018,5,4,10,30,714.0,221.0,1.2,18.2,838.0,984.22,717.8
2018,5,4,10,45,597.0,291.5,1.3,18.65,815.5,931.84,682.01
2018,5,4,11,0,480.0,362.0,1.4,19.1,793.0,876.21,642.32
2018,5,4,11,15,626.0,288.5,1.35,19.4,859.0,940.11,687.01
2018,5,4,11,30,772.0,215.0,1.3,19.7,925.0,997.24,722.69
2018,5,4,11,45,852.5,166.0,1.3,20.05,954.0,1000.74,722.95
2018,5,4,12,0,933.0,117.0,1.3,20.4,983.0,996.7,719.29
2018,5,4,12,15,809.5,192.5,1.3,20.6,942.5,939.26,682.25
2018,5,4,12,30,686.0,268.0,1.3,20.8,902.0,879.23,642.16
2018,5,4,12,45,613.0,307.5,1.3,21.05,869.5,824.07,603.93
2018,5,4,13,0,540.0,347.0,1.3,21.3,837.0,772.74,567.71
2018,5,4,13,15,540.0,335.0,1.35,21.3,817.0,734.02,542.6
2018,5,4,13,30,540.0,323.0,1.4,21.3,797.0,693.94,515.84
2018,5,4,13,45,634.0,267.0,1.5,21.35,808.5,678.93,507.71
2018,5,4,14,0,728.0,211.0,1.6,21.4,820.0,654.8,491.96
2018,5,4,14,15,806.0,163.0,1.75,21.25,814.0,618.54,466.84
2018,5,4,14,30,884.0,115.0,1.9,21.1,808.0,574.0,433.94
2018,5,4,14,45,866.5,115.5,2.05,20.95,767.5,515.59,388.44
2018,5,4,15,0,849.0,116.0,2.2,20.8,727.0,454.48,339.29
2018,5,4,15,15,835.0,111.5,2.2,20.8,682.5,393.36,287.92
2018,5,4,15,30,821.0,107.0,2.2,20.8,638.0,332.88,235.83
2018,5,4,15,45,801.5,101.0,2.45,20.15,588.0,270.76,182.92
2018,5,4,16,0,782.0,95.0,2.7,19.5,538.0,210.5,132.26
2018,5,4,16,15,769.0,92.5,2.8,18.9,495.0,155.83,89.8
2018,5,4,16,30,756.0,90.0,2.9,18.3,452.0,102.62,58.54
2018,5,4,16,45,726.5,85.0,3.0,17.75,400.5,57.75,45.09
2018,5,4,17,0,697.0,80.0,3.1,17.2,349.0,55.95,43.78
2018,5,4,17,15,652.5,74.5,3.05,16.4,297.0,53.56,41.93
2018,5,4,17,30,608.0,69.0,3.0,15.6,245.0,51.09,39.91
2018,5,4,17,45,542.5,61.5,3.0,14.8,195.0,46.8,36.11
2018,5,4,18,0,477.0,54.0,3.0,14.0,145.0,42.38,31.99
2018,5,4,18,15,373.0,44.0,2.95,13.35,102.0,35.47,25.39
2018,5,4,18,30,269.0,34.0,2.9,12.7,59.0,28.37,17.47
2018,5,4,18,45,150.5,20.0,2.85,12.05,32.5,15.88,0.0
2018,5,4,19,0,32.0,6.0,2.8,11.4,6.0,5.46,0.0
2018,5,4,19,15,16.0,3.0,2.75,11.1,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.45,8.75,2.0,1.82,0.0
2018,5,5,5,30,0.0,4.0,2.5,9.0,4.0,3.5,0.0
2018,5,5,5,45,0.0,5.5,2.5,9.25,5.5,4.82,0.0
2018,5,5,6,0,0.0,7.0,2.5,9.5,7.0,6.14,0.0
2018,5,5,6,15,0.0,14.5,2.45,9.7,14.5,12.74,5.42
2018,5,5,6,30,0.0,22.0,2.4,9.9,22.0,19.35,11.26
2018,5,5,6,45,0.0,53.5,2.35,10.1,53.5,47.23,35.55
2018,5,5,7,0,0.0,85.0,2.3,10.3,85.0,76.74,60.91
2018,5,5,7,15,9.5,119.0,2.35,10.5,123.0,116.61,94.94
2018,5,5,7,30,19.0,153.0,2.4,10.7,161.0,157.67,129.36
2018,5,5,7,45,136.0,187.0,2.4,10.9,259.0,307.98,255.99
2018,5,5,8,0,253.0,221.0,2.4,11.1,357.0,460.24,378.34
2018,5,5,8,15,272.5,242.0,2.45,11.45,400.5,508.35,413.74
2018,5,5,8,30,292.0,263.0,2.5,11.8,444.0,556.63,449.21
2018,5,5,8,45,262.5,291.0,2.5,12.1,462.5,567.97,454.72
2018,5,5,9,0,233.0,319.0,2.5,12.4,481.0,559.5,445.8
2018,5,5,9,15,254.0,335.0,2.4,12.95,521.0,616.98,486.54
2018,5,5,9,30,275.0,351.0,2.3,13.5,561.0,657.21,513.52
2018,5,5,9,45,236.0,374.5,2.2,14.1,560.0,628.06,488.36
2018,5,5,10,0,197.0,398.0,2.1,14.7,559.0,613.8,474.41
2018,5,5,10,15,187.5,413.5,2.1,15.05,571.0,618.78,476.36
2018,5,5,10,30,178.0,429.0,2.1,15.4,583.0,622.52,477.31
2018,5,5,10,45,144.5,433.5,2.05,15.75,560.5,589.34,450.98
2018,5,5,11,0,111.0,438.0,2.0,16.1,538.0,555.62,424.53
2018,5,5,11,15,100.5,441.0,2.1,16.05,532.5,528.4,404.92
2018,5,5,11,30,90.0,444.0,2.2,16.0,527.0,516.31,396.06
2018,5,5,11,45,102.0,450.0,2.35,15.95,544.5,528.59,405.87
2018,5,5,12,0,114.0,456.0,2.5,15.9,562.0,550.99,422.81
2018,5,5,12,15,107.5,433.5,2.65,15.65,533.5,515.26,397.26
2018,5,5,12,30,101.0,411.0,2.8,15.4,505.0,480.01,372.04
2018,5,5,12,45,64.0,371.5,3.0,15.15,431.0,396.02,308.89
2018,5,5,13,0,27.0,332.0,3.2,14.9,357.0,324.4,253.88
2018,5,5,13,15,32.5,347.0,3.35,14.65,376.0,338.45,265.55
2018,5,5,13,30,38.0,362.0,3.5,14.4,395.0,351.4,276.11
2018,5,5,13,45,81.5,373.0,3.6,14.1,442.0,385.6,303.95
2018,5,5,14,0,125.0,384.0,3.7,13.8,489.0,415.88,328.28
2018,5,5,14,15,170.5,369.5,3.8,13.6,507.0,418.75,331.19
2018,5,5,14,30,216.0,355.0,3.9,13.4,525.0,416.78,329.89
2018,5,5,14,45,176.5,346.0,4.0,13.2,480.5,373.53,295.83
2018,5,5,15,0,137.0,337.0,4.1,13.0,436.0,334.34,265.07
2018,5,5,15,15,271.5,288.5,4.1,13.0,470.0,328.99,258.11
2018,5,5,15,30,406.0,240.0,4.1,13.0,504.0,307.85,235.83
2018,5,5,15,45,375.0,227.5,4.2,12.95,457.5,265.48,200.04
2018,5,5,16,0,344.0,215.0,4.3,12.9,411.0,222.95,165.11
2018,5,5,16,15,418.5,179.5,4.25,12.85,396.0,174.67,122.84
2018,5,5,16,30,493.0,144.0,4.2,12.8,381.0,123.08,84.42
2018,5,5,16,45,534.5,120.5,4.15,12.7,351.0,82.63,68.07
2018,5,5,17,0,576.0,97.0,4.1,12.6,321.0,67.84,55.2
2018,5,5,17,15,549.0,87.0,4.0,12.25,275.0,62.63,50.76
2018,5,5,17,30,522.0,77.0,3.9,11.9,229.0,57.07,45.87
2018,5,5,17,45,487.0,67.0,3.8,11.5,187.0,51.11,40.49
2018,5,5,18,0,452.0,57.0,3.7,11.1,145.0,44.83,34.59
2018,5,5,18,15,349.0,46.5,3.65,10.7,102.5,37.59,27.59
2018,5,5,18,30,246.0,36.0,3.6,10.3,60.0,28.21,17.78
2018,5,5,18,45,138.5,22.0,3.55,9.85,34.0,17.46,0.0
2018,5,5,19,0,31.0,8.0,3.5,9.4,8.0,7.28,0.0
2018,5,5,19,15,15.5,4.0,3.55,9.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,6,5,15,89.5,12.0,2.7,7.75,17.5,33.28,0.0
2018,5,6,5,30,179.0,24.0,2.9,8.1,35.0,93.81,33.31
2018,5,6,5,45,280.5,34.5,3.1,8.45,70.5,160.81,122.24
2018,5,6,6,0,382.0,45.0,3.3,8.8,106.0,232.99,188.75
2018,5,6,6,15,390.0,59.5,3.25,9.1,141.0,275.7,229.48
2018,5,6,6,30,398.0,74.0,3.2,9.4,176.0,314.59,265.3
2018,5,6,6,45,421.0,90.5,3.2,9.75,220.0,368.41,311.75
2018,5,6,7,0,444.0,107.0,3.2,10.1,264.0,423.52,357.53
2018,5,6,7,15,467.0,121.5,3.2,10.5,310.0,477.34,400.72
2018,5,6,7,30,490.0,136.0,3.2,10.9,356.0,531.94,443.18
2018,5,6,7,45,589.0,129.5,3.15,11.3,424.5,629.09,518.67
2018,5,6,8,0,688.0,123.0,3.1,11.7,493.0,726.06,590.07
2018,5,6,8,15,770.0,108.5,3.1,12.1,558.5,799.52,641.16
2018,5,6,8,30,852.0,94.0,3.1,12.5,624.0,879.86,696.01
2018,5,6,8,45,857.0,99.5,3.15,12.95,665.5,906.36,711.51
2018,5,6,9,0,862.0,105.0,3.2,13.4,707.0,938.0,731.01
2018,5,6,9,15,834.0,126.0,3.25,13.75,735.0,962.16,745.41
2018,5,6,9,30,806.0,147.0,3.3,14.1,763.0,971.61,749.67
2018,5,6,9,45,830.0,143.0,3.4,14.45,802.0,1000.94,768.28
2018,5,6,10,0,854.0,139.0,3.5,14.8,841.0,1027.24,784.59
2018,5,6,10,15,895.0,123.0,3.6,15.1,880.0,1043.29,794.11
2018,5,6,10,30,936.0,107.0,3.7,15.4,919.0,1067.66,809.43
2018,5,6,10,45,845.5,164.0,3.8,15.65,910.5,1043.7,792.21
2018,5,6,11,0,755.0,221.0,3.9,15.9,902.0,1011.47,769.8
2018,5,6,11,15,816.5,187.5,4.0,16.05,933.5,1019.0,774.96
2018,5,6,11,30,878.0,154.0,4.1,16.2,965.0,1018.98,774.74
2018,5,6,11,45,787.5,211.5,4.15,16.35,942.0,980.77,748.16
2018,5,6,12,0,697.0,269.0,4.2,16.5,919.0,937.84,717.62
2018,5,6,12,15,605.5,321.0,4.25,16.45,884.5,879.4,674.44
2018,5,6,12,30,514.0,373.0,4.3,16.4,850.0,823.06,632.4
2018,5,6,12,45,507.5,365.5,4.3,16.4,832.5,786.93,606.81
2018,5,6,13,0,501.0,358.0,4.3,16.4,815.0,749.61,579.95
2018,5,6,13,15,549.0,329.5,4.25,16.25,821.0,734.94,570.45
2018,5,6,13,30,597.0,301.0,4.2,16.1,827.0,715.23,556.83
2018,5,6,13,45,400.5,341.5,4.1,15.9,690.0,582.21,455.18
2018,5,6,14,0,204.0,382.0,4.0,15.7,553.0,464.08,363.42
2018,5,6,14,15,238.5,364.0,3.95,15.45,557.0,453.13,355.87
2018,5,6,14,30,273.0,346.0,3.9,15.2,561.0,438.06,344.17
2018,5,6,14,45,273.0,335.5,3.8,14.9,542.0,408.65,320.73
2018,5,6,15,0,273.0,325.0,3.7,14.6,523.0,378.89,296.6
2018,5,6,15,15,403.0,265.0,3.7,14.6,537.5,355.43,274.6
2018,5,6,15,30,533.0,205.0,3.7,14.6,552.0,319.51,239.95
2018,5,6,15,45,425.5,217.5,3.65,14.0,481.5,265.7,197.3
2018,5,6,16,0,318.0,230.0,3.6,13.4,411.0,228.77,170.36
2018,5,6,16,15,233.0,211.5,3.6,13.1,338.0,180.97,135.76
2018,5,6,16,30,148.0,193.0,3.6,12.8,265.0,150.89,117.43
2018,5,6,16,45,181.0,147.5,3.55,12.5,225.5,112.05,94.02
2018,5,6,17,0,214.0,102.0,3.5,12.2,186.0,75.86,62.4
2018,5,6,17,15,305.0,95.5,3.45,11.95,196.0,67.2,54.9
2018,5,6,17,30,396.0,89.0,3.4,11.7,206.0,64.61,52.68
2018,5,6,17,45,358.0,75.0,3.35,11.45,165.0,55.52,44.46
2018,5,6,18,0,320.0,61.0,3.3,11.2,124.0,46.02,35.66
2018,5,6,18,15,250.5,47.5,3.2,10.95,88.0,36.42,26.57
2018,5,6,18,30,181.0,34.0,3.1,10.7,52.0,26.47,16.5
2018,5,6,18,45,103.5,20.5,3.0,10.45,29.5,16.18,0.0
2018,5,6,19,0,26.0,7.0,2.9,10.2,7.0,6.37,0.0
2018,5,6,19,15,13.0,3.5,2.9,10.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.55,7.75,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.5,7.8,2.0,0.0,0.0
2018,5,7,5,15,105.5,14.5,2.6,8.3,21.0,39.6,0.0
2018,5,7,5,30,202.0,27.0,2.7,8.8,40.0,105.3,45.81
2018,5,7,5,45,319.5,37.5,2.8,9.3,79.5,178.01,135.72
2018,5,7,6,0,437.0,48.0,2.9,9.8,119.0,259.57,209.52
2018,5,7,6,15,513.0,56.0,2.8,10.3,168.0,331.24,273.79
2018,5,7,6,30,589.0,64.0,2.7,10.8,217.0,410.23,342.08
2018,5,7,6,45,638.5,69.5,2.6,11.35,269.0,477.52,398.33
2018,5,7,7,0,688.0,75.0,2.5,11.9,321.0,548.27,454.89
2018,5,7,7,15,723.0,79.5,2.45,12.45,373.5,610.85,502.87
2018,5,7,7,30,758.0,84.0,2.4,13.0,426.0,671.79,546.72
2018,5,7,7,45,784.0,88.0,2.3,13.55,478.0,728.79,585.21
2018,5,7,8,0,810.0,92.0,2.2,14.1,530.0,785.32,622.1
2018,5,7,8,15,829.0,95.0,2.15,14.65,578.5,833.86,652.58
2018,5,7,8,30,848.0,98.0,2.1,15.2,627.0,880.71,681.2
2018,5,7,8,45,862.5,100.0,2.0,15.8,671.5,911.56,697.55
2018,5,7,9,0,877.0,102.0,1.9,16.4,716.0,948.24,717.63
2018,5,7,9,15,890.5,103.5,1.9,16.85,757.0,980.68,736.03
2018,5,7,9,30,904.0,105.0,1.9,17.3,798.0,1010.11,752.33
2018,5,7,9,45,915.0,104.5,1.85,17.75,832.5,1031.63,762.71
2018,5,7,10,0,926.0,104.0,1.8,18.2,867.0,1049.71,770.9
2018,5,7,10,15,931.0,106.0,1.8,18.55,894.5,1060.82,775.72
2018,5,7,10,30,936.0,108.0,1.8,18.9,922.0,1068.07,778.27
2018,5,7,10,45,939.0,109.5,1.85,19.3,942.0,1068.87,777.49
2018,5,7,11,0,942.0,111.0,1.9,19.7,962.0,1065.74,774.42
2018,5,7,11,15,945.0,111.0,2.0,19.9,975.0,1057.17,769.33
2018,5,7,11,30,948.0,111.0,2.1,20.1,988.0,1044.74,761.87
2018,5,7,11,45,949.0,111.0,2.15,20.3,993.0,1026.6,750.17
2018,5,7,12,0,950.0,111.0,2.2,20.5,998.0,1004.79,736.19
2018,5,7,12,15,947.5,112.0,2.3,20.6,995.0,977.19,719.28
2018,5,7,12,30,945.0,113.0,2.4,20.7,992.0,946.32,700.11
2018,5,7,12,45,941.0,114.0,2.45,20.75,981.0,911.04,677.51
2018,5,7,13,0,937.0,115.0,2.5,20.8,970.0,872.9,652.81
2018,5,7,13,15,880.0,145.0,2.55,20.8,936.0,816.69,615.64
2018,5,7,13,30,823.0,175.0,2.6,20.8,902.0,766.62,580.62
2018,5,7,13,45,738.0,213.5,2.65,20.8,852.0,702.33,533.43
2018,5,7,14,0,653.0,252.0,2.7,20.8,802.0,640.81,487.57
2018,5,7,14,15,680.0,226.0,2.75,20.65,780.0,596.52,455.2
2018,5,7,14,30,707.0,200.0,2.8,20.5,758.0,548.37,418.58
2018,5,7,14,45,787.0,155.5,2.9,20.35,749.0,509.01,386.93
2018,5,7,15,0,867.0,111.0,3.0,20.2,740.0,460.86,346.31
2018,5,7,15,15,862.5,104.5,3.0,20.2,699.5,401.68,295.57
2018,5,7,15,30,858.0,98.0,3.0,20.2,659.0,341.92,243.18
2018,5,7,15,45,842.5,94.5,3.2,19.6,612.0,275.85,186.3
2018,5,7,16,0,827.0,91.0,3.4,19.0,565.0,216.06,135.25
2018,5,7,16,15,806.5,87.0,3.5,18.45,515.0,156.81,89.09
2018,5,7,16,30,786.0,83.0,3.6,17.9,465.0,99.92,54.99
2018,5,7,16,45,756.5,79.0,3.7,17.35,413.0,58.85,46.1
2018,5,7,17,0,727.0,75.0,3.8,16.8,361.0,57.36,45.07
2018,5,7,17,15,683.0,70.5,3.75,16.1,308.5,50.42,39.19
2018,5,7,17,30,639.0,66.0,3.7,15.4,256.0,48.56,37.69
2018,5,7,17,45,574.0,59.5,3.7,14.7,205.0,44.94,34.5
2018,5,7,18,0,509.0,53.0,3.7,14.0,154.0,41.26,31.06
2018,5,7,18,15,409.0,44.5,3.6,13.4,110.5,35.63,25.64
2018,5,7,18,30,309.0,36.0,3.5,12.8,67.0,29.93,19.38
2018,5,7,18,45,181.5,22.0,3.4,12.2,38.0,17.44,0.0
2018,5,7,19,0,54.0,8.0,3.3,11.6,9.0,7.28,0.0
2018,5,7,19,15,27.0,4.0,3.25,11.4,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,0.5,2.9,8.6,0.5,0.0,0.0
2018,5,8,5,0,10.0,1.0,3.0,8.7,1.0,0.0,0.0
2018,5,8,5,15,116.5,13.0,3.15,9.05,20.5,41.05,0.0
2018,5,8,5,30,223.0,25.0,3.3,9.4,40.0,110.05,54.2
2018,5,8,5,45,347.5,34.5,3.45,9.8,81.0,185.6,141.92
2018,5,8,6,0,472.0,44.0,3.6,10.2,122.0,270.34,218.42
2018,5,8,6,15,360.0,52.0,3.65,10.6,123.5,253.03,209.9
2018,5,8,6,30,248.0,60.0,3.7,11.0,125.0,216.39,181.7
2018,5,8,6,45,131.0,91.0,3.75,11.4,126.0,175.68,147.04
2018,5,8,7,0,14.0,122.0,3.8,11.8,127.0,123.73,100.75
2018,5,8,7,15,14.0,137.5,3.85,12.15,143.0,138.61,113.0
2018,5,8,7,30,14.0,153.0,3.9,12.5,159.0,153.49,124.95
2018,5,8,7,45,20.0,174.5,3.9,12.85,184.5,179.26,145.94
2018,5,8,8,0,26.0,196.0,3.9,13.2,210.0,217.35,176.69
2018,5,8,8,15,61.0,233.0,3.8,13.3,270.0,287.0,233.58
2018,5,8,8,30,96.0,270.0,3.7,13.4,330.0,358.78,290.85
2018,5,8,8,45,311.0,244.5,3.6,13.5,459.0,558.53,451.57
2018,5,8,9,0,526.0,219.0,3.5,13.6,588.0,756.09,601.88
2018,5,8,9,15,704.5,161.0,3.4,13.65,685.0,881.58,691.22
2018,5,8,9,30,883.0,103.0,3.3,13.7,782.0,986.82,761.88
2018,5,8,9,45,891.0,104.5,3.2,13.7,815.0,1007.26,772.85
2018,5,8,10,0,899.0,106.0,3.1,13.7,848.0,1024.24,782.19
2018,5,8,10,15,906.5,106.0,3.1,14.0,875.0,1035.5,787.74
2018,5,8,10,30,914.0,106.0,3.1,14.3,902.0,1043.09,790.96
2018,5,8,10,45,919.5,106.0,3.05,14.6,922.5,1044.89,789.99
2018,5,8,11,0,925.0,106.0,3.0,14.9,943.0,1042.88,786.64
2018,5,8,11,15,929.0,105.0,3.0,15.4,956.0,1034.52,779.11
2018,5,8,11,30,933.0,104.0,3.0,15.9,969.0,1022.39,769.25
2018,5,8,11,45,935.5,103.5,3.05,16.35,975.0,1005.57,757.0
2018,5,8,12,0,938.0,103.0,3.1,16.8,981.0,985.1,742.41
2018,5,8,12,15,936.5,103.5,3.2,17.15,978.0,958.39,724.32
2018,5,8,12,30,935.0,104.0,3.3,17.5,975.0,928.41,703.98
2018,5,8,12,45,931.5,104.0,3.4,17.85,964.0,893.12,679.9
2018,5,8,13,0,928.0,104.0,3.5,18.2,953.0,854.99,653.69
2018,5,8,13,15,924.5,104.0,3.65,18.2,936.0,814.18,626.48
2018,5,8,13,30,921.0,104.0,3.8,18.2,919.0,770.87,597.09
2018,5,8,13,45,916.5,102.5,4.0,18.25,894.5,723.22,562.97
2018,5,8,14,0,912.0,101.0,4.2,18.3,870.0,673.57,525.4
2018,5,8,14,15,904.0,99.5,4.3,18.1,838.5,620.08,484.07
2018,5,8,14,30,896.0,98.0,4.4,17.9,807.0,565.38,440.54
2018,5,8,14,45,886.5,96.5,4.5,17.7,770.0,508.99,394.18
2018,5,8,15,0,877.0,95.0,4.6,17.5,733.0,452.03,345.78
2018,5,8,15,15,864.0,92.5,4.6,17.5,690.5,392.68,293.69
2018,5,8,15,30,851.0,90.0,4.6,17.5,648.0,333.67,240.85
2018,5,8,15,45,833.0,88.5,4.5,16.95,601.5,274.84,188.44
2018,5,8,16,0,815.0,87.0,4.4,16.4,555.0,211.07,133.36
2018,5,8,16,15,790.5,84.5,4.3,16.1,505.0,153.37,87.82
2018,5,8,16,30,766.0,82.0,4.2,15.8,455.0,98.5,54.66
2018,5,8,16,45,734.5,78.0,4.1,15.5,403.5,57.81,45.53
2018,5,8,17,0,703.0,74.0,4.0,15.2,352.0,56.29,44.42
2018,5,8,17,15,660.5,69.0,3.9,14.8,300.5,49.07,38.2
2018,5,8,17,30,618.0,64.0,3.8,14.4,249.0,46.78,36.26
2018,5,8,17,45,555.5,58.0,3.65,14.05,200.0,43.53,33.34
2018,5,8,18,0,493.0,52.0,3.5,13.7,151.0,40.22,30.2
2018,5,8,18,15,397.5,43.5,3.35,13.25,108.5,34.57,24.77
2018,5,8,18,30,302.0,35.0,3.2,12.8,66.0,28.81,18.6
2018,5,8,18,45,179.0,21.5,3.0,12.4,37.5,17.93,0.0
2018,5,8,19,0,56.0,8.0,2.8,12.0,9.0,7.28,0.0
2018,5,8,19,15,28.0,4.0,2.75,11.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,2.9,9.2,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,2.9,9.2,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.0,3.1,9.6,23.5,47.92,0.0
2018,5,9,5,30,264.0,26.0,3.3,10.0,45.0,124.51,67.2
2018,5,9,5,45,381.0,35.0,3.45,10.45,86.5,198.52,152.03
2018,5,9,6,0,498.0,44.0,3.6,10.9,128.0,281.48,227.0
2018,5,9,6,15,417.0,61.5,3.7,11.25,148.0,290.97,240.76
2018,5,9,6,30,336.0,79.0,3.8,11.6,168.0,286.93,240.43
2018,5,9,6,45,282.5,109.0,3.9,11.95,195.0,296.34,249.17
2018,5,9,7,0,229.0,139.0,4.0,12.3,222.0,310.38,260.13
2018,5,9,7,15,184.0,154.5,4.05,12.6,227.5,294.77,246.28
2018,5,9,7,30,139.0,170.0,4.1,12.9,233.0,285.74,237.25
2018,5,9,7,45,172.0,175.0,4.2,13.25,262.5,320.86,266.11
2018,5,9,8,0,205.0,180.0,4.3,13.6,292.0,372.47,307.53
2018,5,9,8,15,364.5,176.5,4.3,13.9,397.0,527.21,432.29
2018,5,9,8,30,524.0,173.0,4.3,14.2,502.0,675.35,546.98
2018,5,9,8,45,689.0,140.0,4.35,14.5,605.5,811.68,646.97
2018,5,9,9,0,854.0,107.0,4.4,14.8,709.0,931.36,730.65
2018,5,9,9,15,868.0,109.0,4.4,15.05,750.0,964.19,750.72
2018,5,9,9,30,882.0,111.0,4.4,15.3,791.0,994.13,769.26
2018,5,9,9,45,893.5,111.0,4.4,15.55,825.5,1016.27,782.32
2018,5,9,10,0,905.0,111.0,4.4,15.8,860.0,1035.04,793.14
2018,5,9,10,15,928.0,104.5,4.4,16.05,894.0,1054.89,804.76
2018,5,9,10,30,951.0,98.0,4.4,16.3,928.0,1071.2,813.99
2018,5,9,10,45,954.0,99.0,4.4,16.5,948.0,1071.57,812.68
2018,5,9,11,0,957.0,100.0,4.4,16.7,968.0,1067.97,808.97
2018,5,9,11,15,958.5,101.5,4.35,16.8,981.0,1059.46,801.89
2018,5,9,11,30,960.0,103.0,4.3,16.9,994.0,1047.04,792.57
2018,5,9,11,45,959.0,104.0,4.25,17.05,998.5,1027.9,778.65
2018,5,9,12,0,958.0,105.0,4.2,17.2,1003.0,1005.12,762.4
2018,5,9,12,15,955.0,106.5,4.2,17.3,999.5,977.49,743.35
2018,5,9,12,30,952.0,108.0,4.2,17.4,996.0,946.57,722.08
2018,5,9,12,45,947.0,109.5,4.2,17.45,985.0,910.84,697.56
2018,5,9,13,0,942.0,111.0,4.2,17.5,974.0,872.28,670.97
2018,5,9,13,15,938.5,110.0,4.25,17.5,956.0,829.97,641.91
2018,5,9,13,30,935.0,109.0,4.3,17.5,938.0,785.15,610.81
2018,5,9,13,45,929.0,108.0,4.35,17.5,912.5,736.29,575.16
2018,5,9,14,0,923.0,107.0,4.4,17.5,887.0,685.53,536.35
2018,5,9,14,15,915.0,106.0,4.45,17.35,855.5,631.91,494.58
2018,5,9,14,30,907.0,105.0,4.5,17.2,824.0,577.04,450.54
2018,5,9,14,45,896.5,104.0,4.55,17.0,786.5,519.97,403.45
2018,5,9,15,0,886.0,103.0,4.6,16.8,749.0,462.41,354.42
2018,5,9,15,15,872.5,100.5,4.6,16.8,706.0,402.31,301.7
2018,5,9,15,30,859.0,98.0,4.6,16.8,663.0,342.61,248.24
2018,5,9,15,45,841.5,95.5,4.75,16.25,615.5,276.89,190.38
2018,5,9,16,0,824.0,93.0,4.9,15.7,568.0,217.73,138.89
2018,5,9,16,15,800.0,90.0,4.85,15.35,517.5,159.15,92.44
2018,5,9,16,30,776.0,87.0,4.8,15.0,467.0,103.36,58.42
2018,5,9,16,45,745.0,83.0,4.75,14.6,415.0,61.68,49.1
2018,5,9,17,0,714.0,79.0,4.7,14.2,363.0,54.86,43.32
2018,5,9,17,15,669.5,74.5,4.55,13.8,310.5,53.17,42.0
2018,5,9,17,30,625.0,70.0,4.4,13.4,258.0,51.45,40.59
2018,5,9,17,45,559.0,63.0,4.25,12.95,207.5,47.56,37.11
2018,5,9,18,0,493.0,56.0,4.1,12.5,157.0,43.58,33.36
2018,5,9,18,15,392.5,47.0,3.95,12.1,113.0,37.61,27.6
2018,5,9,18,30,292.0,38.0,3.8,11.7,69.0,31.53,21.13
2018,5,9,18,45,167.0,23.0,3.65,11.3,39.0,18.18,0.8
2018,5,9,19,0,42.0,8.0,3.5,10.9,9.0,7.28,0.0
2018,5,9,19,15,21.0,4.0,3.45,10.75,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.35,8.45,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.3,8.5,2.0,0.0,0.0
2018,5,10,5,15,85.5,14.5,2.45,9.05,20.5,34.72,0.0
2018,5,10,5,30,162.0,27.0,2.6,9.6,39.0,94.42,53.88
2018,5,10,5,45,266.0,39.5,2.75,10.1,77.0,159.23,122.37
2018,5,10,6,0,370.0,52.0,2.9,10.6,115.0,235.33,190.23
2018,5,10,6,15,413.0,64.0,2.9,10.95,156.5,291.64,241.29
2018,5,10,6,30,456.0,76.0,2.9,11.3,198.0,351.96,294.16
2018,5,10,6,45,565.0,77.0,2.9,11.65,261.0,442.74,370.45
2018,5,10,7,0,674.0,78.0,2.9,12.0,324.0,542.59,451.4
2018,5,10,7,15,709.5,82.5,2.95,12.45,376.5,604.73,499.68
2018,5,10,7,30,745.0,87.0,3.0,12.9,429.0,665.18,544.45
2018,5,10,7,45,771.0,90.5,3.1,13.3,480.0,720.91,583.97
2018,5,10,8,0,797.0,94.0,3.2,13.7,531.0,776.18,622.34
2018,5,10,8,15,816.0,97.0,3.25,14.15,579.0,824.09,654.23
2018,5,10,8,30,835.0,100.0,3.3,14.6,627.0,870.35,684.46
2018,5,10,8,45,808.5,119.0,3.3,15.05,658.5,891.54,696.17
2018,5,10,9,0,782.0,138.0,3.3,15.5,690.0,907.43,704.33
2018,5,10,9,15,688.5,189.0,3.35,15.85,695.0,895.93,693.98
2018,5,10,9,30,595.0,240.0,3.4,16.2,700.0,868.73,671.72
2018,5,10,9,45,551.0,274.5,3.4,16.55,715.0,863.57,664.79
2018,5,10,10,0,507.0,309.0,3.4,16.9,730.0,859.08,658.14
2018,5,10,10,15,498.5,327.0,3.35,17.1,752.0,869.47,663.19
2018,5,10,10,30,490.0,345.0,3.3,17.3,774.0,877.03,666.2
2018,5,10,10,45,494.5,356.0,3.3,17.55,797.0,887.89,672.19
2018,5,10,11,0,499.0,367.0,3.3,17.8,820.0,896.02,676.32
2018,5,10,11,15,505.5,372.5,3.3,17.9,837.0,897.99,676.87
2018,5,10,11,30,512.0,378.0,3.3,18.0,854.0,897.18,675.63
2018,5,10,11,45,532.0,369.0,3.25,18.15,866.0,892.7,672.12
2018,5,10,12,0,552.0,360.0,3.2,18.3,878.0,885.16,666.56
2018,5,10,12,15,612.5,321.5,3.35,18.25,895.0,882.29,667.37
2018,5,10,12,30,673.0,283.0,3.5,18.2,912.0,877.22,666.38
2018,5,10,12,45,633.0,301.5,3.6,18.1,888.0,831.76,634.21
2018,5,10,13,0,593.0,320.0,3.7,18.0,864.0,787.92,602.97
2018,5,10,13,15,610.5,303.5,3.8,17.95,854.5,756.1,581.25
2018,5,10,13,30,628.0,287.0,3.9,17.9,845.0,722.97,557.95
2018,5,10,13,45,713.0,231.0,4.0,17.8,848.0,699.15,542.26
2018,5,10,14,0,798.0,175.0,4.1,17.7,851.0,665.89,518.58
2018,5,10,14,15,843.0,143.5,4.15,17.6,834.0,621.61,484.65
2018,5,10,14,30,888.0,112.0,4.2,17.5,817.0,572.73,445.78
2018,5,10,14,45,877.0,110.5,4.25,17.4,779.5,516.03,399.1
2018,5,10,15,0,866.0,109.0,4.3,17.3,742.0,458.94,350.68
2018,5,10,15,15,852.5,106.0,4.3,17.3,699.0,399.6,298.95
2018,5,10,15,30,839.0,103.0,4.3,17.3,656.0,335.74,242.65
2018,5,10,15,45,820.5,100.5,4.4,16.85,609.0,276.09,189.89
2018,5,10,16,0,802.0,98.0,4.5,16.4,562.0,218.06,139.6
2018,5,10,16,15,774.5,94.5,4.5,16.0,510.0,160.06,93.95
2018,5,10,16,30,747.0,91.0,4.5,15.6,458.0,105.31,60.53
2018,5,10,16,45,714.5,86.5,4.55,15.2,406.5,58.13,45.85
2018,5,10,17,0,682.0,82.0,4.6,14.8,355.0,56.71,44.85
2018,5,10,17,15,637.0,77.5,4.55,14.25,304.0,55.15,43.68
2018,5,10,17,30,592.0,73.0,4.5,13.7,253.0,53.56,42.42
2018,5,10,17,45,524.0,67.0,4.5,13.15,204.0,50.64,39.83
2018,5,10,18,0,456.0,61.0,4.5,12.6,155.0,47.72,37.05
2018,5,10,18,15,357.5,51.0,4.4,12.1,112.0,39.23,29.06
2018,5,10,18,30,259.0,41.0,4.3,11.6,69.0,31.99,21.65
2018,5,10,18,45,149.5,25.0,4.15,11.15,39.5,19.74,3.12
2018,5,10,19,0,40.0,9.0,4.0,10.7,10.0,8.19,0.0
2018,5,10,19,15,20.0,4.5,3.9,10.5,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,11,4,45,8.0,1.0,2.1,8.0,1.0,0.0,0.0
2018,5,11,5,0,16.0,2.0,2.1,8.1,2.0,0.0,0.0
2018,5,11,5,15,80.5,14.5,2.35,8.6,20.0,33.49,0.0
2018,5,11,5,30,145.0,27.0,2.6,9.1,38.0,89.56,53.67
2018,5,11,5,45,232.5,40.0,2.8,9.65,73.5,147.24,113.59
2018,5,11,6,0,320.0,53.0,3.0,10.2,109.0,212.64,172.34
2018,5,11,6,15,361.0,66.5,3.15,10.7,149.0,265.94,220.63
2018,5,11,6,30,402.0,80.0,3.3,11.2,189.0,323.21,270.95
2018,5,11,6,45,436.0,93.5,3.45,11.75,234.5,379.94,319.2
2018,5,11,7,0,470.0,107.0,3.6,12.3,280.0,439.15,367.89
2018,5,11,7,15,481.0,123.5,3.65,12.85,323.5,488.1,406.41
2018,5,11,7,30,492.0,140.0,3.7,13.4,367.0,536.62,443.4
2018,5,11,7,45,520.5,149.5,3.75,13.95,414.0,590.09,483.63
2018,5,11,8,0,549.0,159.0,3.8,14.5,461.0,644.15,523.26
2018,5,11,8,15,562.5,171.0,3.85,15.0,504.5,688.51,554.49
2018,5,11,8,30,576.0,183.0,3.9,15.5,548.0,738.42,589.06
2018,5,11,8,45,591.0,196.0,3.9,16.0,593.0,782.51,618.65
2018,5,11,9,0,606.0,209.0,3.9,16.5,638.0,824.84,646.46
2018,5,11,9,15,615.0,221.5,3.95,16.9,677.5,858.89,668.37
2018,5,11,9,30,624.0,234.0,4.0,17.3,717.0,890.44,688.34
2018,5,11,9,45,744.0,188.0,4.0,17.65,788.5,968.17,740.91
2018,5,11,10,0,864.0,142.0,4.0,18.0,860.0,1037.22,785.43
2018,5,11,10,15,911.5,122.5,4.0,18.3,902.0,1056.08,795.65
2018,5,11,10,30,959.0,103.0,4.0,18.6,944.0,1083.25,811.89
2018,5,11,10,45,965.0,102.5,4.0,18.9,965.0,1084.94,811.08
2018,5,11,11,0,971.0,102.0,4.0,19.2,986.0,1082.66,807.98
2018,5,11,11,15,974.5,102.0,3.95,19.45,999.5,1074.42,800.89
2018,5,11,11,30,978.0,102.0,3.9,19.7,1013.0,1062.22,791.35
2018,5,11,11,45,980.0,101.5,3.9,19.9,1018.5,1044.18,778.6
2018,5,11,12,0,982.0,101.0,3.9,20.1,1024.0,1022.36,763.46
2018,5,11,12,15,980.0,101.5,3.9,20.3,1021.0,994.18,744.14
2018,5,11,12,30,978.0,102.0,3.9,20.5,1018.0,962.61,722.58
2018,5,11,12,45,974.5,102.5,3.9,20.7,1007.0,926.53,697.93
2018,5,11,13,0,971.0,103.0,3.9,20.9,996.0,887.47,671.17
2018,5,11,13,15,968.0,102.0,3.95,21.0,978.0,844.61,642.14
2018,5,11,13,30,965.0,101.0,4.0,21.1,960.0,799.11,611.0
2018,5,11,13,45,960.5,100.0,4.1,21.2,935.0,750.14,576.16
2018,5,11,14,0,956.0,99.0,4.2,21.3,910.0,699.04,537.68
2018,5,11,14,15,949.5,97.0,4.25,21.3,878.0,644.01,495.29
2018,5,11,14,30,943.0,95.0,4.3,21.3,846.0,587.53,450.5
2018,5,11,14,45,934.0,94.0,4.35,21.3,808.5,529.49,403.2
2018,5,11,15,0,925.0,93.0,4.4,21.3,771.0,470.74,353.8
2018,5,11,15,15,913.0,91.0,4.4,21.3,727.5,409.62,301.09
2018,5,11,15,30,901.0,89.0,4.4,21.3,684.0,348.67,247.38
2018,5,11,15,45,886.5,86.0,4.35,21.05,636.5,286.75,192.84
2018,5,11,16,0,872.0,83.0,4.3,20.8,589.0,225.81,140.42
2018,5,11,16,15,853.0,79.0,4.15,20.5,538.0,164.82,92.71
2018,5,11,16,30,834.0,75.0,4.0,20.2,487.0,98.52,51.04
2018,5,11,16,45,807.5,71.0,3.85,19.9,434.0,52.86,40.4
2018,5,11,17,0,781.0,67.0,3.7,19.6,381.0,51.09,39.07
2018,5,11,17,15,742.0,63.0,3.5,18.95,327.5,49.15,37.59
2018,5,11,17,30,703.0,59.0,3.3,18.3,274.0,47.17,36.01
2018,5,11,17,45,646.0,53.5,3.15,17.7,222.5,43.78,33.07
2018,5,11,18,0,589.0,48.0,3.0,17.1,171.0,36.92,26.92
2018,5,11,18,15,497.0,41.0,2.9,16.55,125.0,32.33,22.56
2018,5,11,18,30,405.0,34.0,2.8,16.0,79.0,27.7,17.74
2018,5,11,18,45,259.0,23.0,2.7,15.45,46.5,19.12,4.07
2018,5,11,19,0,113.0,12.0,2.6,14.9,14.0,10.91,0.0
2018,5,11,19,15,56.5,6.0,2.55,14.75,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,4,45,17.5,2.5,1.95,10.6,2.0,0.0,0.0
2018,5,12,5,0,35.0,5.0,1.9,10.7,4.0,0.0,0.0
2018,5,12,5,15,167.0,16.5,1.95,11.5,28.0,57.19,0.0
2018,5,12,5,30,299.0,28.0,2.0,12.3,52.0,139.77,86.99
2018,5,12,5,45,409.5,36.0,2.05,13.05,94.0,210.19,160.34
2018,5,12,6,0,520.0,44.0,2.1,13.8,136.0,290.91,231.61
2018,5,12,6,15,588.0,50.5,2.15,14.35,186.0,361.11,293.36
2018,5,12,6,30,656.0,57.0,2.2,14.9,236.0,435.17,356.18
2018,5,12,6,45,700.5,61.0,2.3,15.5,288.5,501.1,410.27
2018,5,12,7,0,745.0,65.0,2.4,16.1,341.0,569.73,464.31
2018,5,12,7,15,777.0,68.5,2.4,16.6,394.0,631.48,510.75
2018,5,12,7,30,809.0,72.0,2.4,17.1,447.0,693.95,554.25
2018,5,12,7,45,832.0,75.0,2.45,17.55,498.5,749.16,591.59
2018,5,12,8,0,855.0,78.0,2.5,18.0,550.0,796.69,622.65
2018,5,12,8,15,871.5,80.5,2.35,18.45,598.5,843.41,651.06
2018,5,12,8,30,888.0,83.0,2.2,18.9,647.0,888.23,677.3
2018,5,12,8,45,901.5,84.5,2.1,19.35,691.5,926.95,699.16
2018,5,12,9,0,915.0,86.0,2.0,19.8,736.0,963.05,718.83
2018,5,12,9,15,920.5,90.0,1.95,20.1,774.5,991.47,734.11
2018,5,12,9,30,926.0,94.0,1.9,20.4,813.0,1016.42,747.07
2018,5,12,9,45,928.5,98.5,1.85,20.65,845.5,1035.33,756.24
2018,5,12,10,0,931.0,103.0,1.8,20.9,878.0,1050.44,763.05
2018,5,12,10,15,936.0,104.5,1.85,21.05,905.0,1060.95,768.8
2018,5,12,10,30,941.0,106.0,1.9,21.2,932.0,1067.62,772.29
2018,5,12,10,45,945.0,106.5,1.9,21.35,952.0,1068.34,771.48
2018,5,12,11,0,949.0,107.0,1.9,21.5,972.0,1065.17,768.43
2018,5,12,11,15,950.5,107.5,2.0,21.55,984.0,1055.62,763.2
2018,5,12,11,30,952.0,108.0,2.1,21.6,996.0,1042.24,755.62
2018,5,12,11,45,952.5,107.5,2.2,21.6,1000.5,1023.17,744.57
2018,5,12,12,0,953.0,107.0,2.3,21.6,1005.0,1000.5,731.19
2018,5,12,12,15,946.0,111.0,2.4,21.6,1000.5,971.81,713.8
2018,5,12,12,30,939.0,115.0,2.5,21.6,996.0,940.02,694.24
2018,5,12,12,45,929.5,119.5,2.65,21.55,983.5,903.68,671.97
2018,5,12,13,0,920.0,124.0,2.8,21.5,971.0,864.8,647.63
2018,5,12,13,15,915.5,123.0,2.9,21.35,952.5,822.63,620.53
2018,5,12,13,30,911.0,122.0,3.0,21.2,934.0,778.09,591.38
2018,5,12,13,45,904.5,120.5,3.15,21.05,908.5,729.6,557.4
2018,5,12,14,0,898.0,119.0,3.3,20.9,883.0,679.33,520.74
2018,5,12,14,15,888.5,118.5,3.4,20.6,851.0,626.59,481.13
2018,5,12,14,30,879.0,118.0,3.5,20.3,819.0,572.79,439.36
2018,5,12,14,45,867.0,116.5,3.55,20.05,781.0,516.18,393.85
2018,5,12,15,0,855.0,115.0,3.6,19.8,743.0,456.04,344.2
2018,5,12,15,15,841.0,112.0,3.6,19.8,700.0,396.43,293.12
2018,5,12,15,30,827.0,109.0,3.6,19.8,657.0,337.42,241.44
2018,5,12,15,45,808.0,106.0,3.7,19.0,610.0,278.05,189.99
2018,5,12,16,0,789.0,103.0,3.8,18.2,563.0,220.39,140.85
2018,5,12,16,15,764.5,99.5,3.75,17.65,513.0,163.64,96.48
2018,5,12,16,30,740.0,96.0,3.7,17.1,463.0,103.8,58.63
2018,5,12,16,45,708.0,91.5,3.65,16.6,411.5,61.38,48.42
2018,5,12,17,0,676.0,87.0,3.6,16.1,360.0,60.13,47.61
2018,5,12,17,15,632.0,81.0,3.45,15.55,308.5,57.58,45.6
2018,5,12,17,30,588.0,75.0,3.3,15.0,257.0,54.92,43.4
2018,5,12,17,45,526.0,68.0,3.1,14.45,208.0,51.24,40.18
2018,5,12,18,0,464.0,61.0,2.9,13.9,159.0,47.48,36.69
2018,5,12,18,15,370.5,50.5,2.65,13.4,115.5,40.35,29.97
2018,5,12,18,30,277.0,40.0,2.4,12.9,72.0,31.16,21.05
2018,5,12,18,45,166.5,26.0,2.2,12.35,42.5,20.5,6.11
2018,5,12,19,0,56.0,12.0,2.0,11.8,13.0,10.91,0.0
2018,5,12,19,15,28.0,6.0,1.95,11.6,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,4,45,5.0,2.0,2.05,9.25,2.0,0.0,0.0
2018,5,13,5,0,10.0,4.0,2.1,9.4,4.0,0.0,0.0
2018,5,13,5,15,8.0,11.0,2.3,9.75,11.0,12.03,0.0
2018,5,13,5,30,6.0,18.0,2.5,10.1,18.0,18.1,7.57
2018,5,13,5,45,4.0,31.0,2.65,10.4,31.0,28.83,18.56
2018,5,13,6,0,2.0,44.0,2.8,10.7,44.0,40.23,28.88
2018,5,13,6,15,26.5,61.5,2.85,10.95,68.5,72.65,57.23
2018,5,13,6,30,51.0,79.0,2.9,11.2,93.0,104.87,85.45
2018,5,13,6,45,71.5,109.0,2.9,11.4,133.0,151.4,125.5
2018,5,13,7,0,92.0,139.0,2.9,11.6,173.0,210.25,175.08
2018,5,13,7,15,143.0,166.5,2.9,11.95,228.5,279.38,232.63
2018,5,13,7,30,194.0,194.0,2.9,12.3,284.0,352.62,292.12
2018,5,13,7,45,171.5,217.0,2.85,12.6,303.5,367.38,301.9
2018,5,13,8,0,149.0,240.0,2.8,12.9,323.0,379.64,309.63
2018,5,13,8,15,135.0,260.0,2.8,13.3,340.0,393.39,318.58
2018,5,13,8,30,121.0,280.0,2.8,13.7,357.0,405.6,326.17
2018,5,13,8,45,74.0,268.0,2.8,14.1,316.0,335.13,268.56
2018,5,13,9,0,27.0,256.0,2.8,14.5,275.0,278.17,221.28
2018,5,13,9,15,29.0,273.0,2.8,14.8,294.5,297.13,235.66
2018,5,13,9,30,31.0,290.0,2.8,15.1,314.0,315.93,249.56
2018,5,13,9,45,60.0,337.0,2.85,15.45,386.0,392.94,309.05
2018,5,13,10,0,89.0,384.0,2.9,15.8,458.0,470.15,367.07
2018,5,13,10,15,154.0,404.5,2.95,16.0,538.0,571.53,443.2
2018,5,13,10,30,219.0,425.0,3.0,16.2,618.0,655.53,504.79
2018,5,13,10,45,374.0,373.5,3.05,16.45,711.5,768.95,589.32
2018,5,13,11,0,529.0,322.0,3.1,16.7,805.0,879.18,668.81
2018,5,13,11,15,726.0,219.5,3.15,16.85,892.5,964.65,730.32
2018,5,13,11,30,923.0,117.0,3.2,17.0,980.0,1022.28,768.09
2018,5,13,11,45,901.5,129.0,3.25,17.1,975.5,994.65,748.89
2018,5,13,12,0,880.0,141.0,3.3,17.2,971.0,963.97,728.35
2018,5,13,12,15,883.0,140.0,3.4,17.2,971.0,941.07,713.7
2018,5,13,12,30,886.0,139.0,3.5,17.2,971.0,914.92,696.69
2018,5,13,12,45,857.0,154.0,3.55,17.2,952.0,872.63,668.05
2018,5,13,13,0,828.0,169.0,3.6,17.2,933.0,836.57,643.64
2018,5,13,13,15,854.0,152.0,3.65,17.1,927.0,805.35,622.69
2018,5,13,13,30,880.0,135.0,3.7,17.0,921.0,766.45,595.8
2018,5,13,13,45,874.5,133.5,3.7,16.9,896.5,719.97,561.15
2018,5,13,14,0,869.0,132.0,3.7,16.8,872.0,671.7,524.36
2018,5,13,14,15,861.5,129.5,3.75,16.6,841.0,619.84,484.26
2018,5,13,14,30,854.0,127.0,3.8,16.4,810.0,566.84,442.05
2018,5,13,14,45,844.0,124.5,3.8,16.2,773.0,509.6,395.18
2018,5,13,15,0,834.0,122.0,3.8,16.0,736.0,453.16,347.44
2018,5,13,15,15,820.0,119.0,3.8,16.0,694.0,394.76,296.64
2018,5,13,15,30,806.0,116.0,3.8,16.0,652.0,336.99,245.32
2018,5,13,15,45,789.5,112.0,3.8,15.5,606.0,278.69,193.76
2018,5,13,16,0,773.0,108.0,3.8,15.0,560.0,221.85,144.45
2018,5,13,16,15,751.5,103.0,3.75,14.65,511.0,165.29,99.47
2018,5,13,16,30,730.0,98.0,3.7,14.3,462.0,105.15,60.5
2018,5,13,16,45,700.0,93.0,3.65,13.95,411.0,62.27,49.71
2018,5,13,17,0,670.0,88.0,3.6,13.6,360.0,60.72,48.61
2018,5,13,17,15,627.5,82.0,3.55,13.15,309.0,58.21,46.6
2018,5,13,17,30,585.0,76.0,3.5,12.7,258.0,55.59,44.41
2018,5,13,17,45,524.5,68.5,3.4,12.3,209.0,51.54,40.8
2018,5,13,18,0,464.0,61.0,3.3,11.9,160.0,47.35,36.89
2018,5,13,18,15,372.5,51.0,3.15,11.5,117.0,40.68,30.53
2018,5,13,18,30,281.0,41.0,3.0,11.1,74.0,31.92,21.95
2018,5,13,18,45,170.5,27.0,2.85,10.75,44.0,21.27,7.66
2018,5,13,19,0,60.0,13.0,2.7,10.4,14.0,11.82,0.0
2018,5,13,19,15,30.0,6.5,2.7,10.25,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,14,5,15,19.5,5.0,2.5,8.6,6.5,9.49,0.0
2018,5,14,5,30,39.0,10.0,2.5,8.8,13.0,25.73,13.04
2018,5,14,5,45,38.5,11.0,2.55,9.0,16.0,28.14,17.74
2018,5,14,6,0,38.0,12.0,2.6,9.2,19.0,30.83,20.91
2018,5,14,6,15,19.0,14.5,2.55,9.55,18.0,23.74,15.18
2018,5,14,6,30,0.0,17.0,2.5,9.9,17.0,14.94,7.43
