Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,45,2.0,1.0,1.95,7.95,1.0,0.0,0.0
2018,5,24,5,0,4.0,2.0,2.0,8.1,2.0,2.61,0.0
2018,5,24,5,15,2.0,4.5,2.05,8.4,4.5,4.53,0.0
2018,5,24,5,30,0.0,7.0,2.1,8.7,7.0,6.14,0.0
2018,5,24,5,45,0.0,11.5,2.2,9.05,11.5,10.09,3.01
2018,5,24,6,0,0.0,16.0,2.3,9.4,16.0,14.06,6.58
2018,5,24,6,15,0.0,21.0,2.3,9.65,21.0,18.47,10.5
2018,5,24,6,30,0.0,26.0,2.3,9.9,26.0,22.88,14.37
2018,5,24,6,45,0.0,37.5,2.25,10.2,37.5,33.05,23.19
2018,5,24,7,0,0.0,49.0,2.2,10.5,49.0,43.24,31.91
2018,5,24,7,15,0.0,70.0,2.2,10.85,70.0,61.89,47.76
2018,5,24,7,30,0.0,91.0,2.2,11.2,91.0,80.92,63.68
2018,5,24,7,45,0.0,97.0,2.25,11.5,97.0,86.34,67.93
2018,5,24,8,0,0.0,103.0,2.3,11.8,103.0,91.8,72.19
2018,5,24,8,15,0.5,118.0,2.3,12.2,118.5,106.12,83.79
2018,5,24,8,30,1.0,133.0,2.3,12.6,134.0,120.5,95.31
2018,5,24,8,45,3.5,162.5,2.35,13.0,165.0,150.49,119.55
2018,5,24,9,0,6.0,192.0,2.4,13.4,196.0,180.74,143.64
2018,5,24,9,15,11.0,224.0,2.45,13.75,232.5,215.96,171.5
2018,5,24,9,30,16.0,256.0,2.5,14.1,269.0,251.38,199.12
2018,5,24,9,45,21.5,286.0,2.5,14.45,304.0,285.42,225.27
2018,5,24,10,0,27.0,316.0,2.5,14.8,339.0,334.56,262.7
2018,5,24,10,15,24.0,310.5,2.6,15.05,331.5,324.58,254.24
2018,5,24,10,30,21.0,305.0,2.7,15.3,324.0,301.29,235.8
2018,5,24,10,45,18.0,290.5,2.75,15.5,307.0,283.75,221.85
2018,5,24,11,0,15.0,276.0,2.8,15.7,290.0,266.41,208.04
2018,5,24,11,15,16.0,287.5,2.9,15.85,302.5,277.43,216.48
2018,5,24,11,30,17.0,299.0,3.0,16.0,315.0,288.24,224.65
2018,5,24,11,45,37.5,358.0,3.1,16.1,393.5,372.46,289.68
2018,5,24,12,0,58.0,417.0,3.2,16.2,472.0,444.66,344.18
2018,5,24,12,15,62.5,415.0,3.3,16.15,474.5,442.09,342.27
2018,5,24,12,30,67.0,413.0,3.4,16.1,477.0,438.96,340.29
2018,5,24,12,45,69.5,378.0,3.5,16.1,443.5,403.33,313.87
2018,5,24,13,0,72.0,343.0,3.6,16.1,410.0,368.2,287.66
2018,5,24,13,15,207.5,376.5,3.7,15.8,565.5,502.99,393.51
2018,5,24,13,30,343.0,410.0,3.8,15.5,721.0,615.82,479.26
2018,5,24,13,45,380.0,384.5,3.9,15.25,720.5,597.87,466.42
2018,5,24,14,0,417.0,359.0,4.0,15.0,720.0,575.96,450.8
2018,5,24,14,15,333.0,370.5,4.05,14.6,652.5,510.0,400.12
2018,5,24,14,30,249.0,382.0,4.1,14.2,585.0,450.86,354.42
2018,5,24,14,45,181.0,365.0,4.1,13.8,509.0,388.71,306.38
2018,5,24,15,0,113.0,348.0,4.1,13.4,433.0,331.29,261.95
2018,5,24,15,15,90.5,319.5,4.1,13.4,385.0,294.72,233.22
2018,5,24,15,30,68.0,291.0,4.1,13.4,337.0,257.12,203.65
2018,5,24,15,45,104.0,274.5,4.05,12.75,340.0,245.74,193.71
2018,5,24,16,0,140.0,258.0,4.0,12.1,343.0,223.69,174.56
2018,5,24,16,15,205.0,230.0,3.95,11.9,342.5,199.64,152.48
2018,5,24,16,30,270.0,202.0,3.9,11.7,342.0,160.6,120.7
2018,5,24,16,45,318.0,176.0,3.85,11.5,324.5,123.12,103.84
2018,5,24,17,0,366.0,150.0,3.8,11.3,307.0,101.55,85.26
2018,5,24,17,15,353.5,130.5,3.75,11.1,266.0,90.44,75.72
2018,5,24,17,30,341.0,111.0,3.7,10.9,225.0,78.68,65.43
2018,5,24,17,45,334.0,95.0,3.6,10.75,191.0,68.87,56.7
2018,5,24,18,0,327.0,79.0,3.5,10.6,157.0,58.52,47.28
2018,5,24,18,15,273.5,65.5,3.35,10.4,120.5,49.4,38.75
2018,5,24,18,30,220.0,52.0,3.2,10.2,84.0,39.91,29.67
2018,5,24,18,45,135.5,36.0,3.05,10.0,53.5,28.78,18.29
2018,5,24,19,0,51.0,20.0,2.9,9.8,23.0,16.26,0.0
2018,5,24,19,15,25.5,10.0,2.85,9.75,11.5,9.1,0.0
2018,5,24,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.85,9.1,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.9,9.2,5.0,4.94,0.0
2018,5,25,5,15,1.0,14.0,2.0,9.4,14.0,12.58,0.0
2018,5,25,5,30,0.0,23.0,2.1,9.6,23.0,20.26,11.02
2018,5,25,5,45,0.0,38.0,2.2,9.8,38.0,33.84,23.28
2018,5,25,6,0,0.0,53.0,2.3,10.0,53.0,47.89,35.78
2018,5,25,6,15,14.0,64.0,2.35,10.2,68.0,64.51,50.44
2018,5,25,6,30,28.0,75.0,2.4,10.4,83.0,86.76,69.92
2018,5,25,6,45,21.0,94.0,2.4,10.65,101.0,103.13,83.8
2018,5,25,7,0,14.0,113.0,2.4,10.9,119.0,112.48,91.36
2018,5,25,7,15,11.0,124.0,2.4,11.2,129.0,120.98,98.09
2018,5,25,7,30,8.0,135.0,2.4,11.5,139.0,129.23,104.48
2018,5,25,7,45,7.0,143.5,2.35,11.8,147.0,136.33,109.88
2018,5,25,8,0,6.0,152.0,2.3,12.1,155.0,143.4,115.2
2018,5,25,8,15,7.5,171.5,2.3,12.45,176.0,163.24,131.03
2018,5,25,8,30,9.0,191.0,2.3,12.8,197.0,183.16,146.71
2018,5,25,8,45,38.5,245.5,2.3,13.1,273.0,276.2,221.79
2018,5,25,9,0,68.0,300.0,2.3,13.4,349.0,361.03,288.02
2018,5,25,9,15,111.5,327.5,2.35,13.6,413.5,447.25,354.37
2018,5,25,9,30,155.0,355.0,2.4,13.8,478.0,518.7,408.13
2018,5,25,9,45,146.5,357.5,2.4,14.05,477.5,512.82,402.02
2018,5,25,10,0,138.0,360.0,2.4,14.3,477.0,506.14,395.85
2018,5,25,10,15,137.0,388.0,2.45,14.4,507.5,532.72,414.74
2018,5,25,10,30,136.0,416.0,2.5,14.5,538.0,558.13,432.45
2018,5,25,10,45,90.5,365.5,2.5,14.65,447.5,443.01,345.34
2018,5,25,11,0,45.0,315.0,2.5,14.8,357.0,345.15,269.85
2018,5,25,11,15,39.5,324.0,2.55,14.9,361.0,346.5,270.79
2018,5,25,11,30,34.0,333.0,2.6,15.0,365.0,347.56,271.13
2018,5,25,11,45,45.0,349.0,2.65,15.1,392.0,370.79,289.05
2018,5,25,12,0,56.0,365.0,2.7,15.2,419.0,392.97,305.97
2018,5,25,12,15,60.0,362.5,2.75,15.25,420.0,390.2,303.9
2018,5,25,12,30,64.0,360.0,2.8,15.3,421.0,386.95,301.58
2018,5,25,12,45,42.5,329.5,2.85,15.35,370.0,336.11,262.26
2018,5,25,13,0,21.0,299.0,2.9,15.4,319.0,287.27,224.24
2018,5,25,13,15,35.0,322.0,2.95,15.35,354.5,315.53,246.77
2018,5,25,13,30,49.0,345.0,3.0,15.3,390.0,341.87,267.42
2018,5,25,13,45,230.5,298.0,3.0,15.25,499.5,422.09,332.81
2018,5,25,14,0,412.0,251.0,3.0,15.2,609.0,483.42,381.24
2018,5,25,14,15,632.0,187.5,3.0,15.1,714.5,533.5,419.58
2018,5,25,14,30,852.0,124.0,3.0,15.0,820.0,564.66,441.0
2018,5,25,14,45,845.0,120.0,3.0,14.9,784.5,510.8,396.3
2018,5,25,15,0,838.0,116.0,3.0,14.8,749.0,456.2,350.12
2018,5,25,15,15,824.5,114.0,3.0,14.8,708.0,395.99,298.21
2018,5,25,15,30,811.0,112.0,3.0,14.8,667.0,339.78,248.29
2018,5,25,15,45,796.5,108.0,2.95,14.45,622.5,282.5,197.37
2018,5,25,16,0,782.0,104.0,2.9,14.1,578.0,226.38,148.21
2018,5,25,16,15,679.0,121.5,2.85,13.85,508.5,170.4,106.37
2018,5,25,16,30,576.0,139.0,2.8,13.6,439.0,131.76,85.29
2018,5,25,16,45,438.5,150.0,2.8,13.4,364.5,99.6,82.51
2018,5,25,17,0,301.0,161.0,2.8,13.2,290.0,114.45,95.93
2018,5,25,17,15,338.0,133.5,2.75,12.9,261.0,97.75,81.6
2018,5,25,17,30,375.0,106.0,2.7,12.6,232.0,75.26,61.93
2018,5,25,17,45,357.5,90.5,2.65,12.35,194.5,65.66,53.47
2018,5,25,18,0,340.0,75.0,2.6,12.1,157.0,55.55,44.36
2018,5,25,18,15,267.0,62.0,2.5,11.85,117.0,46.66,36.12
2018,5,25,18,30,194.0,49.0,2.4,11.6,77.0,37.46,27.4
2018,5,25,18,45,138.5,34.5,2.3,11.3,50.5,27.72,17.47
2018,5,25,19,0,83.0,20.0,2.2,11.0,24.0,16.31,0.0
2018,5,25,19,15,41.5,10.0,2.15,10.8,12.0,9.1,0.0
2018,5,25,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,9.55,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,9.6,6.0,6.44,0.0
2018,5,26,5,15,4.5,18.0,2.3,9.85,18.0,17.05,2.04
2018,5,26,5,30,4.0,30.0,2.4,10.1,30.0,28.36,17.59
2018,5,26,5,45,38.0,48.0,2.5,10.3,55.5,61.75,46.45
2018,5,26,6,0,72.0,66.0,2.6,10.5,81.0,102.98,82.52
2018,5,26,6,15,40.5,68.5,2.55,10.85,77.5,85.7,68.59
2018,5,26,6,30,9.0,71.0,2.5,11.2,74.0,68.47,53.75
2018,5,26,6,45,5.5,80.5,2.45,11.5,82.5,75.4,59.58
2018,5,26,7,0,2.0,90.0,2.4,11.8,91.0,82.02,64.93
2018,5,26,7,15,1.0,82.0,2.3,12.1,82.5,73.36,57.26
2018,5,26,7,30,0.0,74.0,2.2,12.4,74.0,65.46,50.28
2018,5,26,7,45,0.0,74.0,2.1,12.75,74.0,65.48,50.05
2018,5,26,8,0,0.0,74.0,2.0,13.1,74.0,65.51,49.82
2018,5,26,8,15,0.0,84.5,1.9,13.4,84.5,74.88,57.42
2018,5,26,8,30,0.0,95.0,1.8,13.7,95.0,84.3,64.98
2018,5,26,8,45,0.0,99.0,1.7,14.05,99.0,87.99,67.74
2018,5,26,9,0,0.0,103.0,1.6,14.4,103.0,91.68,70.5
2018,5,26,9,15,0.5,115.0,1.55,14.75,115.5,103.19,79.65
2018,5,26,9,30,1.0,127.0,1.5,15.1,128.0,114.74,88.74
2018,5,26,9,45,2.5,142.5,1.45,15.4,144.5,130.51,101.22
2018,5,26,10,0,4.0,158.0,1.4,15.7,161.0,146.31,113.6
2018,5,26,10,15,7.0,183.0,1.4,16.0,189.0,172.43,134.11
2018,5,26,10,30,10.0,208.0,1.4,16.3,217.0,198.55,154.36
2018,5,26,10,45,12.5,238.5,1.4,16.6,250.0,229.23,177.88
2018,5,26,11,0,15.0,269.0,1.4,16.9,283.0,259.76,200.97
2018,5,26,11,15,39.5,338.0,1.5,17.1,375.5,360.11,277.45
2018,5,26,11,30,64.0,407.0,1.6,17.3,468.0,448.71,342.8
2018,5,26,11,45,96.5,439.5,1.7,17.45,532.0,507.16,385.58
2018,5,26,12,0,129.0,472.0,1.8,17.6,596.0,572.88,432.99
2018,5,26,12,15,235.0,430.0,1.95,17.7,654.5,628.23,475.66
2018,5,26,12,30,341.0,388.0,2.1,17.8,713.0,668.97,507.6
2018,5,26,12,45,559.0,287.5,2.25,17.9,814.5,749.76,570.08
2018,5,26,13,0,777.0,187.0,2.4,18.0,916.0,807.21,614.48
2018,5,26,13,15,837.5,156.5,2.55,18.0,929.0,793.34,605.73
2018,5,26,13,30,898.0,126.0,2.7,18.0,942.0,769.7,590.67
2018,5,26,13,45,891.0,126.0,2.85,18.05,918.0,723.67,557.45
2018,5,26,14,0,884.0,126.0,3.0,18.1,894.0,675.92,522.02
2018,5,26,14,15,876.0,124.5,3.1,18.0,863.5,624.86,483.16
2018,5,26,14,30,868.0,123.0,3.2,17.9,833.0,572.66,442.17
2018,5,26,14,45,856.5,122.0,3.35,17.8,796.5,518.24,398.25
2018,5,26,15,0,845.0,121.0,3.5,17.7,760.0,460.2,350.12
2018,5,26,15,15,816.5,123.5,3.5,17.7,713.0,401.21,299.72
2018,5,26,15,30,788.0,126.0,3.5,17.7,666.0,344.4,250.2
2018,5,26,15,45,754.0,127.0,3.65,17.3,615.5,287.53,201.08
2018,5,26,16,0,720.0,128.0,3.8,16.9,565.0,228.02,150.81
2018,5,26,16,15,726.5,116.0,3.85,16.55,526.0,173.18,105.58
2018,5,26,16,30,733.0,104.0,3.9,16.2,487.0,117.67,67.3
2018,5,26,16,45,702.5,100.0,3.9,15.85,436.5,66.85,53.23
2018,5,26,17,0,672.0,96.0,3.9,15.5,386.0,65.27,52.15
2018,5,26,17,15,631.0,90.0,3.9,15.05,335.0,62.99,50.4
2018,5,26,17,30,590.0,84.0,3.9,14.6,284.0,60.59,48.48
2018,5,26,17,45,533.0,77.0,3.9,14.1,235.0,57.18,45.57
2018,5,26,18,0,476.0,70.0,3.9,13.6,186.0,53.66,42.41
2018,5,26,18,15,393.5,60.5,3.85,13.1,141.5,45.93,35.29
2018,5,26,18,30,311.0,51.0,3.8,12.6,97.0,39.28,28.89
2018,5,26,18,45,204.5,37.5,3.7,12.1,63.0,29.26,18.82
2018,5,26,19,0,98.0,24.0,3.6,11.6,29.0,19.34,0.0
2018,5,26,19,15,49.0,12.0,3.5,11.35,14.5,10.91,0.0
2018,5,26,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,27,4,45,25.5,5.5,1.3,9.15,6.0,0.0,0.0
2018,5,27,5,0,51.0,11.0,1.3,9.4,12.0,20.06,0.0
2018,5,27,5,15,160.5,24.5,1.35,9.95,40.0,76.91,29.14
2018,5,27,5,30,270.0,38.0,1.4,10.5,68.0,140.62,102.73
2018,5,27,5,45,367.0,47.5,1.45,11.0,110.0,204.73,160.2
2018,5,27,6,0,464.0,57.0,1.5,11.5,152.0,278.89,225.08
2018,5,27,6,15,529.5,63.5,1.45,12.15,200.5,344.65,281.91
2018,5,27,6,30,595.0,70.0,1.4,12.8,249.0,416.35,341.47
2018,5,27,6,45,543.0,91.5,1.4,13.4,278.0,441.39,361.68
2018,5,27,7,0,491.0,113.0,1.4,14.0,307.0,454.11,371.07
2018,5,27,7,15,480.0,133.5,1.4,14.65,345.0,492.92,399.78
2018,5,27,7,30,469.0,154.0,1.4,15.3,383.0,529.19,425.26
2018,5,27,7,45,539.0,152.5,1.45,15.95,442.0,600.75,478.03
2018,5,27,8,0,609.0,151.0,1.5,16.6,501.0,683.5,536.81
2018,5,27,8,15,725.5,123.5,1.55,17.1,574.5,772.52,597.67
2018,5,27,8,30,842.0,96.0,1.6,17.6,648.0,854.24,650.93
2018,5,27,8,45,811.0,115.5,1.65,18.05,676.0,879.74,665.11
2018,5,27,9,0,780.0,135.0,1.7,18.5,704.0,891.98,670.97
2018,5,27,9,15,807.0,132.0,1.75,18.95,748.0,929.98,694.22
2018,5,27,9,30,834.0,129.0,1.8,19.4,792.0,965.73,715.46
2018,5,27,9,45,849.0,128.0,1.85,19.8,827.0,978.83,721.96
2018,5,27,10,0,864.0,127.0,1.9,20.2,862.0,999.31,733.57
2018,5,27,10,15,876.5,125.0,2.0,20.55,890.5,1013.03,741.54
2018,5,27,10,30,889.0,123.0,2.1,20.9,919.0,1023.33,747.45
2018,5,27,10,45,908.0,115.0,2.15,21.25,943.5,1030.48,750.84
2018,5,27,11,0,927.0,107.0,2.2,21.6,968.0,1033.98,752.02
2018,5,27,11,15,929.5,107.5,2.3,21.85,980.5,1025.99,746.85
2018,5,27,11,30,932.0,108.0,2.4,22.1,993.0,1014.3,739.46
2018,5,27,11,45,932.5,108.5,2.45,22.3,998.0,997.08,728.18
2018,5,27,12,0,933.0,109.0,2.5,22.5,1003.0,976.38,714.73
2018,5,27,12,15,932.0,108.5,2.6,22.6,1000.0,950.02,698.31
2018,5,27,12,30,931.0,108.0,2.7,22.7,997.0,920.52,679.74
2018,5,27,12,45,929.0,107.5,2.8,22.8,987.0,887.15,658.42
2018,5,27,13,0,927.0,107.0,2.9,22.9,977.0,850.94,634.99
2018,5,27,13,15,924.0,106.5,2.95,22.95,960.5,811.26,608.76
2018,5,27,13,30,921.0,106.0,3.0,23.0,944.0,769.11,580.57
2018,5,27,13,45,916.0,104.5,3.0,23.0,920.0,722.42,547.47
2018,5,27,14,0,911.0,103.0,3.0,23.0,896.0,673.82,511.44
2018,5,27,14,15,905.0,102.0,3.0,22.9,866.5,623.34,473.25
2018,5,27,14,30,899.0,101.0,3.0,22.8,837.0,571.45,432.87
2018,5,27,14,45,891.0,98.5,3.05,22.75,801.0,516.17,388.76
2018,5,27,15,0,883.0,96.0,3.1,22.7,765.0,460.18,342.67
2018,5,27,15,15,871.5,94.0,3.1,22.7,724.0,402.82,294.02
2018,5,27,15,30,860.0,92.0,3.1,22.7,683.0,345.6,244.38
2018,5,27,15,45,845.5,89.5,3.0,22.3,638.0,287.62,194.03
2018,5,27,16,0,831.0,87.0,2.9,21.9,593.0,230.61,145.25
2018,5,27,16,15,812.0,84.5,2.9,21.55,545.0,166.97,94.74
2018,5,27,16,30,793.0,82.0,2.9,21.2,497.0,112.18,59.21
2018,5,27,16,45,767.5,78.0,2.85,20.85,446.5,58.49,44.97
2018,5,27,17,0,742.0,74.0,2.8,20.5,396.0,55.1,42.31
2018,5,27,17,15,707.0,70.0,2.8,19.85,345.5,53.41,41.09
2018,5,27,17,30,672.0,66.0,2.8,19.2,295.0,51.66,39.78
2018,5,27,17,45,621.5,61.0,2.75,18.55,245.5,44.7,33.8
2018,5,27,18,0,571.0,56.0,2.7,17.9,196.0,42.18,31.6
2018,5,27,18,15,494.5,49.0,2.65,17.1,150.5,37.84,27.65
2018,5,27,18,30,418.0,42.0,2.6,16.3,105.0,33.41,23.4
2018,5,27,18,45,298.0,32.0,2.55,15.55,68.5,26.04,15.99
2018,5,27,19,0,178.0,22.0,2.5,14.8,32.0,17.41,0.0
2018,5,27,19,15,89.0,11.0,2.45,14.35,16.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,4,45,46.5,6.0,1.15,10.7,7.0,0.0,0.0
2018,5,28,5,0,93.0,12.0,1.2,10.9,14.0,29.22,0.0
2018,5,28,5,15,222.5,23.0,1.25,11.4,43.5,91.82,37.6
2018,5,28,5,30,352.0,34.0,1.3,11.9,73.0,162.94,118.25
2018,5,28,5,45,441.5,41.5,1.35,12.4,116.0,225.87,175.34
2018,5,28,6,0,531.0,49.0,1.4,12.9,159.0,298.43,239.0
2018,5,28,6,15,589.5,54.0,1.3,13.55,207.0,362.27,294.01
2018,5,28,6,30,648.0,59.0,1.2,14.2,255.0,429.45,349.41
2018,5,28,6,45,688.0,63.5,1.15,14.85,306.0,491.99,398.88
2018,5,28,7,0,728.0,68.0,1.1,15.5,357.0,556.86,447.84
2018,5,28,7,15,757.0,71.0,1.05,16.3,407.5,614.39,488.88
2018,5,28,7,30,786.0,74.0,1.0,17.1,458.0,672.41,527.11
2018,5,28,7,45,807.5,77.0,1.0,17.95,507.5,724.8,560.09
2018,5,28,8,0,829.0,80.0,1.0,18.8,557.0,769.84,587.08
2018,5,28,8,15,845.5,82.5,1.0,19.45,604.0,815.07,614.04
2018,5,28,8,30,862.0,85.0,1.0,20.1,651.0,858.53,639.21
2018,5,28,8,45,875.5,87.0,1.05,20.75,694.5,896.65,661.22
2018,5,28,9,0,889.0,89.0,1.1,21.4,738.0,932.28,681.4
2018,5,28,9,15,896.5,92.0,1.15,22.0,776.0,960.61,696.87
2018,5,28,9,30,904.0,95.0,1.2,22.6,814.0,985.73,710.32
2018,5,28,9,45,908.5,98.0,1.3,23.15,846.0,1004.55,720.8
2018,5,28,10,0,913.0,101.0,1.4,23.7,878.0,1019.81,729.15
2018,5,28,10,15,919.0,102.0,1.45,24.15,905.0,1030.77,734.39
2018,5,28,10,30,925.0,103.0,1.5,24.6,932.0,1038.06,737.48
2018,5,28,10,45,929.5,103.5,1.6,25.05,952.0,1039.6,737.93
2018,5,28,11,0,934.0,104.0,1.7,25.5,972.0,1037.36,736.16
2018,5,28,11,15,936.5,104.0,1.8,25.75,984.5,1028.89,731.17
2018,5,28,11,30,939.0,104.0,1.9,26.0,997.0,1016.71,723.95
2018,5,28,11,45,940.5,104.0,1.95,26.25,1002.5,999.94,713.27
2018,5,28,12,0,942.0,104.0,2.0,26.5,1008.0,979.64,700.44
2018,5,28,12,15,941.0,105.0,2.1,26.6,1006.0,954.59,685.56
2018,5,28,12,30,940.0,106.0,2.2,26.7,1004.0,926.32,668.52
2018,5,28,12,45,937.5,105.5,2.3,26.8,994.0,892.33,647.59
2018,5,28,13,0,935.0,105.0,2.4,26.9,984.0,855.51,624.58
2018,5,28,13,15,931.5,104.5,2.5,26.85,967.0,815.22,599.33
2018,5,28,13,30,928.0,104.0,2.6,26.8,950.0,772.49,572.05
2018,5,28,13,45,923.0,103.5,2.7,26.8,926.5,726.45,540.74
2018,5,28,14,0,918.0,103.0,2.8,26.8,903.0,678.46,506.29
2018,5,28,14,15,911.0,102.0,2.8,26.65,872.5,627.12,468.3
2018,5,28,14,30,904.0,101.0,2.8,26.5,842.0,574.45,428.18
2018,5,28,14,45,894.5,99.0,2.85,26.4,805.5,518.66,384.57
2018,5,28,15,0,885.0,97.0,2.9,26.3,769.0,462.31,339.07
2018,5,28,15,15,873.5,95.5,2.9,26.3,728.0,405.28,291.46
2018,5,28,15,30,862.0,94.0,2.9,26.3,687.0,348.38,242.84
2018,5,28,15,45,847.5,91.0,2.9,25.8,641.5,289.92,193.06
2018,5,28,16,0,833.0,88.0,2.9,25.3,596.0,232.45,144.69
2018,5,28,16,15,814.0,85.0,2.9,24.9,548.0,168.36,94.44
2018,5,28,16,30,795.0,82.0,2.9,24.5,500.0,113.1,58.85
2018,5,28,16,45,770.0,78.5,2.85,24.05,449.5,59.71,45.38
2018,5,28,17,0,745.0,75.0,2.8,23.6,399.0,55.83,42.36
2018,5,28,17,15,710.5,71.0,2.75,22.85,348.5,54.17,41.21
2018,5,28,17,30,676.0,67.0,2.7,22.1,298.0,47.87,36.0
2018,5,28,17,45,627.0,61.5,2.6,21.35,248.5,45.05,33.7
2018,5,28,18,0,578.0,56.0,2.5,20.6,199.0,42.14,31.2
2018,5,28,18,15,503.5,49.0,2.45,19.7,153.0,37.79,27.31
2018,5,28,18,30,429.0,42.0,2.4,18.8,107.0,33.36,23.11
2018,5,28,18,45,310.0,32.5,2.35,17.95,70.5,26.44,16.23
2018,5,28,19,0,191.0,23.0,2.3,17.1,34.0,19.3,0.79
2018,5,28,19,15,95.5,11.5,2.35,16.55,17.0,10.46,0.0
2018,5,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.0,1.8,11.85,7.0,0.0,0.0
2018,5,29,5,0,93.0,12.0,1.9,12.0,14.0,29.19,0.0
2018,5,29,5,15,222.5,23.5,1.95,12.4,44.5,92.43,39.97
2018,5,29,5,30,352.0,35.0,2.0,12.8,75.0,163.72,118.86
2018,5,29,5,45,440.5,42.5,2.05,13.2,117.5,226.32,175.73
2018,5,29,6,0,529.0,50.0,2.1,13.6,160.0,298.39,239.28
2018,5,29,6,15,587.0,56.0,2.1,14.2,208.5,363.06,295.58
2018,5,29,6,30,645.0,62.0,2.1,14.8,257.0,432.91,354.03
2018,5,29,6,45,685.5,66.0,2.1,15.4,308.0,492.93,402.63
2018,5,29,7,0,726.0,70.0,2.1,16.0,359.0,557.42,452.7
2018,5,29,7,15,754.5,73.5,2.1,16.65,409.5,615.1,495.56
2018,5,29,7,30,783.0,77.0,2.1,17.3,460.0,673.23,535.95
2018,5,29,7,45,804.5,80.0,2.1,18.0,509.5,725.49,570.31
2018,5,29,8,0,826.0,83.0,2.1,18.7,559.0,770.32,598.53
2018,5,29,8,15,842.0,85.5,2.1,19.25,605.5,814.99,626.42
2018,5,29,8,30,858.0,88.0,2.1,19.8,652.0,857.85,652.52
2018,5,29,8,45,870.5,90.0,2.1,20.35,695.0,894.92,674.25
2018,5,29,9,0,883.0,92.0,2.1,20.9,738.0,929.46,694.03
2018,5,29,9,15,894.5,93.5,2.15,21.3,777.0,959.75,711.73
2018,5,29,9,30,906.0,95.0,2.2,21.7,816.0,987.03,727.41
2018,5,29,9,45,915.5,94.5,2.25,22.15,849.0,1006.97,738.16
2018,5,29,10,0,925.0,94.0,2.3,22.6,882.0,1023.53,746.83
2018,5,29,10,15,930.5,95.0,2.35,22.9,908.5,1034.19,752.24
2018,5,29,10,30,936.0,96.0,2.4,23.2,935.0,1041.14,755.44
2018,5,29,10,45,939.5,97.0,2.5,23.5,955.0,1042.31,755.63
2018,5,29,11,0,943.0,98.0,2.6,23.8,975.0,1039.67,753.52
2018,5,29,11,15,945.5,98.5,2.65,23.95,988.0,1031.74,748.08
2018,5,29,11,30,948.0,99.0,2.7,24.1,1001.0,1020.07,740.37
2018,5,29,11,45,948.5,100.0,2.8,24.25,1006.5,1003.28,729.93
2018,5,29,12,0,949.0,101.0,2.9,24.4,1012.0,982.96,717.21
2018,5,29,12,15,947.5,102.0,3.05,24.35,1010.0,957.38,701.97
2018,5,29,12,30,946.0,103.0,3.2,24.3,1008.0,928.6,684.46
2018,5,29,12,45,942.0,104.5,3.3,24.25,998.0,895.08,663.27
2018,5,29,13,0,938.0,106.0,3.4,24.2,988.0,858.77,639.99
2018,5,29,13,15,935.5,105.5,3.55,24.0,972.0,819.19,614.82
2018,5,29,13,30,933.0,105.0,3.7,23.8,956.0,777.08,587.49
2018,5,29,13,45,929.0,104.0,3.85,23.55,933.0,731.13,555.87
2018,5,29,14,0,925.0,103.0,4.0,23.3,910.0,683.13,520.92
2018,5,29,14,15,919.0,102.0,4.1,23.0,880.5,632.1,482.57
2018,5,29,14,30,913.0,101.0,4.2,22.7,851.0,579.63,441.86
2018,5,29,14,45,905.0,99.5,4.3,22.4,815.5,524.56,397.81
2018,5,29,15,0,897.0,98.0,4.4,22.1,780.0,468.73,351.72
2018,5,29,15,15,885.5,96.0,4.4,22.1,738.5,410.68,301.97
2018,5,29,15,30,874.0,94.0,4.4,22.1,697.0,352.75,251.24
2018,5,29,15,45,861.0,91.5,4.5,21.2,652.5,294.4,200.57
2018,5,29,16,0,848.0,89.0,4.6,20.3,608.0,236.84,151.04
2018,5,29,16,15,830.0,86.5,4.6,19.75,560.0,172.4,99.18
2018,5,29,16,30,812.0,84.0,4.6,19.2,512.0,116.65,62.3
2018,5,29,16,45,787.0,80.5,4.65,18.6,461.0,62.24,48.64
2018,5,29,17,0,762.0,77.0,4.7,18.0,410.0,57.44,44.77
2018,5,29,17,15,726.0,73.5,4.7,17.25,358.5,56.21,43.99
2018,5,29,17,30,690.0,70.0,4.7,16.5,307.0,50.13,38.86
2018,5,29,17,45,638.5,65.0,4.7,15.8,256.5,47.78,36.92
2018,5,29,18,0,587.0,60.0,4.7,15.1,206.0,45.38,34.82
2018,5,29,18,15,474.0,53.5,4.65,14.45,154.0,41.46,31.19
2018,5,29,18,30,361.0,47.0,4.6,13.8,102.0,37.6,27.36
2018,5,29,18,45,268.5,35.5,4.55,13.15,68.5,27.71,17.76
2018,5,29,19,0,176.0,24.0,4.5,12.5,35.0,18.97,2.19
2018,5,29,19,15,92.0,13.0,4.45,12.15,18.5,11.82,0.0
2018,5,29,19,30,8.0,2.0,4.4,11.8,2.0,0.0,0.0
2018,5,29,19,45,4.0,1.0,4.4,11.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,4.85,9.2,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,4.9,9.3,7.0,6.76,0.0
2018,5,30,5,15,1.0,15.5,5.0,9.45,15.5,13.9,2.32
2018,5,30,5,30,0.0,24.0,5.1,9.6,24.0,21.14,11.89
2018,5,30,5,45,0.0,37.0,5.15,9.8,37.0,32.65,22.3
2018,5,30,6,0,0.0,50.0,5.2,10.0,50.0,44.61,32.97
2018,5,30,6,15,2.5,66.0,5.25,10.2,67.0,60.79,47.17
2018,5,30,6,30,5.0,82.0,5.3,10.4,84.0,77.19,61.42
2018,5,30,6,45,14.0,109.5,5.35,10.6,115.0,109.36,89.1
2018,5,30,7,0,23.0,137.0,5.4,10.8,146.0,142.47,117.23
2018,5,30,7,15,53.0,167.0,5.4,11.0,192.0,202.86,168.45
2018,5,30,7,30,83.0,197.0,5.4,11.2,238.0,258.03,214.49
2018,5,30,7,45,101.0,223.0,5.4,11.35,278.0,301.73,250.13
2018,5,30,8,0,119.0,249.0,5.4,11.5,318.0,359.94,296.95
2018,5,30,8,15,136.0,272.0,5.4,11.7,357.0,401.99,330.04
2018,5,30,8,30,153.0,295.0,5.4,11.9,396.0,444.53,363.13
2018,5,30,8,45,263.5,296.5,5.4,12.05,484.0,563.51,458.53
2018,5,30,9,0,374.0,298.0,5.4,12.2,572.0,672.42,543.67
2018,5,30,9,15,533.0,251.5,5.4,12.5,664.0,795.98,639.12
2018,5,30,9,30,692.0,205.0,5.4,12.8,756.0,914.68,727.11
2018,5,30,9,45,514.5,276.5,5.4,13.1,695.5,818.02,649.87
2018,5,30,10,0,337.0,348.0,5.4,13.4,635.0,704.56,559.14
2018,5,30,10,15,218.0,382.5,5.4,13.8,570.5,621.54,491.83
2018,5,30,10,30,99.0,417.0,5.4,14.2,506.0,505.6,398.81
2018,5,30,10,45,225.0,414.0,5.45,14.55,622.0,654.01,514.43
2018,5,30,11,0,351.0,411.0,5.5,14.9,738.0,770.17,602.31
2018,5,30,11,15,383.5,411.0,5.55,15.1,772.5,794.14,619.41
2018,5,30,11,30,416.0,411.0,5.6,15.3,807.0,824.68,641.43
2018,5,30,11,45,408.5,413.5,5.6,15.5,804.0,806.58,627.13
2018,5,30,12,0,401.0,416.0,5.6,15.7,801.0,779.68,606.83
2018,5,30,12,15,401.5,420.5,5.7,15.7,805.5,768.56,598.89
2018,5,30,12,30,402.0,425.0,5.8,15.7,810.0,755.62,589.51
2018,5,30,12,45,434.0,409.0,5.85,15.7,821.0,752.78,588.25
2018,5,30,13,0,466.0,393.0,5.9,15.7,832.0,742.27,581.23
2018,5,30,13,15,582.0,321.0,5.9,15.55,859.0,744.72,586.1
2018,5,30,13,30,698.0,249.0,5.9,15.4,886.0,736.33,582.27
2018,5,30,13,45,794.5,189.5,5.95,15.3,897.0,714.85,567.47
2018,5,30,14,0,891.0,130.0,6.0,15.2,908.0,684.41,544.89
2018,5,30,14,15,884.5,128.0,6.0,15.0,878.0,633.71,504.17
2018,5,30,14,30,878.0,126.0,6.0,14.8,848.0,581.7,461.39
2018,5,30,14,45,869.0,123.5,6.05,14.65,812.0,527.0,415.3
2018,5,30,15,0,860.0,121.0,6.1,14.5,776.0,471.7,367.4
2018,5,30,15,15,847.0,119.0,6.1,14.5,734.5,410.81,313.65
2018,5,30,15,30,834.0,117.0,6.1,14.5,693.0,353.69,261.87
2018,5,30,15,45,816.0,115.5,6.1,13.95,648.0,296.38,210.23
2018,5,30,16,0,798.0,114.0,6.1,13.4,603.0,240.58,160.71
2018,5,30,16,15,772.5,112.0,6.1,13.1,554.0,185.16,115.06
2018,5,30,16,30,747.0,110.0,6.1,12.8,505.0,125.89,73.8
2018,5,30,16,45,713.0,106.5,6.05,12.45,453.0,74.56,60.78
2018,5,30,17,0,679.0,103.0,6.0,12.1,401.0,70.07,57.11
2018,5,30,17,15,632.0,99.0,5.95,11.7,349.0,69.51,56.89
2018,5,30,17,30,585.0,95.0,5.9,11.3,297.0,69.0,56.66
2018,5,30,17,45,487.5,89.0,5.8,10.9,239.0,64.98,53.18
2018,5,30,18,0,390.0,83.0,5.7,10.5,181.0,61.44,49.98
2018,5,30,18,15,298.0,69.0,5.55,10.2,134.0,51.84,41.08
2018,5,30,18,30,206.0,55.0,5.4,9.9,87.0,43.35,32.94
2018,5,30,18,45,124.0,39.0,5.3,9.6,56.5,31.1,21.05
2018,5,30,19,0,42.0,23.0,5.2,9.3,26.0,19.21,3.57
2018,5,30,19,15,21.5,12.0,5.15,9.25,13.5,10.91,0.0
2018,5,30,19,30,1.0,1.0,5.1,9.2,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.05,9.15,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,31,4,45,10.5,5.5,4.3,9.05,6.0,0.0,0.0
2018,5,31,5,0,21.0,11.0,4.3,9.1,12.0,14.12,0.0
2018,5,31,5,15,101.0,28.0,4.35,9.25,39.0,62.01,28.91
2018,5,31,5,30,181.0,45.0,4.4,9.4,66.0,120.15,89.49
2018,5,31,5,45,281.0,58.0,4.4,9.6,108.5,181.88,144.46
2018,5,31,6,0,381.0,71.0,4.4,9.8,151.0,255.0,209.32
2018,5,31,6,15,432.5,80.5,4.4,10.05,194.5,311.54,260.21
2018,5,31,6,30,484.0,90.0,4.4,10.3,238.0,372.96,313.96
2018,5,31,6,45,547.0,95.5,4.45,10.6,291.5,446.37,376.09
2018,5,31,7,0,610.0,101.0,4.5,10.9,345.0,520.51,437.19
2018,5,31,7,15,633.0,109.0,4.45,11.25,392.0,574.46,479.78
2018,5,31,7,30,656.0,117.0,4.4,11.6,439.0,628.65,521.33
2018,5,31,7,45,708.0,115.0,4.35,11.95,495.5,693.72,570.12
2018,5,31,8,0,760.0,113.0,4.3,12.3,552.0,756.79,614.92
2018,5,31,8,15,783.0,114.5,4.3,12.65,599.5,804.47,647.52
2018,5,31,8,30,806.0,116.0,4.3,13.0,647.0,850.85,678.71
2018,5,31,8,45,824.5,117.0,4.25,13.4,691.0,891.03,704.41
2018,5,31,9,0,843.0,118.0,4.2,13.8,735.0,929.05,728.36
2018,5,31,9,15,857.0,118.0,4.25,14.05,774.0,949.77,740.83
2018,5,31,9,30,871.0,118.0,4.3,14.3,813.0,976.96,758.16
2018,5,31,9,45,882.5,118.0,4.3,14.55,847.0,998.73,771.15
2018,5,31,10,0,894.0,118.0,4.3,14.8,881.0,1017.27,781.95
2018,5,31,10,15,900.5,120.0,4.35,15.0,908.5,1029.5,789.14
2018,5,31,10,30,907.0,122.0,4.4,15.2,936.0,1038.1,793.98
2018,5,31,10,45,912.0,122.0,4.45,15.35,956.0,1039.49,794.17
2018,5,31,11,0,917.0,122.0,4.5,15.5,976.0,1037.19,792.02
2018,5,31,11,15,919.5,123.0,4.55,15.6,989.0,1029.71,786.6
2018,5,31,11,30,922.0,124.0,4.6,15.7,1002.0,1018.57,778.8
2018,5,31,11,45,923.0,124.5,4.65,15.75,1007.5,1001.93,767.45
2018,5,31,12,0,924.0,125.0,4.7,15.8,1013.0,981.86,753.8
2018,5,31,12,15,782.5,197.0,4.7,15.8,948.0,905.07,700.0
2018,5,31,12,30,641.0,269.0,4.7,15.8,883.0,827.26,642.82
2018,5,31,12,45,752.5,212.5,4.7,15.8,926.5,844.21,657.87
2018,5,31,13,0,864.0,156.0,4.7,15.8,970.0,842.44,656.79
2018,5,31,13,15,880.0,145.0,4.7,15.8,961.5,810.75,634.32
2018,5,31,13,30,896.0,134.0,4.7,15.8,953.0,775.31,609.09
2018,5,31,13,45,891.5,132.0,4.65,15.75,929.0,729.65,574.14
2018,5,31,14,0,887.0,130.0,4.6,15.7,905.0,682.1,537.08
2018,5,31,14,15,880.0,128.0,4.6,15.6,875.0,631.37,497.02
2018,5,31,14,30,873.0,126.0,4.6,15.5,845.0,579.39,454.9
2018,5,31,14,45,863.5,124.0,4.6,15.4,809.0,525.17,409.83
2018,5,31,15,0,854.0,122.0,4.6,15.3,773.0,467.11,360.51
2018,5,31,15,15,841.0,119.5,4.6,15.3,731.5,409.54,310.14
2018,5,31,15,30,828.0,117.0,4.6,15.3,690.0,352.41,259.08
2018,5,31,15,45,811.5,114.0,4.55,14.95,645.0,294.68,207.49
2018,5,31,16,0,795.0,111.0,4.5,14.6,600.0,238.32,157.81
2018,5,31,16,15,774.0,107.0,4.5,14.35,551.0,182.16,111.68
2018,5,31,16,30,753.0,103.0,4.5,14.1,502.0,128.39,75.0
2018,5,31,16,45,725.0,98.5,4.5,13.8,451.5,69.92,56.35
2018,5,31,17,0,697.0,94.0,4.5,13.5,401.0,63.56,51.02
2018,5,31,17,15,658.5,89.0,4.45,13.15,350.0,61.97,49.85
2018,5,31,17,30,620.0,84.0,4.4,12.8,299.0,60.3,48.55
2018,5,31,17,45,566.0,77.0,4.35,12.4,249.0,56.85,45.59
2018,5,31,18,0,512.0,70.0,4.3,12.0,199.0,53.28,42.38
2018,5,31,18,15,432.5,61.5,4.15,11.55,154.0,48.17,37.6
2018,5,31,18,30,353.0,53.0,4.0,11.1,109.0,40.77,30.54
2018,5,31,18,45,243.5,40.5,3.85,10.7,73.0,31.55,21.42
2018,5,31,19,0,134.0,28.0,3.7,10.3,37.0,22.1,6.04
2018,5,31,19,15,69.0,15.0,3.6,10.05,19.5,13.64,0.0
2018,5,31,19,30,4.0,2.0,3.5,9.8,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.4,9.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,4,45,32.5,6.5,1.8,8.1,7.5,0.0,0.0
2018,6,1,5,0,65.0,13.0,1.8,8.3,15.0,24.54,0.0
2018,6,1,5,15,179.0,26.5,1.8,8.8,44.5,84.24,41.61
2018,6,1,5,30,293.0,40.0,1.8,9.3,74.0,148.83,110.18
2018,6,1,5,45,385.5,49.0,1.85,9.8,116.5,211.94,167.0
2018,6,1,6,0,478.0,58.0,1.9,10.3,159.0,284.42,230.98
2018,6,1,6,15,540.0,65.0,1.8,10.8,207.5,349.56,287.83
2018,6,1,6,30,602.0,72.0,1.7,11.3,256.0,420.26,347.17
2018,6,1,6,45,646.5,77.0,1.55,11.8,307.0,483.6,398.11
2018,6,1,7,0,691.0,82.0,1.4,12.3,358.0,549.8,448.91
2018,6,1,7,15,723.0,85.5,1.35,12.95,409.0,608.17,491.84
2018,6,1,7,30,755.0,89.0,1.3,13.6,460.0,665.08,531.5
2018,6,1,7,45,780.0,91.5,1.25,14.25,509.5,718.34,565.99
2018,6,1,8,0,805.0,94.0,1.2,14.9,559.0,771.07,599.02
2018,6,1,8,15,823.5,96.5,1.2,15.65,606.5,817.48,627.12
2018,6,1,8,30,842.0,99.0,1.2,16.4,654.0,862.26,653.53
2018,6,1,8,45,857.0,100.5,1.2,17.15,697.5,892.68,669.82
2018,6,1,9,0,872.0,102.0,1.2,17.9,741.0,928.55,689.64
2018,6,1,9,15,885.0,102.5,1.25,18.4,780.5,958.84,706.95
2018,6,1,9,30,898.0,103.0,1.3,18.9,820.0,986.24,722.37
2018,6,1,9,45,909.5,102.5,1.3,19.35,854.0,1008.01,733.46
2018,6,1,10,0,921.0,102.0,1.3,19.8,888.0,1026.46,742.5
2018,6,1,10,15,927.0,103.0,1.4,20.15,915.0,1037.56,749.04
2018,6,1,10,30,933.0,104.0,1.5,20.5,942.0,1044.98,753.4
2018,6,1,10,45,937.0,104.5,1.55,20.85,962.0,1046.12,753.14
2018,6,1,11,0,941.0,105.0,1.6,21.2,982.0,1043.48,750.69
2018,6,1,11,15,943.5,105.0,1.7,21.45,994.5,1035.09,745.79
2018,6,1,11,30,946.0,105.0,1.8,21.7,1007.0,1022.98,738.63
2018,6,1,11,45,947.0,105.5,1.9,21.95,1012.5,1006.28,728.56
2018,6,1,12,0,948.0,106.0,2.0,22.2,1018.0,986.04,716.23
2018,6,1,12,15,947.5,105.5,2.1,22.35,1015.5,960.08,700.42
2018,6,1,12,30,947.0,105.0,2.2,22.5,1013.0,930.91,682.42
2018,6,1,12,45,944.5,105.5,2.3,22.65,1003.5,897.87,661.7
2018,6,1,13,0,942.0,106.0,2.4,22.8,994.0,861.97,638.84
2018,6,1,13,15,939.0,105.0,2.55,22.85,977.0,821.62,613.3
2018,6,1,13,30,936.0,104.0,2.7,22.9,960.0,778.77,585.59
2018,6,1,13,45,931.0,103.5,2.8,22.95,936.5,732.65,553.69
2018,6,1,14,0,926.0,103.0,2.9,23.0,913.0,684.56,518.54
2018,6,1,14,15,919.5,101.0,3.0,22.9,882.5,632.55,479.8
2018,6,1,14,30,913.0,99.0,3.1,22.8,852.0,579.17,438.75
2018,6,1,14,45,904.5,97.5,3.2,22.7,816.0,524.08,395.0
2018,6,1,15,0,896.0,96.0,3.3,22.6,780.0,468.28,349.19
2018,6,1,15,15,884.5,94.0,3.3,22.6,739.0,410.49,300.2
2018,6,1,15,30,873.0,92.0,3.3,22.6,698.0,352.82,250.16
2018,6,1,15,45,858.0,90.0,3.4,22.15,652.5,294.6,199.71
2018,6,1,16,0,843.0,88.0,3.5,21.7,607.0,237.37,150.63
2018,6,1,16,15,824.5,85.5,3.55,21.3,559.0,173.26,99.23
2018,6,1,16,30,806.0,83.0,3.6,20.9,511.0,117.93,62.36
2018,6,1,16,45,781.0,79.5,3.65,20.5,460.5,63.96,49.71
2018,6,1,17,0,756.0,76.0,3.7,20.1,410.0,56.44,43.5
2018,6,1,17,15,721.5,72.0,3.65,19.45,359.0,54.79,42.33
2018,6,1,17,30,687.0,68.0,3.6,18.8,308.0,53.08,41.07
2018,6,1,17,45,639.0,63.0,3.55,18.1,258.0,46.02,35.03
2018,6,1,18,0,591.0,58.0,3.5,17.4,208.0,43.54,32.9
2018,6,1,18,15,519.0,51.0,3.4,16.6,161.5,39.25,29.01
2018,6,1,18,30,447.0,44.0,3.3,15.8,115.0,34.86,24.83
2018,6,1,18,45,335.0,35.0,3.2,14.95,78.0,28.46,18.49
2018,6,1,19,0,223.0,26.0,3.1,14.1,41.0,21.89,6.68
2018,6,1,19,15,117.5,14.0,3.05,13.7,21.5,12.73,0.0
2018,6,1,19,30,12.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.9,12.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.5,1.4,10.75,8.0,0.0,0.0
2018,6,2,5,0,107.0,13.0,1.4,11.0,16.0,32.7,0.0
2018,6,2,5,15,241.5,24.0,1.45,11.55,47.5,98.08,49.14
2018,6,2,5,30,376.0,35.0,1.5,12.1,79.0,170.31,124.32
2018,6,2,5,45,463.5,42.5,1.55,12.7,122.5,233.63,181.41
2018,6,2,6,0,551.0,50.0,1.6,13.3,166.0,306.3,245.09
2018,6,2,6,15,607.5,55.0,1.55,13.95,215.0,370.07,300.17
2018,6,2,6,30,664.0,60.0,1.5,14.6,264.0,436.95,355.62
2018,6,2,6,45,703.5,64.0,1.4,15.25,315.0,499.24,404.86
2018,6,2,7,0,743.0,68.0,1.3,15.9,366.0,563.76,453.43
2018,6,2,7,15,771.0,71.5,1.3,16.7,417.0,621.73,495.32
2018,6,2,7,30,799.0,75.0,1.3,17.5,468.0,680.08,534.53
2018,6,2,7,45,820.0,77.5,1.3,18.35,517.5,731.92,567.32
2018,6,2,8,0,841.0,80.0,1.3,19.2,567.0,776.44,594.15
2018,6,2,8,15,857.0,82.5,1.35,19.95,614.0,821.61,621.66
2018,6,2,8,30,873.0,85.0,1.4,20.7,661.0,864.96,647.41
2018,6,2,8,45,885.5,87.0,1.45,21.45,704.0,902.48,668.89
2018,6,2,9,0,898.0,89.0,1.5,22.2,747.0,937.44,688.48
2018,6,2,9,15,903.0,93.0,1.5,22.85,784.5,964.75,702.5
2018,6,2,9,30,908.0,97.0,1.5,23.5,822.0,988.73,714.36
2018,6,2,9,45,909.0,102.5,1.55,24.1,853.5,1006.95,723.46
2018,6,2,10,0,910.0,108.0,1.6,24.7,885.0,1021.44,730.32
2018,6,2,10,15,916.0,108.5,1.6,25.2,911.5,1031.9,734.31
2018,6,2,10,30,922.0,109.0,1.6,25.7,938.0,1038.73,736.17
2018,6,2,10,45,926.5,110.0,1.6,26.2,958.5,1040.87,735.28
2018,6,2,11,0,931.0,111.0,1.6,26.7,979.0,1039.25,732.25
2018,6,2,11,15,934.0,111.5,1.6,27.0,992.0,1031.89,726.44
2018,6,2,11,30,937.0,112.0,1.6,27.3,1005.0,1020.83,718.54
2018,6,2,11,45,938.5,112.0,1.6,27.6,1011.0,1004.21,707.36
2018,6,2,12,0,940.0,112.0,1.6,27.9,1017.0,984.1,694.16
2018,6,2,12,15,941.5,110.5,1.65,28.05,1015.5,959.19,679.12
2018,6,2,12,30,943.0,109.0,1.7,28.2,1014.0,931.02,662.01
2018,6,2,12,45,944.0,107.0,1.75,28.4,1005.5,898.8,642.12
2018,6,2,13,0,945.0,105.0,1.8,28.6,997.0,863.54,620.14
2018,6,2,13,15,941.5,104.5,1.85,28.55,980.0,823.21,595.27
2018,6,2,13,30,938.0,104.0,1.9,28.5,963.0,780.4,568.46
2018,6,2,13,45,933.5,103.0,2.0,28.5,939.5,734.18,538.11
2018,6,2,14,0,929.0,102.0,2.1,28.5,916.0,685.93,504.47
2018,6,2,14,15,922.5,101.0,2.15,28.35,886.0,634.7,467.63
2018,6,2,14,30,916.0,100.0,2.2,28.2,856.0,582.06,428.54
2018,6,2,14,45,907.0,98.5,2.3,28.05,820.0,526.62,386.22
2018,6,2,15,0,898.0,97.0,2.4,27.9,784.0,470.51,341.82
2018,6,2,15,15,887.0,95.0,2.4,27.9,743.0,412.84,294.38
2018,6,2,15,30,876.0,93.0,2.4,27.9,702.0,355.22,245.8
2018,6,2,15,45,861.0,90.5,2.5,27.35,656.0,296.48,196.43
2018,6,2,16,0,846.0,88.0,2.6,26.8,610.0,238.74,148.24
2018,6,2,16,15,826.5,85.5,2.6,26.3,561.5,174.33,97.81
2018,6,2,16,30,807.0,83.0,2.6,25.8,513.0,118.84,61.51
2018,6,2,16,45,781.5,80.0,2.6,25.3,462.5,65.19,49.73
2018,6,2,17,0,756.0,77.0,2.6,24.8,412.0,57.14,43.23
2018,6,2,17,15,722.0,73.0,2.5,23.9,361.0,55.53,42.17
2018,6,2,17,30,688.0,69.0,2.4,23.0,310.0,49.12,36.93
2018,6,2,17,45,639.5,63.5,2.3,22.1,259.5,46.35,34.73
2018,6,2,18,0,591.0,58.0,2.2,21.2,209.0,43.48,32.31
2018,6,2,18,15,518.5,51.0,2.15,20.25,162.5,39.18,28.51
2018,6,2,18,30,446.0,44.0,2.1,19.3,116.0,34.78,24.41
2018,6,2,18,45,334.5,35.0,2.05,18.35,78.5,28.37,18.19
2018,6,2,19,0,223.0,26.0,2.0,17.4,41.0,21.8,7.25
2018,6,2,19,15,117.5,14.0,2.05,16.9,21.5,12.73,0.0
2018,6,2,19,30,12.0,2.0,2.1,16.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.1,15.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
