Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,3,4,45,49.0,6.5,1.9,11.9,8.0,0.0,0.0
2018,6,3,5,0,98.0,13.0,2.0,12.1,16.0,30.9,0.0
2018,6,3,5,15,228.0,25.0,2.0,12.45,47.5,95.58,48.78
2018,6,3,5,30,358.0,37.0,2.0,12.8,79.0,166.41,121.52
2018,6,3,5,45,445.5,44.5,2.0,13.2,122.0,228.84,177.8
2018,6,3,6,0,533.0,52.0,2.0,13.6,165.0,300.54,240.84
2018,6,3,6,15,590.5,57.5,1.9,14.2,213.5,364.42,296.15
2018,6,3,6,30,648.0,63.0,1.8,14.8,262.0,433.36,353.36
2018,6,3,6,45,688.0,67.0,1.75,15.4,312.5,493.1,401.26
2018,6,3,7,0,728.0,71.0,1.7,16.0,363.0,557.21,450.43
2018,6,3,7,15,757.0,74.5,1.7,16.65,414.0,615.17,493.12
2018,6,3,7,30,786.0,78.0,1.7,17.3,465.0,673.63,533.51
2018,6,3,7,45,807.5,81.0,1.75,18.0,514.5,725.91,567.9
2018,6,3,8,0,829.0,84.0,1.8,18.7,564.0,777.37,600.94
2018,6,3,8,15,845.5,86.5,1.8,19.25,611.0,815.96,624.23
2018,6,3,8,30,862.0,89.0,1.8,19.8,658.0,859.34,650.48
2018,6,3,8,45,874.5,91.0,1.8,20.4,701.0,896.51,671.92
2018,6,3,9,0,887.0,93.0,1.8,21.0,744.0,931.16,691.42
2018,6,3,9,15,896.5,94.5,1.8,21.45,782.0,959.68,707.09
2018,6,3,9,30,906.0,96.0,1.8,21.9,820.0,985.13,720.71
2018,6,3,9,45,913.0,98.0,1.85,22.4,853.0,1005.43,731.52
2018,6,3,10,0,920.0,100.0,1.9,22.9,886.0,1022.26,740.19
2018,6,3,10,15,925.5,101.5,1.95,23.3,913.0,1033.48,745.68
2018,6,3,10,30,931.0,103.0,2.0,23.7,940.0,1041.0,748.98
2018,6,3,10,45,926.5,108.5,2.05,24.1,957.0,1038.92,746.37
2018,6,3,11,0,922.0,114.0,2.1,24.5,974.0,1032.98,741.54
2018,6,3,11,15,909.0,125.0,2.15,24.75,982.5,1020.31,733.02
2018,6,3,11,30,896.0,136.0,2.2,25.0,991.0,1003.94,722.3
2018,6,3,11,45,905.5,131.0,2.3,25.25,999.0,990.65,714.16
2018,6,3,12,0,915.0,126.0,2.4,25.5,1007.0,973.81,703.71
2018,6,3,12,15,898.0,137.0,2.5,25.45,1000.5,944.03,685.68
2018,6,3,12,30,881.0,148.0,2.6,25.4,994.0,911.66,665.88
2018,6,3,12,45,861.0,158.5,2.7,25.4,978.5,874.06,642.27
2018,6,3,13,0,841.0,169.0,2.8,25.4,963.0,842.23,622.27
2018,6,3,13,15,795.0,194.5,2.9,25.25,934.5,794.09,590.34
2018,6,3,13,30,749.0,220.0,3.0,25.1,906.0,748.67,558.46
2018,6,3,13,45,726.5,228.0,3.05,25.0,879.5,702.71,525.84
2018,6,3,14,0,704.0,236.0,3.1,24.9,853.0,656.68,492.46
2018,6,3,14,15,687.0,234.0,3.2,24.65,819.5,605.95,455.58
2018,6,3,14,30,670.0,232.0,3.3,24.4,786.0,555.51,417.89
2018,6,3,14,45,755.0,178.0,3.35,24.2,776.5,513.1,384.97
2018,6,3,15,0,840.0,124.0,3.4,24.0,767.0,464.31,345.01
2018,6,3,15,15,855.0,109.0,3.4,24.0,733.5,412.54,300.77
2018,6,3,15,30,870.0,94.0,3.4,24.0,700.0,354.8,250.62
2018,6,3,15,45,856.0,91.5,3.5,23.35,655.0,296.7,200.67
2018,6,3,16,0,842.0,89.0,3.6,22.7,610.0,239.48,151.86
2018,6,3,16,15,817.0,86.5,3.6,22.2,558.5,174.59,100.2
2018,6,3,16,30,792.0,84.0,3.6,21.7,507.0,119.25,63.28
2018,6,3,16,45,777.0,78.0,3.6,21.25,459.0,64.5,41.31
2018,6,3,17,0,762.0,72.0,3.6,20.8,411.0,53.34,40.69
2018,6,3,17,15,732.5,69.0,3.55,20.1,362.5,52.38,40.12
2018,6,3,17,30,703.0,66.0,3.5,19.4,314.0,51.41,39.5
2018,6,3,17,45,655.0,60.5,3.5,18.7,262.5,48.22,36.87
2018,6,3,18,0,607.0,55.0,3.5,18.0,211.0,41.09,30.66
2018,6,3,18,15,538.0,49.5,3.45,17.25,165.5,37.93,27.79
2018,6,3,18,30,469.0,44.0,3.4,16.5,120.0,34.78,24.72
2018,6,3,18,45,361.0,35.0,3.3,15.7,82.0,28.35,18.45
2018,6,3,19,0,253.0,26.0,3.2,14.9,44.0,21.75,8.01
2018,6,3,19,15,134.5,14.0,3.25,14.5,23.0,12.73,0.0
2018,6,3,19,30,16.0,2.0,3.3,14.1,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,3.35,13.65,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,4,45,57.0,7.0,3.7,10.75,8.5,0.0,0.0
2018,6,4,5,0,114.0,14.0,3.8,10.9,17.0,34.87,0.0
2018,6,4,5,15,252.0,25.0,3.9,11.3,49.5,101.64,53.15
2018,6,4,5,30,390.0,36.0,4.0,11.7,82.0,175.11,128.69
2018,6,4,5,45,477.0,42.5,4.05,12.1,125.5,237.91,186.3
2018,6,4,6,0,564.0,49.0,4.1,12.5,169.0,309.85,250.8
2018,6,4,6,15,620.0,54.0,4.2,13.1,218.0,373.94,307.86
2018,6,4,6,30,676.0,59.0,4.3,13.7,267.0,441.25,365.8
2018,6,4,6,45,714.0,63.0,4.35,14.3,318.0,503.16,417.35
2018,6,4,7,0,752.0,67.0,4.4,14.9,369.0,567.16,468.68
2018,6,4,7,15,779.5,70.0,4.4,15.4,420.0,624.54,513.11
2018,6,4,7,30,807.0,73.0,4.4,15.9,471.0,682.25,554.93
2018,6,4,7,45,828.0,76.0,4.45,16.4,521.0,729.03,587.32
2018,6,4,8,0,849.0,79.0,4.5,16.9,571.0,780.45,622.59
2018,6,4,8,15,865.0,81.5,4.5,17.25,618.5,825.9,652.9
2018,6,4,8,30,881.0,84.0,4.5,17.6,666.0,869.51,681.43
2018,6,4,8,45,893.0,86.5,4.5,18.0,709.5,907.4,705.37
2018,6,4,9,0,905.0,89.0,4.5,18.4,753.0,942.68,727.23
2018,6,4,9,15,910.5,92.5,4.5,18.6,790.5,970.09,744.0
2018,6,4,9,30,916.0,96.0,4.5,18.8,828.0,994.18,758.48
2018,6,4,9,45,917.5,101.5,4.5,19.0,860.0,1013.07,769.41
2018,6,4,10,0,919.0,107.0,4.5,19.2,892.0,1028.22,777.86
2018,6,4,10,15,925.5,107.5,4.55,19.25,919.0,1039.32,784.61
2018,6,4,10,30,932.0,108.0,4.6,19.3,946.0,1046.75,789.03
2018,6,4,10,45,937.5,108.0,4.65,19.35,967.0,1048.94,790.05
2018,6,4,11,0,943.0,108.0,4.7,19.4,988.0,1047.35,788.67
2018,6,4,11,15,946.0,108.5,4.8,19.35,1001.5,1040.02,784.31
2018,6,4,11,30,949.0,109.0,4.9,19.3,1015.0,1028.94,777.5
2018,6,4,11,45,951.0,108.5,4.95,19.25,1021.0,1012.26,766.51
2018,6,4,12,0,953.0,108.0,5.0,19.2,1027.0,992.04,753.15
2018,6,4,12,15,952.5,109.0,5.05,19.1,1025.5,967.5,736.98
2018,6,4,12,30,952.0,110.0,5.1,19.0,1024.0,939.71,718.52
2018,6,4,12,45,890.0,148.0,5.15,18.95,996.0,889.54,684.05
2018,6,4,13,0,828.0,186.0,5.2,18.9,968.0,846.93,654.72
2018,6,4,13,15,813.5,190.5,5.2,18.8,948.0,804.96,624.71
2018,6,4,13,30,799.0,195.0,5.2,18.7,928.0,761.66,592.53
2018,6,4,13,45,808.5,182.5,5.2,18.65,908.0,719.34,560.94
2018,6,4,14,0,818.0,170.0,5.2,18.6,888.0,674.26,526.53
2018,6,4,14,15,815.5,163.5,5.2,18.45,859.0,624.5,487.74
2018,6,4,14,30,813.0,157.0,5.2,18.3,830.0,573.31,446.82
2018,6,4,14,45,758.0,173.0,5.25,18.15,779.0,510.93,396.28
2018,6,4,15,0,703.0,189.0,5.3,18.0,728.0,454.75,349.69
2018,6,4,15,15,784.5,145.0,5.3,18.0,716.5,411.39,310.37
2018,6,4,15,30,866.0,101.0,5.3,18.0,705.0,359.68,262.17
2018,6,4,15,45,860.0,95.5,5.3,17.5,662.0,301.54,210.1
2018,6,4,16,0,854.0,90.0,5.3,17.0,619.0,243.42,158.58
2018,6,4,16,15,792.0,97.5,5.25,16.6,557.5,180.3,108.43
2018,6,4,16,30,730.0,105.0,5.2,16.2,496.0,124.86,71.49
2018,6,4,16,45,644.0,112.0,5.2,15.8,432.0,81.03,56.67
2018,6,4,17,0,558.0,119.0,5.2,15.4,368.0,80.62,65.59
2018,6,4,17,15,586.5,99.5,5.15,14.95,333.0,69.07,55.73
2018,6,4,17,30,615.0,80.0,5.1,14.5,298.0,56.83,45.12
2018,6,4,17,45,522.0,75.5,5.05,14.0,240.0,55.04,43.68
2018,6,4,18,0,429.0,71.0,5.0,13.5,182.0,53.36,42.22
2018,6,4,18,15,389.5,58.5,4.9,13.05,143.0,44.97,34.57
2018,6,4,18,30,350.0,46.0,4.8,12.6,104.0,36.12,26.34
2018,6,4,18,45,291.5,37.0,4.65,12.1,74.5,29.98,20.2
2018,6,4,19,0,233.0,28.0,4.5,11.6,45.0,23.59,9.96
2018,6,4,19,15,123.0,15.0,4.45,11.3,23.5,13.64,0.0
2018,6,4,19,30,13.0,2.0,4.4,11.0,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.35,10.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,5,4,45,34.0,7.0,3.8,8.95,8.0,0.0,0.0
2018,6,5,5,0,68.0,14.0,3.9,9.1,16.0,25.91,0.0
2018,6,5,5,15,182.5,28.5,3.95,9.45,47.0,87.38,46.85
2018,6,5,5,30,297.0,43.0,4.0,9.8,78.0,152.51,113.45
2018,6,5,5,45,388.5,53.0,4.05,10.1,121.5,215.75,170.7
2018,6,5,6,0,480.0,63.0,4.1,10.4,165.0,288.95,236.07
2018,6,5,6,15,541.0,69.5,4.1,10.85,213.5,353.25,293.3
2018,6,5,6,30,602.0,76.0,4.1,11.3,262.0,422.86,353.3
2018,6,5,6,45,644.0,82.0,4.05,11.7,313.0,485.82,405.95
2018,6,5,7,0,686.0,88.0,4.0,12.1,364.0,551.41,458.94
2018,6,5,7,15,718.5,92.5,3.95,12.5,415.5,611.05,505.48
2018,6,5,7,30,751.0,97.0,3.9,12.9,467.0,671.61,551.2
2018,6,5,7,45,776.0,100.0,3.8,13.3,517.0,722.43,586.53
2018,6,5,8,0,801.0,103.0,3.7,13.7,567.0,775.6,622.81
2018,6,5,8,15,820.0,106.0,3.6,14.1,615.0,822.88,653.9
2018,6,5,8,30,839.0,109.0,3.5,14.5,663.0,868.57,683.22
2018,6,5,8,45,854.0,110.0,3.4,14.85,706.0,906.51,706.6
2018,6,5,9,0,869.0,111.0,3.3,15.2,749.0,933.23,721.81
2018,6,5,9,15,885.0,110.0,3.25,15.55,789.0,964.65,740.56
2018,6,5,9,30,901.0,109.0,3.2,15.9,829.0,993.34,757.2
2018,6,5,9,45,916.5,106.0,3.15,16.2,864.5,1016.41,770.07
2018,6,5,10,0,932.0,103.0,3.1,16.5,900.0,1036.3,780.79
2018,6,5,10,15,938.0,104.0,3.15,16.75,927.0,1047.58,786.87
2018,6,5,10,30,944.0,105.0,3.2,17.0,954.0,1055.15,790.64
2018,6,5,10,45,942.0,109.0,3.2,17.25,972.0,1054.05,788.36
2018,6,5,11,0,940.0,113.0,3.2,17.5,990.0,1049.07,783.72
2018,6,5,11,15,914.5,130.5,3.25,17.6,993.5,1030.41,771.01
2018,6,5,11,30,889.0,148.0,3.3,17.7,997.0,1007.88,755.88
2018,6,5,11,45,925.5,126.0,3.4,17.8,1014.5,1004.53,754.1
2018,6,5,12,0,962.0,104.0,3.5,17.9,1032.0,996.47,749.04
2018,6,5,12,15,957.5,107.0,3.55,17.85,1029.0,970.09,731.74
2018,6,5,12,30,953.0,110.0,3.6,17.8,1026.0,940.58,712.39
2018,6,5,12,45,946.5,113.0,3.7,17.75,1015.5,906.42,690.05
2018,6,5,13,0,940.0,116.0,3.8,17.7,1005.0,869.6,665.65
2018,6,5,13,15,937.5,115.0,3.85,17.6,988.5,829.87,638.85
2018,6,5,13,30,935.0,114.0,3.9,17.5,972.0,787.61,609.98
2018,6,5,13,45,919.5,118.5,4.0,17.4,944.5,738.75,574.62
2018,6,5,14,0,904.0,123.0,4.1,17.3,917.0,688.74,536.82
2018,6,5,14,15,898.0,120.5,4.1,17.1,887.0,637.75,497.34
2018,6,5,14,30,892.0,118.0,4.1,16.9,857.0,585.38,455.65
2018,6,5,14,45,896.5,109.5,4.15,16.75,825.0,532.12,412.02
2018,6,5,15,0,901.0,101.0,4.2,16.6,793.0,476.86,365.3
2018,6,5,15,15,889.5,99.5,4.2,16.6,752.0,419.33,315.17
2018,6,5,15,30,878.0,98.0,4.2,16.6,711.0,361.89,263.97
2018,6,5,15,45,864.5,94.5,4.2,16.1,665.5,302.71,211.36
2018,6,5,16,0,851.0,91.0,4.2,15.6,620.0,244.38,159.96
2018,6,5,16,15,833.0,88.0,4.2,15.3,571.5,179.61,106.38
2018,6,5,16,30,815.0,85.0,4.2,15.0,523.0,123.53,67.29
2018,6,5,16,45,790.0,81.5,4.15,14.7,472.0,69.08,44.92
2018,6,5,17,0,765.0,78.0,4.1,14.4,421.0,57.81,45.72
2018,6,5,17,15,730.0,74.5,4.1,14.0,369.5,56.6,44.89
2018,6,5,17,30,695.0,71.0,4.1,13.6,318.0,50.48,39.63
2018,6,5,17,45,646.0,66.0,4.1,13.2,267.5,48.15,37.66
2018,6,5,18,0,597.0,61.0,4.1,12.8,217.0,45.75,35.53
2018,6,5,18,15,524.0,54.0,4.0,12.35,169.5,41.54,31.63
2018,6,5,18,30,451.0,47.0,3.9,11.9,122.0,37.24,27.44
2018,6,5,18,45,340.0,37.5,3.75,11.45,83.5,30.47,20.74
2018,6,5,19,0,229.0,28.0,3.6,11.0,45.0,23.5,10.47
2018,6,5,19,15,121.0,15.0,3.6,10.7,23.5,13.64,0.0
2018,6,5,19,30,13.0,2.0,3.6,10.4,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,3.55,10.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,6,4,45,22.5,6.5,3.25,9.45,7.0,0.0,0.0
2018,6,6,5,0,45.0,13.0,3.3,9.6,14.0,20.52,0.0
2018,6,6,5,15,135.0,27.5,3.35,9.85,41.5,74.16,39.87
2018,6,6,5,30,225.0,42.0,3.4,10.1,69.0,128.8,95.67
2018,6,6,5,45,260.5,55.5,3.5,10.35,100.5,169.82,134.24
2018,6,6,6,0,296.0,69.0,3.6,10.6,132.0,214.81,175.47
2018,6,6,6,15,332.5,82.5,3.6,10.85,171.0,263.89,219.37
2018,6,6,6,30,369.0,96.0,3.6,11.1,210.0,316.37,265.04
2018,6,6,6,45,420.0,107.5,3.65,11.35,259.5,378.1,317.26
2018,6,6,7,0,471.0,119.0,3.7,11.6,309.0,443.99,371.52
2018,6,6,7,15,492.5,132.5,3.7,11.95,354.5,495.86,412.61
2018,6,6,7,30,514.0,146.0,3.7,12.3,400.0,548.29,453.06
2018,6,6,7,45,558.5,151.5,3.75,12.6,453.5,609.59,500.08
2018,6,6,8,0,603.0,157.0,3.8,12.9,507.0,679.71,552.47
2018,6,6,8,15,690.5,142.0,3.8,13.25,574.0,758.2,609.76
2018,6,6,8,30,778.0,127.0,3.8,13.6,641.0,834.9,663.18
2018,6,6,8,45,685.5,172.0,3.8,13.95,647.0,827.95,655.03
2018,6,6,9,0,593.0,217.0,3.8,14.3,653.0,806.46,636.0
2018,6,6,9,15,597.5,232.5,3.85,14.6,691.0,838.57,657.42
2018,6,6,9,30,602.0,248.0,3.9,14.9,729.0,868.09,676.41
2018,6,6,9,45,678.0,222.0,3.95,15.2,785.0,923.13,715.05
2018,6,6,10,0,754.0,196.0,4.0,15.5,841.0,975.85,749.88
2018,6,6,10,15,754.5,203.5,4.05,15.7,866.0,986.8,755.83
2018,6,6,10,30,755.0,211.0,4.1,15.9,891.0,994.35,759.86
2018,6,6,10,45,788.0,195.0,4.2,16.1,918.5,998.66,762.11
2018,6,6,11,0,821.0,179.0,4.3,16.3,946.0,1008.39,768.21
2018,6,6,11,15,860.0,157.5,4.4,16.4,970.5,1002.38,764.09
2018,6,6,11,30,899.0,136.0,4.5,16.5,995.0,1006.13,767.0
2018,6,6,11,45,901.0,136.0,4.55,16.6,1001.0,990.49,756.12
2018,6,6,12,0,903.0,136.0,4.6,16.7,1007.0,971.48,743.1
2018,6,6,12,15,896.5,140.0,4.65,16.75,1003.5,945.13,725.14
2018,6,6,12,30,890.0,144.0,4.7,16.8,1000.0,915.97,705.21
2018,6,6,12,45,880.5,148.5,4.75,16.85,988.5,882.07,681.85
2018,6,6,13,0,871.0,153.0,4.8,16.9,977.0,845.89,656.74
2018,6,6,13,15,867.0,152.0,4.8,16.85,960.5,807.3,629.68
2018,6,6,13,30,863.0,151.0,4.8,16.8,944.0,766.52,600.2
2018,6,6,13,45,857.5,150.0,4.85,16.75,921.0,722.66,567.14
2018,6,6,14,0,852.0,149.0,4.9,16.7,898.0,678.74,533.21
2018,6,6,14,15,844.0,147.5,4.9,16.5,868.5,628.6,493.92
2018,6,6,14,30,836.0,146.0,4.9,16.3,839.0,577.44,452.78
2018,6,6,14,45,825.5,143.0,4.9,16.15,803.0,523.01,407.92
2018,6,6,15,0,815.0,140.0,4.9,16.0,767.0,468.33,361.58
2018,6,6,15,15,801.0,137.5,4.9,16.0,726.5,412.7,313.14
2018,6,6,15,30,787.0,135.0,4.9,16.0,686.0,357.68,264.23
2018,6,6,15,45,768.0,132.0,4.95,15.5,640.5,301.81,214.88
2018,6,6,16,0,749.0,129.0,5.0,15.0,595.0,241.58,162.57
2018,6,6,16,15,723.5,125.5,5.0,14.65,546.5,187.32,117.93
2018,6,6,16,30,698.0,122.0,5.0,14.3,498.0,135.98,82.05
2018,6,6,16,45,666.0,117.5,5.0,13.9,448.0,86.9,60.74
2018,6,6,17,0,634.0,113.0,5.0,13.5,398.0,76.47,62.4
2018,6,6,17,15,591.5,107.5,4.95,13.1,348.0,75.13,61.52
2018,6,6,17,30,549.0,102.0,4.9,12.7,298.0,73.74,60.54
2018,6,6,17,45,491.5,94.0,4.8,12.25,249.0,68.27,55.84
2018,6,6,18,0,434.0,86.0,4.7,11.8,200.0,63.53,51.63
2018,6,6,18,15,358.5,74.5,4.6,11.5,155.5,55.92,44.62
2018,6,6,18,30,283.0,63.0,4.5,11.2,111.0,48.07,37.14
2018,6,6,18,45,187.5,47.0,4.35,10.9,74.5,36.36,25.94
2018,6,6,19,0,92.0,31.0,4.2,10.6,38.0,24.77,11.84
2018,6,6,19,15,48.0,17.0,4.15,10.45,20.5,15.46,0.0
2018,6,6,19,30,4.0,3.0,4.1,10.3,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,4.1,10.2,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.5,3.55,9.2,7.0,0.0,0.0
2018,6,7,5,0,30.0,13.0,3.6,9.3,14.0,17.6,0.0
2018,6,7,5,15,108.0,30.5,3.7,9.6,42.0,66.64,36.01
2018,6,7,5,30,186.0,48.0,3.8,9.9,70.0,118.13,87.95
2018,6,7,5,45,253.5,61.5,3.9,10.2,107.0,173.86,137.82
2018,6,7,6,0,321.0,75.0,4.0,10.5,144.0,231.86,189.64
2018,6,7,6,15,308.0,92.0,4.05,10.9,172.0,262.54,218.26
2018,6,7,6,30,295.0,109.0,4.1,11.3,200.0,281.5,235.81
2018,6,7,6,45,281.5,130.5,4.15,11.7,230.0,312.3,261.9
2018,6,7,7,0,268.0,152.0,4.2,12.1,260.0,341.0,285.21
2018,6,7,7,15,392.0,151.0,4.15,12.45,332.5,447.92,373.09
2018,6,7,7,30,516.0,150.0,4.1,12.8,405.0,553.71,457.44
2018,6,7,7,45,591.0,147.0,4.05,13.2,467.5,635.53,520.04
2018,6,7,8,0,666.0,144.0,4.0,13.6,530.0,715.71,579.88
2018,6,7,8,15,700.0,145.5,3.95,13.95,581.0,769.45,616.89
2018,6,7,8,30,734.0,147.0,3.9,14.3,632.0,822.85,653.06
2018,6,7,8,45,767.0,144.5,3.9,14.7,681.0,870.13,684.25
2018,6,7,9,0,800.0,142.0,3.9,15.1,730.0,911.41,710.74
2018,6,7,9,15,819.5,141.0,3.95,15.4,770.5,945.02,732.12
2018,6,7,9,30,839.0,140.0,4.0,15.7,811.0,976.1,751.65
2018,6,7,9,45,857.0,137.0,4.05,16.0,846.5,1000.76,766.69
2018,6,7,10,0,875.0,134.0,4.1,16.3,882.0,1011.53,772.23
2018,6,7,10,15,883.0,135.0,4.2,16.45,910.0,1024.12,780.0
2018,6,7,10,30,891.0,136.0,4.3,16.6,938.0,1033.21,785.44
2018,6,7,10,45,897.0,136.5,4.4,16.8,959.0,1036.21,786.91
2018,6,7,11,0,903.0,137.0,4.5,17.0,980.0,1035.57,786.22
2018,6,7,11,15,908.5,135.5,4.55,17.1,994.0,1028.85,781.33
2018,6,7,11,30,914.0,134.0,4.6,17.2,1008.0,1018.53,774.13
2018,6,7,11,45,918.0,133.0,4.6,17.3,1015.0,1003.68,763.48
2018,6,7,12,0,922.0,132.0,4.6,17.4,1022.0,985.36,750.56
2018,6,7,12,15,921.5,132.0,4.65,17.45,1020.0,960.49,733.75
2018,6,7,12,30,921.0,132.0,4.7,17.5,1018.0,932.53,714.78
2018,6,7,12,45,918.5,132.5,4.7,17.55,1009.0,900.33,692.43
2018,6,7,13,0,916.0,133.0,4.7,17.6,1000.0,865.37,668.08
2018,6,7,13,15,914.5,131.5,4.7,17.6,984.5,826.85,641.2
2018,6,7,13,30,913.0,130.0,4.7,17.6,969.0,785.8,612.33
2018,6,7,13,45,910.0,127.5,4.7,17.65,946.0,740.5,578.22
2018,6,7,14,0,907.0,125.0,4.7,17.7,923.0,693.13,541.64
2018,6,7,14,15,902.0,122.0,4.7,17.6,893.5,642.27,501.86
2018,6,7,14,30,897.0,119.0,4.7,17.5,864.0,589.93,459.84
2018,6,7,14,45,889.5,116.5,4.7,17.45,828.5,535.49,414.89
2018,6,7,15,0,882.0,114.0,4.7,17.4,793.0,480.26,367.99
2018,6,7,15,15,870.0,111.5,4.7,17.4,751.5,422.75,318.01
2018,6,7,15,30,858.0,109.0,4.7,17.4,710.0,360.22,263.06
2018,6,7,15,45,844.5,105.5,4.65,17.0,665.0,301.48,210.82
2018,6,7,16,0,831.0,102.0,4.6,16.6,620.0,243.69,159.89
2018,6,7,16,15,813.5,97.5,4.55,16.3,571.5,185.75,111.86
2018,6,7,16,30,796.0,93.0,4.5,16.0,523.0,129.71,72.44
2018,6,7,16,45,770.5,89.5,4.45,15.65,472.5,76.36,49.8
2018,6,7,17,0,745.0,86.0,4.4,15.3,422.0,63.71,50.74
2018,6,7,17,15,709.0,81.5,4.35,14.85,370.0,56.31,44.47
2018,6,7,17,30,673.0,77.0,4.3,14.4,318.0,54.72,43.26
2018,6,7,17,45,623.5,71.0,4.25,13.9,267.5,51.81,40.82
2018,6,7,18,0,574.0,65.0,4.2,13.4,217.0,48.79,38.16
2018,6,7,18,15,501.0,57.5,4.0,12.9,170.0,44.31,34.04
2018,6,7,18,30,428.0,50.0,3.8,12.4,123.0,39.71,29.61
2018,6,7,18,45,319.5,40.0,3.65,11.9,84.5,32.6,22.63
2018,6,7,19,0,211.0,30.0,3.5,11.4,46.0,23.64,11.39
2018,6,7,19,15,114.0,17.0,3.45,11.1,25.0,15.46,0.0
2018,6,7,19,30,17.0,4.0,3.4,10.8,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,3.4,10.5,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,8,4,45,46.0,7.5,2.7,9.25,9.0,0.0,0.0
2018,6,8,5,0,92.0,15.0,2.8,9.5,18.0,31.31,0.0
2018,6,8,5,15,204.0,27.5,2.85,9.95,48.0,91.24,50.1
2018,6,8,5,30,316.0,40.0,2.9,10.4,78.0,154.9,114.67
2018,6,8,5,45,400.5,49.5,2.95,10.9,120.5,215.86,169.76
2018,6,8,6,0,485.0,59.0,3.0,11.4,163.0,285.84,231.9
2018,6,8,6,15,543.0,66.0,3.0,11.9,211.0,349.11,287.69
2018,6,8,6,30,601.0,73.0,3.0,12.4,259.0,417.51,345.99
2018,6,8,6,45,642.5,78.5,2.95,12.9,309.5,479.38,397.0
2018,6,8,7,0,684.0,84.0,2.9,13.4,360.0,543.84,448.19
2018,6,8,7,15,715.0,88.5,2.9,14.0,410.5,602.24,492.81
2018,6,8,7,30,746.0,93.0,2.9,14.6,461.0,658.94,534.54
2018,6,8,7,45,769.5,96.0,2.9,15.2,510.0,711.2,570.3
2018,6,8,8,0,793.0,99.0,2.9,15.8,559.0,762.86,604.78
2018,6,8,8,15,810.5,102.0,2.9,16.35,605.5,808.58,634.35
2018,6,8,8,30,828.0,105.0,2.9,16.9,652.0,852.67,662.23
2018,6,8,8,45,842.5,106.5,2.9,17.45,695.0,890.43,685.24
2018,6,8,9,0,857.0,108.0,2.9,18.0,738.0,917.22,700.42
2018,6,8,9,15,867.0,110.0,2.95,18.45,776.0,946.06,717.65
2018,6,8,9,30,877.0,112.0,3.0,18.9,814.0,971.95,732.76
2018,6,8,9,45,885.0,113.5,3.0,19.35,846.5,992.24,743.68
2018,6,8,10,0,893.0,115.0,3.0,19.8,879.0,1009.2,752.43
2018,6,8,10,15,899.5,116.0,3.05,20.15,906.0,1020.7,758.35
2018,6,8,10,30,906.0,117.0,3.1,20.5,933.0,1028.63,762.06
2018,6,8,10,45,911.5,116.0,3.15,20.85,952.5,1029.91,761.53
2018,6,8,11,0,917.0,115.0,3.2,21.2,972.0,1027.54,758.78
2018,6,8,11,15,920.5,115.0,3.3,21.45,985.0,1020.55,753.82
2018,6,8,11,30,924.0,115.0,3.4,21.7,998.0,1009.91,746.57
2018,6,8,11,45,926.0,114.5,3.5,21.95,1004.0,993.78,735.76
2018,6,8,12,0,928.0,114.0,3.6,22.2,1010.0,974.22,722.73
2018,6,8,12,15,925.5,115.0,3.7,22.25,1007.5,948.63,706.22
2018,6,8,12,30,923.0,116.0,3.8,22.3,1005.0,919.99,687.62
2018,6,8,12,45,918.0,118.0,3.9,22.3,995.0,887.23,666.22
2018,6,8,13,0,913.0,120.0,4.0,22.3,985.0,851.82,642.85
2018,6,8,13,15,910.5,118.5,4.1,22.25,968.5,812.83,616.88
2018,6,8,13,30,908.0,117.0,4.2,22.2,952.0,771.4,588.91
2018,6,8,13,45,904.5,114.5,4.3,22.1,929.0,726.14,556.58
2018,6,8,14,0,901.0,112.0,4.4,22.0,906.0,678.87,521.45
2018,6,8,14,15,895.5,110.0,4.45,21.85,877.0,629.01,483.4
2018,6,8,14,30,890.0,108.0,4.5,21.7,848.0,577.71,443.12
2018,6,8,14,45,883.5,105.5,4.6,21.5,813.5,524.3,400.16
2018,6,8,15,0,877.0,103.0,4.7,21.3,779.0,469.99,355.06
2018,6,8,15,15,865.5,101.0,4.7,21.3,738.5,413.53,306.54
2018,6,8,15,30,854.0,99.0,4.7,21.3,698.0,357.18,257.05
2018,6,8,15,45,842.0,95.5,4.75,20.65,654.0,299.91,206.92
2018,6,8,16,0,830.0,92.0,4.8,20.0,610.0,236.55,152.34
2018,6,8,16,15,816.5,87.0,4.75,19.55,563.0,178.99,104.91
2018,6,8,16,30,803.0,82.0,4.7,19.1,516.0,122.87,65.52
2018,6,8,16,45,782.5,77.5,4.65,18.65,467.0,68.57,41.99
2018,6,8,17,0,762.0,73.0,4.6,18.2,418.0,53.86,41.56
2018,6,8,17,15,733.0,69.0,4.45,17.65,368.0,52.14,40.3
2018,6,8,17,30,704.0,65.0,4.3,17.1,318.0,50.34,38.93
2018,6,8,17,45,664.5,59.5,4.2,16.5,269.0,47.16,36.27
2018,6,8,18,0,625.0,54.0,4.1,15.9,220.0,43.85,33.4
2018,6,8,18,15,561.0,48.0,3.9,15.35,173.5,36.52,26.81
2018,6,8,18,30,497.0,42.0,3.7,14.8,127.0,32.82,23.27
2018,6,8,18,45,396.0,34.5,3.55,14.2,88.5,27.64,18.17
2018,6,8,19,0,295.0,27.0,3.4,13.6,50.0,22.38,10.68
2018,6,8,19,15,166.5,16.5,3.35,13.3,27.5,15.01,0.0
2018,6,8,19,30,38.0,6.0,3.3,13.0,5.0,0.0,0.0
2018,6,8,19,45,19.0,3.0,3.3,12.65,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,5.0,3.2,10.9,5.0,0.0,0.0
2018,6,9,5,0,8.0,10.0,3.4,11.0,10.0,10.63,0.0
2018,6,9,5,15,4.0,21.0,3.55,11.15,21.0,19.66,7.48
2018,6,9,5,30,0.0,32.0,3.7,11.3,32.0,28.68,18.2
2018,6,9,5,45,1.5,48.0,3.85,11.5,48.5,44.39,32.17
2018,6,9,6,0,3.0,64.0,4.0,11.7,65.0,60.08,46.03
2018,6,9,6,15,85.0,84.0,4.1,11.85,110.5,129.99,106.27
2018,6,9,6,30,167.0,104.0,4.2,12.0,156.0,207.54,172.97
2018,6,9,6,45,209.0,128.5,4.25,12.1,205.0,267.44,223.84
2018,6,9,7,0,251.0,153.0,4.3,12.2,254.0,330.9,276.77
2018,6,9,7,15,300.5,168.0,4.3,12.35,305.0,391.91,326.82
2018,6,9,7,30,350.0,183.0,4.3,12.5,356.0,456.6,378.81
2018,6,9,7,45,405.5,189.5,4.3,12.6,410.0,533.46,439.35
2018,6,9,8,0,461.0,196.0,4.3,12.7,464.0,600.62,491.24
2018,6,9,8,15,496.0,202.0,4.35,12.95,511.5,652.57,530.1
2018,6,9,8,30,531.0,208.0,4.4,13.2,559.0,705.03,568.77
2018,6,9,8,45,522.5,228.0,4.4,13.45,592.5,733.75,587.72
2018,6,9,9,0,514.0,248.0,4.4,13.7,626.0,759.72,604.54
2018,6,9,9,15,468.5,283.0,4.45,14.1,641.0,763.76,603.92
2018,6,9,9,30,423.0,318.0,4.5,14.5,656.0,763.2,600.12
2018,6,9,9,45,466.5,319.0,4.55,14.9,706.0,810.96,634.24
2018,6,9,10,0,510.0,320.0,4.6,15.3,756.0,857.55,666.79
2018,6,9,10,15,618.5,275.5,4.7,15.7,821.0,923.5,715.36
2018,6,9,10,30,727.0,231.0,4.8,16.1,886.0,986.06,759.5
2018,6,9,10,45,732.0,234.0,4.85,16.45,906.0,989.99,760.49
2018,6,9,11,0,737.0,237.0,4.9,16.8,926.0,990.61,759.68
2018,6,9,11,15,752.0,233.5,5.0,17.0,944.5,991.22,759.84
2018,6,9,11,30,767.0,230.0,5.1,17.2,963.0,988.33,757.66
2018,6,9,11,45,588.0,320.5,5.25,17.35,884.5,887.17,683.16
2018,6,9,12,0,409.0,411.0,5.4,17.5,806.0,787.99,607.39
2018,6,9,12,15,413.0,415.5,5.4,17.5,814.0,778.89,601.05
2018,6,9,12,30,417.0,420.0,5.4,17.5,822.0,767.72,592.78
2018,6,9,12,45,547.0,350.5,5.45,17.5,872.5,796.03,616.97
2018,6,9,13,0,677.0,281.0,5.5,17.5,923.0,813.31,632.55
2018,6,9,13,15,711.5,254.5,5.55,17.5,919.0,786.19,613.34
2018,6,9,13,30,746.0,228.0,5.6,17.5,915.0,754.66,590.64
2018,6,9,13,45,644.5,271.5,5.65,17.45,854.5,684.48,536.24
2018,6,9,14,0,543.0,315.0,5.7,17.4,794.0,621.82,487.03
2018,6,9,14,15,494.5,320.0,5.75,17.3,745.0,564.92,442.81
2018,6,9,14,30,446.0,325.0,5.8,17.2,696.0,511.54,400.71
2018,6,9,14,45,531.0,277.0,5.8,17.05,700.0,486.3,380.01
2018,6,9,15,0,616.0,229.0,5.8,16.9,704.0,451.29,349.92
2018,6,9,15,15,569.0,229.5,5.8,16.9,650.5,395.4,303.07
2018,6,9,15,30,522.0,230.0,5.8,16.9,597.0,343.33,259.11
2018,6,9,15,45,540.5,205.5,5.9,16.55,564.0,295.04,216.72
2018,6,9,16,0,559.0,181.0,6.0,16.2,531.0,244.78,172.53
2018,6,9,16,15,605.0,150.5,5.95,15.9,502.0,191.0,125.68
2018,6,9,16,30,651.0,120.0,5.9,15.6,473.0,132.76,80.3
2018,6,9,16,45,615.0,115.5,5.85,15.3,423.5,86.39,59.07
2018,6,9,17,0,579.0,111.0,5.8,15.0,374.0,74.26,60.07
2018,6,9,17,15,491.0,112.0,5.65,14.6,316.5,77.61,63.33
2018,6,9,17,30,403.0,113.0,5.5,14.2,259.0,79.44,65.23
2018,6,9,17,45,365.5,99.0,5.4,13.85,216.0,71.0,57.92
2018,6,9,18,0,328.0,85.0,5.3,13.5,173.0,62.16,50.07
2018,6,9,18,15,280.5,71.0,5.1,13.1,135.0,52.87,41.64
2018,6,9,18,30,233.0,57.0,4.9,12.7,97.0,43.19,32.66
2018,6,9,18,45,187.5,42.5,4.75,12.25,68.0,32.74,22.78
2018,6,9,19,0,142.0,28.0,4.6,11.8,39.0,21.9,10.7
2018,6,9,19,15,78.5,16.0,4.45,11.6,21.5,14.55,0.0
2018,6,9,19,30,15.0,4.0,4.3,11.4,4.0,3.64,0.0
2018,6,9,19,45,7.5,2.0,4.2,11.2,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,10,4,45,26.5,6.5,2.65,8.1,7.5,0.0,0.0
2018,6,10,5,0,53.0,13.0,2.7,8.4,15.0,21.94,0.0
2018,6,10,5,15,141.5,26.0,2.7,8.9,41.0,73.54,40.55
2018,6,10,5,30,230.0,39.0,2.7,9.4,67.0,125.74,93.31
2018,6,10,5,45,293.5,51.0,2.75,9.9,103.5,175.48,138.51
2018,6,10,6,0,357.0,63.0,2.8,10.4,140.0,232.3,189.39
2018,6,10,6,15,407.5,74.5,2.8,11.05,184.0,289.0,239.39
2018,6,10,6,30,458.0,86.0,2.8,11.7,228.0,350.49,291.97
2018,6,10,6,45,493.0,97.0,2.85,12.35,274.5,406.83,338.76
2018,6,10,7,0,528.0,108.0,2.9,13.0,321.0,471.49,390.53
2018,6,10,7,15,567.0,115.0,2.85,13.55,371.0,531.2,436.86
2018,6,10,7,30,606.0,122.0,2.8,14.1,421.0,592.75,483.14
2018,6,10,7,45,703.5,110.0,2.75,14.7,492.0,678.76,546.91
2018,6,10,8,0,801.0,98.0,2.7,15.3,563.0,766.93,608.01
2018,6,10,8,15,819.0,100.5,2.65,15.75,610.0,812.79,637.15
2018,6,10,8,30,837.0,103.0,2.6,16.2,657.0,857.03,664.88
2018,6,10,8,45,850.5,105.5,2.55,16.7,700.0,887.12,682.13
2018,6,10,9,0,864.0,108.0,2.5,17.2,743.0,922.62,702.98
2018,6,10,9,15,876.0,109.0,2.5,17.6,781.5,952.46,720.37
2018,6,10,9,30,888.0,110.0,2.5,18.0,820.0,979.43,735.76
2018,6,10,9,45,898.5,109.5,2.5,18.45,853.5,1000.28,746.87
2018,6,10,10,0,909.0,109.0,2.5,18.9,887.0,1017.85,755.88
2018,6,10,10,15,915.0,109.0,2.5,19.2,913.0,1028.08,760.57
2018,6,10,10,30,921.0,109.0,2.5,19.5,939.0,1034.71,763.09
2018,6,10,10,45,926.0,109.0,2.55,19.8,959.0,1036.68,763.26
2018,6,10,11,0,931.0,109.0,2.6,20.1,979.0,1034.94,761.17
2018,6,10,11,15,935.0,108.0,2.7,20.25,992.0,1027.51,756.45
2018,6,10,11,30,939.0,107.0,2.8,20.4,1005.0,1016.4,749.44
2018,6,10,11,45,942.0,105.0,2.95,20.55,1010.5,999.76,739.29
2018,6,10,12,0,945.0,103.0,3.1,20.7,1016.0,979.61,726.8
2018,6,10,12,15,944.0,103.0,3.2,20.75,1014.0,954.31,710.7
2018,6,10,12,30,943.0,103.0,3.3,20.8,1012.0,925.84,692.41
2018,6,10,12,45,941.0,102.0,3.45,20.85,1002.0,892.56,671.03
2018,6,10,13,0,939.0,101.0,3.6,20.9,992.0,856.44,647.46
2018,6,10,13,15,936.0,100.5,3.75,20.8,976.0,817.27,621.84
2018,6,10,13,30,933.0,100.0,3.9,20.7,960.0,775.61,594.09
2018,6,10,13,45,928.5,99.0,4.0,20.65,936.5,730.13,562.03
2018,6,10,14,0,924.0,98.0,4.1,20.6,913.0,682.65,526.49
2018,6,10,14,15,918.5,96.0,4.2,20.4,883.5,631.91,487.82
2018,6,10,14,30,913.0,94.0,4.3,20.2,854.0,579.7,446.83
2018,6,10,14,45,905.5,91.5,4.35,20.0,818.5,524.82,402.45
2018,6,10,15,0,898.0,89.0,4.4,19.8,783.0,469.13,355.97
2018,6,10,15,15,887.0,87.5,4.4,19.8,742.5,412.34,306.9
2018,6,10,15,30,876.0,86.0,4.4,19.8,702.0,355.58,256.73
2018,6,10,15,45,864.0,83.0,4.55,19.15,658.0,297.65,205.74
2018,6,10,16,0,852.0,80.0,4.7,18.5,614.0,240.38,155.53
2018,6,10,16,15,836.5,77.0,4.7,18.1,567.0,183.47,108.24
2018,6,10,16,30,821.0,74.0,4.7,17.7,520.0,128.06,69.1
2018,6,10,16,45,799.0,71.0,4.7,17.3,470.5,66.02,38.65
2018,6,10,17,0,777.0,68.0,4.7,16.9,421.0,50.2,38.57
2018,6,10,17,15,747.5,64.5,4.6,16.4,371.0,48.7,37.47
2018,6,10,17,30,718.0,61.0,4.5,15.9,321.0,47.14,36.28
2018,6,10,17,45,675.5,56.5,4.45,15.4,271.5,44.63,34.19
2018,6,10,18,0,633.0,52.0,4.4,14.9,222.0,42.06,31.95
2018,6,10,18,15,569.5,47.0,4.2,14.4,176.0,35.65,26.16
2018,6,10,18,30,506.0,42.0,4.0,13.9,130.0,32.75,23.33
2018,6,10,18,45,406.0,34.5,3.85,13.35,91.0,27.55,18.23
2018,6,10,19,0,306.0,27.0,3.7,12.8,52.0,22.27,11.16
2018,6,10,19,15,173.5,16.0,3.6,12.55,28.5,14.55,0.0
2018,6,10,19,30,41.0,5.0,3.5,12.3,5.0,4.55,0.0
2018,6,10,19,45,20.5,2.5,3.45,12.0,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,45,66.5,7.5,2.4,9.85,9.5,0.0,0.0
2018,6,11,5,0,133.0,15.0,2.5,10.1,19.0,38.93,0.0
2018,6,11,5,15,261.0,25.0,2.45,10.5,50.5,103.07,56.96
2018,6,11,5,30,389.0,35.0,2.4,10.9,82.0,171.62,126.13
2018,6,11,5,45,471.0,41.5,2.35,11.35,124.5,231.95,181.2
2018,6,11,6,0,553.0,48.0,2.3,11.8,167.0,300.93,242.65
2018,6,11,6,15,607.0,53.0,2.25,12.5,215.0,363.12,297.23
2018,6,11,6,30,661.0,58.0,2.2,13.2,263.0,428.53,352.44
2018,6,11,6,45,699.0,62.5,2.1,13.9,313.5,490.01,402.14
2018,6,11,7,0,737.0,67.0,2.0,14.6,364.0,553.64,451.3
2018,6,11,7,15,764.0,70.0,2.0,15.35,414.0,609.86,493.14
2018,6,11,7,30,791.0,73.0,2.0,16.1,464.0,666.43,532.58
2018,6,11,7,45,811.5,76.0,1.95,16.8,513.0,712.24,562.09
2018,6,11,8,0,832.0,79.0,1.9,17.5,562.0,762.61,594.12
2018,6,11,8,15,848.5,81.0,1.85,18.1,608.5,807.34,621.51
2018,6,11,8,30,865.0,83.0,1.8,18.7,655.0,850.34,647.09
2018,6,11,8,45,877.5,85.0,1.75,19.3,698.0,887.77,668.34
2018,6,11,9,0,890.0,87.0,1.7,19.9,741.0,922.71,687.57
2018,6,11,9,15,892.0,93.0,1.7,20.4,777.5,949.51,702.04
2018,6,11,9,30,894.0,99.0,1.7,20.9,814.0,972.85,714.26
2018,6,11,9,45,891.5,106.5,1.7,21.4,844.5,989.86,722.4
2018,6,11,10,0,889.0,114.0,1.7,21.9,875.0,1003.08,728.21
2018,6,11,10,15,896.0,115.0,1.7,22.3,902.0,1015.19,733.69
2018,6,11,10,30,903.0,116.0,1.7,22.7,929.0,1023.76,737.01
2018,6,11,10,45,908.0,116.5,1.75,23.05,949.5,1026.21,737.49
2018,6,11,11,0,913.0,117.0,1.8,23.4,970.0,1025.01,735.83
2018,6,11,11,15,916.0,117.5,1.9,23.65,983.5,1018.17,731.71
2018,6,11,11,30,919.0,118.0,2.0,23.9,997.0,1007.71,725.39
2018,6,11,11,45,921.0,118.0,2.1,24.15,1003.5,992.26,715.93
2018,6,11,12,0,923.0,118.0,2.2,24.4,1010.0,973.38,704.29
2018,6,11,12,15,925.5,116.5,2.3,24.55,1009.5,950.24,690.15
2018,6,11,12,30,928.0,115.0,2.4,24.7,1009.0,923.86,673.83
2018,6,11,12,45,929.5,113.0,2.5,24.85,1001.5,893.03,654.46
2018,6,11,13,0,931.0,111.0,2.6,25.0,994.0,859.19,632.93
2018,6,11,13,15,928.5,109.5,2.7,25.0,978.0,819.78,607.79
2018,6,11,13,30,926.0,108.0,2.8,25.0,962.0,777.88,580.61
2018,6,11,13,45,921.5,107.0,2.9,25.0,939.0,732.69,549.7
2018,6,11,14,0,917.0,106.0,3.0,25.0,916.0,685.5,515.59
2018,6,11,14,15,911.0,105.0,3.05,24.9,887.0,635.62,478.52
2018,6,11,14,30,905.0,104.0,3.1,24.8,858.0,584.29,439.25
2018,6,11,14,45,896.5,102.5,3.2,24.7,823.0,530.11,396.72
2018,6,11,15,0,888.0,101.0,3.3,24.6,788.0,475.2,352.2
2018,6,11,15,15,877.0,99.0,3.3,24.6,747.5,418.46,304.64
2018,6,11,15,30,866.0,97.0,3.3,24.6,707.0,361.75,255.96
2018,6,11,15,45,852.0,94.5,3.35,24.15,662.5,304.13,206.47
2018,6,11,16,0,838.0,92.0,3.4,23.7,618.0,247.37,157.97
2018,6,11,16,15,820.0,89.5,3.4,23.3,571.0,183.88,106.8
2018,6,11,16,30,802.0,87.0,3.4,22.9,524.0,129.04,68.87
2018,6,11,16,45,778.0,83.5,3.4,22.45,474.0,75.42,45.2
2018,6,11,17,0,754.0,80.0,3.4,22.0,424.0,58.94,45.24
2018,6,11,17,15,721.0,76.0,3.4,21.3,373.0,57.41,44.23
2018,6,11,17,30,688.0,72.0,3.4,20.6,322.0,50.87,38.81
2018,6,11,17,45,641.5,67.0,3.4,19.9,272.0,48.58,36.99
2018,6,11,18,0,595.0,62.0,3.4,19.2,222.0,46.21,35.01
2018,6,11,18,15,527.0,55.5,3.3,18.3,175.5,42.46,31.69
2018,6,11,18,30,459.0,49.0,3.2,17.4,129.0,38.64,28.11
2018,6,11,18,45,354.5,39.5,3.15,16.55,90.0,31.93,21.73
2018,6,11,19,0,250.0,30.0,3.1,15.7,51.0,25.01,13.26
2018,6,11,19,15,138.5,17.5,3.1,15.2,28.0,15.92,0.0
2018,6,11,19,30,27.0,5.0,3.1,14.7,5.0,4.55,0.0
2018,6,11,19,45,13.5,2.5,3.05,14.2,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,12,4,45,75.0,7.5,1.55,11.35,10.0,0.0,0.0
2018,6,12,5,0,150.0,15.0,1.6,11.7,20.0,42.05,0.0
2018,6,12,5,15,285.0,24.5,1.6,12.25,52.5,108.3,59.41
2018,6,12,5,30,420.0,34.0,1.6,12.8,85.0,179.7,130.67
2018,6,12,5,45,503.0,40.5,1.65,13.4,129.0,241.99,186.9
2018,6,12,6,0,586.0,47.0,1.7,14.0,173.0,313.08,249.34
2018,6,12,6,15,639.5,51.5,1.65,14.6,221.5,374.62,302.76
2018,6,12,6,30,693.0,56.0,1.6,15.2,270.0,442.53,359.08
2018,6,12,6,45,730.0,59.5,1.6,15.85,321.0,503.82,408.05
2018,6,12,7,0,767.0,63.0,1.6,16.5,372.0,567.1,456.48
2018,6,12,7,15,793.5,66.0,1.6,17.35,423.0,624.32,498.04
2018,6,12,7,30,820.0,69.0,1.6,18.2,474.0,676.5,532.92
2018,6,12,7,45,840.0,71.5,1.65,19.05,523.5,727.96,566.22
2018,6,12,8,0,860.0,74.0,1.7,19.9,573.0,778.49,598.02
2018,6,12,8,15,875.0,76.5,1.8,20.6,620.0,823.6,626.22
2018,6,12,8,30,890.0,79.0,1.9,21.3,667.0,866.8,652.71
2018,6,12,8,45,901.5,80.5,2.0,21.95,710.0,903.54,674.65
2018,6,12,9,0,913.0,82.0,2.1,22.6,753.0,937.68,694.69
2018,6,12,9,15,921.5,84.0,2.15,23.0,791.5,966.73,711.4
2018,6,12,9,30,930.0,86.0,2.2,23.4,830.0,992.61,726.03
2018,6,12,9,45,937.0,86.5,2.3,23.8,862.5,1012.05,737.06
2018,6,12,10,0,944.0,87.0,2.4,24.2,895.0,1028.0,745.95
2018,6,12,10,15,949.0,88.5,2.45,24.45,922.0,1039.43,751.96
2018,6,12,10,30,954.0,90.0,2.5,24.7,949.0,1047.12,755.71
2018,6,12,10,45,957.0,91.0,2.6,24.95,969.0,1048.47,756.1
2018,6,12,11,0,960.0,92.0,2.7,25.2,989.0,1045.99,754.21
2018,6,12,11,15,962.5,92.5,2.8,25.3,1002.5,1038.69,749.78
2018,6,12,11,30,965.0,93.0,2.9,25.4,1016.0,1027.6,743.04
2018,6,12,11,45,965.5,93.5,2.95,25.45,1022.0,1010.89,732.45
2018,6,12,12,0,966.0,94.0,3.0,25.5,1028.0,990.61,719.63
2018,6,12,12,15,965.0,95.0,3.1,25.45,1026.5,965.99,704.67
2018,6,12,12,30,964.0,96.0,3.2,25.4,1025.0,938.1,687.49
2018,6,12,12,45,961.0,97.0,3.3,25.35,1016.0,905.35,666.95
2018,6,12,13,0,958.0,98.0,3.4,25.3,1007.0,869.71,644.29
2018,6,12,13,15,955.5,97.0,3.5,25.15,991.0,829.92,618.8
2018,6,12,13,30,953.0,96.0,3.6,25.0,975.0,787.54,591.2
2018,6,12,13,45,949.0,95.5,3.65,24.85,952.5,742.13,560.24
2018,6,12,14,0,945.0,95.0,3.7,24.7,930.0,694.6,525.53
2018,6,12,14,15,939.5,94.0,3.75,24.5,901.0,643.83,487.58
2018,6,12,14,30,934.0,93.0,3.8,24.3,872.0,591.51,447.3
2018,6,12,14,45,927.0,91.5,3.8,24.1,837.0,536.71,403.76
2018,6,12,15,0,920.0,90.0,3.8,23.9,802.0,480.97,358.09
2018,6,12,15,15,909.5,88.0,3.8,23.9,761.0,422.8,308.97
2018,6,12,15,30,899.0,86.0,3.8,23.9,720.0,364.58,258.62
2018,6,12,15,45,887.0,84.0,3.8,23.35,676.0,306.15,207.95
2018,6,12,16,0,875.0,82.0,3.8,22.8,632.0,248.32,158.05
2018,6,12,16,15,859.5,79.5,3.8,22.4,584.5,190.41,110.76
2018,6,12,16,30,844.0,77.0,3.8,22.0,537.0,133.97,71.37
2018,6,12,16,45,822.0,74.0,3.75,21.6,487.0,70.54,40.22
2018,6,12,17,0,800.0,71.0,3.7,21.2,437.0,52.52,39.87
2018,6,12,17,15,769.5,67.5,3.65,20.55,385.5,51.09,38.89
2018,6,12,17,30,739.0,64.0,3.6,19.9,334.0,49.6,37.81
2018,6,12,17,45,696.0,59.5,3.6,19.25,283.0,47.16,35.86
2018,6,12,18,0,653.0,55.0,3.6,18.6,232.0,44.67,33.75
2018,6,12,18,15,588.0,50.0,3.5,17.75,184.5,38.09,27.93
2018,6,12,18,30,523.0,45.0,3.4,16.9,137.0,35.29,25.26
2018,6,12,18,45,418.5,37.5,3.35,16.1,96.5,30.18,20.3
2018,6,12,19,0,314.0,30.0,3.3,15.3,56.0,25.04,13.51
2018,6,12,19,15,178.0,18.0,3.35,14.8,31.0,16.37,0.0
2018,6,12,19,30,42.0,6.0,3.4,14.3,6.0,5.46,0.0
2018,6,12,19,45,21.0,3.0,3.4,13.8,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
