Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.5,2.75,10.2,9.5,0.0,0.0
2018,6,13,5,0,123.0,15.0,2.8,10.4,19.0,36.85,0.0
2018,6,13,5,15,264.5,26.0,2.75,10.9,52.5,104.38,57.68
2018,6,13,5,30,406.0,37.0,2.7,11.4,86.0,178.11,130.66
2018,6,13,5,45,493.5,43.0,2.7,11.9,130.0,240.93,187.81
2018,6,13,6,0,581.0,49.0,2.7,12.4,174.0,312.84,251.73
2018,6,13,6,15,637.0,54.5,2.65,13.0,224.0,376.22,307.53
2018,6,13,6,30,693.0,60.0,2.6,13.6,274.0,446.5,366.84
2018,6,13,6,45,731.5,63.5,2.55,14.25,325.5,508.76,417.47
2018,6,13,7,0,770.0,67.0,2.5,14.9,377.0,573.11,467.64
2018,6,13,7,15,797.0,69.5,2.5,15.6,428.0,630.26,510.43
2018,6,13,7,30,824.0,72.0,2.5,16.3,479.0,687.67,550.58
2018,6,13,7,45,844.5,74.5,2.5,17.0,529.0,734.32,581.1
2018,6,13,8,0,865.0,77.0,2.5,17.7,579.0,785.4,614.14
2018,6,13,8,15,880.5,79.0,2.5,18.45,626.0,830.52,642.02
2018,6,13,8,30,896.0,81.0,2.5,19.2,673.0,873.75,668.07
2018,6,13,8,45,908.0,82.5,2.5,19.9,716.5,911.12,689.76
2018,6,13,9,0,920.0,84.0,2.5,20.6,760.0,945.89,709.41
2018,6,13,9,15,926.0,87.0,2.55,21.15,798.0,973.88,725.2
2018,6,13,9,30,932.0,90.0,2.6,21.7,836.0,998.55,738.8
2018,6,13,9,45,935.0,93.5,2.65,22.3,868.0,1017.4,748.43
2018,6,13,10,0,938.0,97.0,2.7,22.9,900.0,1032.58,755.76
2018,6,13,10,15,942.5,98.5,2.75,23.3,926.5,1043.38,760.94
2018,6,13,10,30,947.0,100.0,2.8,23.7,953.0,1050.44,763.84
2018,6,13,10,45,950.5,100.5,2.85,24.1,973.0,1051.69,763.15
2018,6,13,11,0,954.0,101.0,2.9,24.5,993.0,1049.13,760.2
2018,6,13,11,15,956.5,101.0,3.0,24.75,1006.0,1041.3,754.9
2018,6,13,11,30,959.0,101.0,3.1,25.0,1019.0,1029.71,747.29
2018,6,13,11,45,959.5,102.0,3.15,25.2,1025.0,1013.51,736.52
2018,6,13,12,0,960.0,103.0,3.2,25.4,1031.0,993.75,723.52
2018,6,13,12,15,956.5,104.5,3.35,25.45,1028.0,967.41,707.39
2018,6,13,12,30,953.0,106.0,3.5,25.5,1025.0,937.93,689.08
2018,6,13,12,45,947.5,107.5,3.6,25.55,1014.5,903.79,667.18
2018,6,13,13,0,942.0,109.0,3.7,25.6,1004.0,866.96,643.29
2018,6,13,13,15,938.5,108.5,3.85,25.45,987.5,827.38,618.02
2018,6,13,13,30,935.0,108.0,4.0,25.3,971.0,785.33,590.65
2018,6,13,13,45,930.0,107.5,4.15,25.15,948.0,739.93,559.51
2018,6,13,14,0,925.0,107.0,4.3,25.0,925.0,692.55,525.03
2018,6,13,14,15,918.5,106.0,4.4,24.65,895.5,642.08,487.48
2018,6,13,14,30,912.0,105.0,4.5,24.3,866.0,590.18,447.85
2018,6,13,14,45,903.5,103.0,4.6,24.0,830.5,535.29,404.52
2018,6,13,15,0,895.0,101.0,4.7,23.7,795.0,479.68,359.11
2018,6,13,15,15,884.0,99.0,4.7,23.7,754.5,422.61,310.63
2018,6,13,15,30,873.0,97.0,4.7,23.7,714.0,365.56,261.05
2018,6,13,15,45,860.0,95.0,4.85,22.75,670.0,308.23,211.63
2018,6,13,16,0,847.0,93.0,5.0,21.8,626.0,251.62,162.88
2018,6,13,16,15,830.5,89.5,5.0,21.25,578.5,187.09,110.07
2018,6,13,16,30,814.0,86.0,5.0,20.7,531.0,131.03,70.4
2018,6,13,16,45,791.0,82.5,5.0,20.1,481.0,76.72,45.54
2018,6,13,17,0,768.0,79.0,5.0,19.5,431.0,58.2,45.08
2018,6,13,17,15,737.0,75.0,4.95,18.8,380.0,56.65,44.02
2018,6,13,17,30,706.0,71.0,4.9,18.1,329.0,55.02,42.85
2018,6,13,17,45,661.5,65.5,4.85,17.4,278.5,47.45,36.38
2018,6,13,18,0,617.0,60.0,4.8,16.7,228.0,44.62,33.97
2018,6,13,18,15,551.0,54.0,4.65,16.05,181.0,41.2,30.89
2018,6,13,18,30,485.0,48.0,4.5,15.4,134.0,37.73,27.57
2018,6,13,18,45,383.5,39.0,4.4,14.7,94.0,31.42,21.51
2018,6,13,19,0,282.0,30.0,4.3,14.0,54.0,24.93,13.68
2018,6,13,19,15,159.0,18.0,4.3,13.6,30.0,16.37,0.0
2018,6,13,19,30,36.0,6.0,4.3,13.2,6.0,5.46,0.0
2018,6,13,19,45,18.0,3.0,4.3,12.75,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,14,4,45,48.5,8.0,3.65,9.7,9.5,0.0,0.0
2018,6,14,5,0,97.0,16.0,3.7,9.8,19.0,32.79,0.0
2018,6,14,5,15,218.5,28.5,3.65,10.15,50.5,94.94,52.68
2018,6,14,5,30,340.0,41.0,3.6,10.5,82.0,161.37,119.22
2018,6,14,5,45,367.0,47.5,3.6,10.8,110.5,199.67,156.91
2018,6,14,6,0,394.0,54.0,3.6,11.1,139.0,240.09,195.21
2018,6,14,6,15,201.0,76.0,3.45,11.5,119.5,182.46,150.56
2018,6,14,6,30,8.0,98.0,3.3,11.9,100.0,94.78,75.97
2018,6,14,6,45,48.0,128.0,3.2,12.3,146.5,154.71,127.21
2018,6,14,7,0,88.0,158.0,3.1,12.7,193.0,213.21,176.26
2018,6,14,7,15,149.0,180.5,2.95,13.15,250.0,291.64,240.92
2018,6,14,7,30,210.0,203.0,2.8,13.6,307.0,365.23,300.01
2018,6,14,7,45,439.0,170.5,2.7,14.0,416.0,536.47,437.16
2018,6,14,8,0,668.0,138.0,2.6,14.4,525.0,707.14,566.67
2018,6,14,8,15,765.0,116.5,2.55,14.85,595.0,783.58,618.15
2018,6,14,8,30,862.0,95.0,2.5,15.3,665.0,859.8,668.6
2018,6,14,8,45,876.0,97.0,2.45,15.7,709.0,898.45,691.72
2018,6,14,9,0,890.0,99.0,2.4,16.1,753.0,934.7,713.15
2018,6,14,9,15,903.0,99.0,2.4,16.5,792.5,965.15,730.88
2018,6,14,9,30,916.0,99.0,2.4,16.9,832.0,992.72,746.58
2018,6,14,9,45,928.0,98.0,2.45,17.3,866.5,1015.14,759.35
2018,6,14,10,0,940.0,97.0,2.5,17.7,901.0,1034.25,770.0
2018,6,14,10,15,945.5,97.5,2.6,18.0,928.0,1045.04,776.1
2018,6,14,10,30,951.0,98.0,2.7,18.3,955.0,1052.13,779.94
2018,6,14,10,45,955.0,98.5,2.8,18.55,975.5,1053.95,780.61
2018,6,14,11,0,959.0,99.0,2.9,18.8,996.0,1051.95,778.93
2018,6,14,11,15,961.5,99.5,3.0,18.95,1009.5,1044.65,774.18
2018,6,14,11,30,964.0,100.0,3.1,19.1,1023.0,1033.58,767.05
2018,6,14,11,45,965.0,100.5,3.2,19.25,1029.0,1017.36,756.59
2018,6,14,12,0,966.0,101.0,3.3,19.4,1035.0,997.56,743.8
2018,6,14,12,15,964.0,102.0,3.4,19.4,1033.0,972.04,727.59
2018,6,14,12,30,962.0,103.0,3.5,19.4,1031.0,943.3,709.14
2018,6,14,12,45,958.5,104.0,3.6,19.45,1021.5,910.22,687.47
2018,6,14,13,0,955.0,105.0,3.7,19.5,1012.0,874.28,663.67
2018,6,14,13,15,952.0,104.0,3.75,19.4,995.5,834.26,636.92
2018,6,14,13,30,949.0,103.0,3.8,19.3,979.0,791.69,608.11
2018,6,14,13,45,944.5,102.0,3.85,19.2,956.0,745.71,575.71
2018,6,14,14,0,940.0,101.0,3.9,19.1,933.0,697.67,539.73
2018,6,14,14,15,934.0,99.5,3.95,18.95,903.0,646.45,500.5
2018,6,14,14,30,928.0,98.0,4.0,18.8,873.0,593.75,458.96
2018,6,14,14,45,919.5,96.5,4.0,18.65,837.5,538.54,414.12
2018,6,14,15,0,911.0,95.0,4.0,18.5,802.0,482.57,367.28
2018,6,14,15,15,900.0,93.0,4.0,18.5,761.0,424.72,317.43
2018,6,14,15,30,889.0,91.0,4.0,18.5,720.0,366.86,266.4
2018,6,14,15,45,875.5,88.5,3.95,18.05,675.0,308.2,214.49
2018,6,14,16,0,862.0,86.0,3.9,17.6,630.0,250.32,163.55
2018,6,14,16,15,844.0,84.0,3.9,17.25,582.0,193.14,115.9
2018,6,14,16,30,826.0,82.0,3.9,16.9,534.0,129.97,69.88
2018,6,14,16,45,802.5,79.0,3.9,16.6,484.0,75.33,44.34
2018,6,14,17,0,779.0,76.0,3.9,16.3,434.0,56.0,43.74
2018,6,14,17,15,746.5,72.5,3.85,15.9,382.5,54.72,42.85
2018,6,14,17,30,714.0,69.0,3.8,15.5,331.0,53.4,41.88
2018,6,14,17,45,668.0,64.5,3.75,15.05,280.5,46.69,36.08
2018,6,14,18,0,622.0,60.0,3.7,14.6,230.0,44.61,34.27
2018,6,14,18,15,553.5,54.0,3.6,14.15,182.5,41.17,31.13
2018,6,14,18,30,485.0,48.0,3.5,13.7,135.0,37.68,27.76
2018,6,14,18,45,379.0,39.5,3.45,13.2,95.0,31.81,22.04
2018,6,14,19,0,273.0,31.0,3.4,12.7,55.0,25.82,14.64
2018,6,14,19,15,153.5,18.5,3.35,12.35,30.5,16.83,0.0
2018,6,14,19,30,34.0,6.0,3.3,12.0,6.0,5.46,0.0
2018,6,14,19,45,17.0,3.0,3.3,11.7,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.35,10.0,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.4,10.1,19.0,30.47,0.0
2018,6,15,5,15,202.0,28.5,3.45,10.4,49.5,90.65,50.03
2018,6,15,5,30,319.0,41.0,3.5,10.7,80.0,154.69,114.14
2018,6,15,5,45,376.5,50.0,3.6,11.05,116.0,205.25,161.16
2018,6,15,6,0,434.0,59.0,3.7,11.4,152.0,261.7,212.49
2018,6,15,6,15,367.0,81.5,3.7,11.75,174.5,276.16,228.41
2018,6,15,6,30,300.0,104.0,3.7,12.1,197.0,276.11,230.26
2018,6,15,6,45,322.5,120.0,3.7,12.45,236.0,321.65,268.92
2018,6,15,7,0,345.0,136.0,3.7,12.8,275.0,380.5,317.02
2018,6,15,7,15,481.0,128.0,3.75,13.1,349.5,479.27,397.88
2018,6,15,7,30,617.0,120.0,3.8,13.4,424.0,596.0,490.24
2018,6,15,7,45,707.5,107.5,3.8,13.7,490.5,676.25,551.1
2018,6,15,8,0,798.0,95.0,3.8,14.0,557.0,758.32,610.02
2018,6,15,8,15,816.5,97.0,3.85,14.35,604.0,803.97,640.78
2018,6,15,8,30,835.0,99.0,3.9,14.7,651.0,848.07,670.2
2018,6,15,8,45,849.0,100.5,3.9,15.0,693.5,877.81,688.83
2018,6,15,9,0,863.0,102.0,3.9,15.3,736.0,912.81,711.16
2018,6,15,9,15,872.5,105.0,3.9,15.55,774.5,942.68,729.78
2018,6,15,9,30,882.0,108.0,3.9,15.8,813.0,969.57,746.24
2018,6,15,9,45,889.0,110.0,3.9,16.05,845.5,989.81,758.08
2018,6,15,10,0,896.0,112.0,3.9,16.3,878.0,1006.68,767.69
2018,6,15,10,15,903.0,112.0,3.9,16.45,905.0,1018.01,773.87
2018,6,15,10,30,910.0,112.0,3.9,16.6,932.0,1025.81,777.79
2018,6,15,10,45,915.0,113.0,3.95,16.75,953.0,1029.02,779.08
2018,6,15,11,0,920.0,114.0,4.0,16.9,974.0,1028.54,778.02
2018,6,15,11,15,923.5,114.0,4.05,16.95,987.5,1021.89,773.22
2018,6,15,11,30,927.0,114.0,4.1,17.0,1001.0,1011.61,766.09
2018,6,15,11,45,929.5,113.0,4.15,17.0,1007.5,995.83,755.46
2018,6,15,12,0,932.0,112.0,4.2,17.0,1014.0,976.59,742.56
2018,6,15,12,15,930.5,112.5,4.3,16.95,1012.0,951.76,726.24
2018,6,15,12,30,929.0,113.0,4.4,16.9,1010.0,923.83,707.99
2018,6,15,12,45,925.5,115.0,4.45,16.85,1001.5,892.58,686.98
2018,6,15,13,0,922.0,117.0,4.5,16.8,993.0,858.56,663.9
2018,6,15,13,15,909.5,120.5,4.55,16.65,973.0,816.26,634.94
2018,6,15,13,30,897.0,124.0,4.6,16.5,953.0,772.16,604.39
2018,6,15,13,45,905.0,116.5,4.7,16.35,935.0,731.4,574.85
2018,6,15,14,0,913.0,109.0,4.8,16.2,917.0,687.65,541.71
2018,6,15,14,15,907.5,107.0,4.8,16.0,888.0,637.58,502.37
2018,6,15,14,30,902.0,105.0,4.8,15.8,859.0,586.03,460.79
2018,6,15,14,45,895.5,102.5,4.85,15.6,824.5,532.32,416.41
2018,6,15,15,0,889.0,100.0,4.9,15.4,790.0,477.68,369.88
2018,6,15,15,15,878.0,98.0,4.9,15.4,750.0,421.02,320.07
2018,6,15,15,30,867.0,96.0,4.9,15.4,710.0,364.38,269.18
2018,6,15,15,45,854.5,93.0,4.85,14.9,666.0,306.82,217.39
2018,6,15,16,0,842.0,90.0,4.8,14.4,622.0,249.96,166.52
2018,6,15,16,15,825.0,87.5,4.75,14.15,575.0,186.41,112.78
2018,6,15,16,30,808.0,85.0,4.7,13.9,528.0,131.41,72.52
2018,6,15,16,45,784.0,81.5,4.65,13.65,478.0,77.42,46.47
2018,6,15,17,0,760.0,78.0,4.6,13.4,428.0,57.3,45.41
2018,6,15,17,15,725.5,75.0,4.5,13.05,377.0,56.48,44.92
2018,6,15,17,30,691.0,72.0,4.4,12.7,326.0,50.73,39.97
2018,6,15,17,45,641.0,68.0,4.35,12.35,276.0,49.17,38.7
2018,6,15,18,0,591.0,64.0,4.3,12.0,226.0,47.62,37.35
2018,6,15,18,15,518.0,58.0,4.15,11.65,179.0,44.34,34.3
2018,6,15,18,30,445.0,52.0,4.0,11.3,132.0,41.04,31.05
2018,6,15,18,45,335.5,43.0,3.9,10.9,93.0,34.9,24.98
2018,6,15,19,0,226.0,34.0,3.8,10.5,54.0,26.71,15.65
2018,6,15,19,15,124.5,20.0,3.75,10.35,30.0,15.88,0.0
2018,6,15,19,30,23.0,6.0,3.7,10.2,6.0,5.46,0.0
2018,6,15,19,45,11.5,3.0,3.6,10.05,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,16,4,45,35.5,8.0,1.45,10.3,9.0,0.0,0.0
2018,6,16,5,0,71.0,16.0,1.5,10.4,18.0,27.79,0.0
2018,6,16,5,15,182.0,30.0,1.55,10.7,48.5,87.31,48.03
2018,6,16,5,30,293.0,44.0,1.6,11.0,79.0,149.38,109.99
2018,6,16,5,45,346.5,51.0,1.65,11.25,111.5,192.88,150.64
2018,6,16,6,0,400.0,58.0,1.7,11.5,144.0,246.16,198.7
2018,6,16,6,15,203.0,78.0,1.7,11.85,122.0,185.39,152.11
2018,6,16,6,30,6.0,98.0,1.7,12.2,100.0,93.74,74.85
2018,6,16,6,45,49.0,129.0,1.75,12.55,148.5,156.33,128.21
2018,6,16,7,0,92.0,160.0,1.8,12.9,197.0,217.84,179.42
2018,6,16,7,15,177.5,177.0,1.75,13.3,260.5,306.52,252.21
2018,6,16,7,30,263.0,194.0,1.7,13.7,324.0,404.73,330.09
2018,6,16,7,45,309.5,205.5,1.7,14.15,373.5,462.59,373.97
2018,6,16,8,0,356.0,217.0,1.7,14.6,423.0,523.22,419.09
2018,6,16,8,15,593.5,161.0,1.75,15.05,538.5,693.29,547.87
2018,6,16,8,30,831.0,105.0,1.8,15.5,654.0,851.02,656.69
2018,6,16,8,45,846.0,106.5,1.8,15.95,697.0,889.51,678.61
2018,6,16,9,0,861.0,108.0,1.8,16.4,740.0,917.15,694.2
2018,6,16,9,15,873.5,109.0,1.9,16.85,779.0,947.6,712.86
2018,6,16,9,30,886.0,110.0,2.0,17.3,818.0,975.22,729.53
2018,6,16,9,45,896.5,110.0,2.1,17.75,852.0,996.81,742.21
2018,6,16,10,0,907.0,110.0,2.2,18.2,886.0,1015.15,752.83
2018,6,16,10,15,913.5,111.0,2.3,18.5,913.5,1027.17,759.82
2018,6,16,10,30,920.0,112.0,2.4,18.8,941.0,1035.59,764.61
2018,6,16,10,45,924.5,112.5,2.5,19.1,961.5,1037.84,765.5
2018,6,16,11,0,929.0,113.0,2.6,19.4,982.0,1036.38,764.12
2018,6,16,11,15,932.0,113.5,2.75,19.6,995.5,1029.73,760.25
2018,6,16,11,30,935.0,114.0,2.9,19.8,1009.0,1019.4,754.02
2018,6,16,11,45,936.0,114.5,3.05,19.95,1015.0,1003.55,744.3
2018,6,16,12,0,937.0,115.0,3.2,20.1,1021.0,984.22,732.26
2018,6,16,12,15,936.5,115.5,3.35,20.1,1020.0,960.19,717.42
2018,6,16,12,30,936.0,116.0,3.5,20.1,1019.0,932.98,700.33
2018,6,16,12,45,872.0,148.0,3.7,20.05,983.5,876.58,663.4
2018,6,16,13,0,808.0,180.0,3.9,20.0,948.0,828.14,631.48
2018,6,16,13,15,866.5,147.5,4.05,19.85,959.0,806.34,617.83
2018,6,16,13,30,925.0,115.0,4.2,19.7,970.0,785.49,604.56
2018,6,16,13,45,920.5,115.0,4.3,19.5,948.0,741.37,573.19
2018,6,16,14,0,916.0,115.0,4.4,19.3,926.0,695.22,538.92
2018,6,16,14,15,910.5,113.0,4.5,19.0,897.0,644.99,500.86
2018,6,16,14,30,905.0,111.0,4.6,18.7,868.0,593.27,460.39
2018,6,16,14,45,853.5,122.0,4.7,18.4,812.0,527.93,408.27
2018,6,16,15,0,802.0,133.0,4.8,18.1,756.0,463.23,355.48
2018,6,16,15,15,789.5,126.0,4.8,18.1,713.0,405.61,306.14
2018,6,16,15,30,777.0,119.0,4.8,18.1,670.0,348.47,256.1
2018,6,16,15,45,631.0,157.0,4.95,17.35,586.0,285.68,205.8
2018,6,16,16,0,485.0,195.0,5.1,16.6,502.0,243.18,173.92
2018,6,16,16,15,474.0,185.0,5.15,16.15,465.5,201.15,139.36
2018,6,16,16,30,463.0,175.0,5.2,15.7,429.0,160.44,109.44
2018,6,16,16,45,551.5,141.5,5.25,15.25,416.0,108.79,75.99
2018,6,16,17,0,640.0,108.0,5.3,14.8,403.0,72.06,58.13
2018,6,16,17,15,660.5,94.0,5.25,14.3,367.0,64.6,51.87
2018,6,16,17,30,681.0,80.0,5.2,13.8,331.0,56.57,44.98
2018,6,16,17,45,548.0,81.0,5.2,13.35,263.5,58.81,47.16
2018,6,16,18,0,415.0,82.0,5.2,12.9,196.0,60.16,48.43
2018,6,16,18,15,417.0,69.0,5.1,12.45,164.0,51.73,40.79
2018,6,16,18,30,419.0,56.0,5.0,12.0,132.0,44.52,34.04
2018,6,16,18,45,317.5,46.0,4.85,11.55,93.5,35.64,25.57
2018,6,16,19,0,216.0,36.0,4.7,11.1,55.0,28.28,16.97
2018,6,16,19,15,118.5,21.0,4.65,10.85,30.5,16.68,0.0
2018,6,16,19,30,21.0,6.0,4.6,10.6,6.0,5.46,0.0
2018,6,16,19,45,10.5,3.0,4.55,10.35,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,4,45,23.5,8.0,2.1,10.95,8.5,0.0,0.0
2018,6,17,5,0,47.0,16.0,2.1,11.0,17.0,23.28,0.0
2018,6,17,5,15,140.5,31.0,2.1,11.2,45.5,78.12,42.68
2018,6,17,5,30,234.0,46.0,2.1,11.4,74.0,133.66,98.57
2018,6,17,5,45,299.0,57.5,2.15,11.6,110.5,183.12,143.34
2018,6,17,6,0,364.0,69.0,2.2,11.8,147.0,239.88,193.89
2018,6,17,6,15,276.0,92.5,2.2,11.95,160.5,236.46,194.58
2018,6,17,6,30,188.0,116.0,2.2,12.1,174.0,231.08,191.42
2018,6,17,6,45,205.5,133.0,2.2,12.3,207.0,268.99,223.44
2018,6,17,7,0,223.0,150.0,2.2,12.5,240.0,308.2,255.6
2018,6,17,7,15,246.5,170.5,2.2,12.7,282.0,356.48,294.34
2018,6,17,7,30,270.0,191.0,2.2,12.9,324.0,406.16,333.24
2018,6,17,7,45,210.0,218.0,2.15,13.15,328.0,388.36,316.63
2018,6,17,8,0,150.0,245.0,2.1,13.4,332.0,377.03,305.0
2018,6,17,8,15,109.5,258.5,2.05,13.75,325.0,361.87,290.78
2018,6,17,8,30,69.0,272.0,2.0,14.1,318.0,329.32,263.03
2018,6,17,8,45,99.5,302.0,1.95,14.5,372.5,388.77,308.91
2018,6,17,9,0,130.0,332.0,1.9,14.9,427.0,464.57,365.42
2018,6,17,9,15,269.0,317.5,1.85,15.3,528.0,595.78,464.6
2018,6,17,9,30,408.0,303.0,1.8,15.7,629.0,731.65,562.2
2018,6,17,9,45,638.0,214.0,1.75,16.15,748.0,872.44,661.93
2018,6,17,10,0,868.0,125.0,1.7,16.6,867.0,992.29,737.45
2018,6,17,10,15,876.0,125.5,1.65,16.95,894.5,1004.88,741.51
2018,6,17,10,30,884.0,126.0,1.6,17.3,922.0,1014.02,744.71
2018,6,17,10,45,889.5,126.0,1.6,17.7,942.5,1016.66,744.47
2018,6,17,11,0,895.0,126.0,1.6,18.1,963.0,1015.73,742.13
2018,6,17,11,15,899.0,126.0,1.6,18.45,976.5,1009.73,736.86
2018,6,17,11,30,903.0,126.0,1.6,18.8,990.0,1000.16,729.49
2018,6,17,11,45,906.0,125.5,1.6,19.1,997.0,985.65,719.25
2018,6,17,12,0,909.0,125.0,1.6,19.4,1004.0,967.75,706.96
2018,6,17,12,15,910.0,123.5,1.6,19.65,1003.0,943.82,691.02
2018,6,17,12,30,911.0,122.0,1.6,19.9,1002.0,916.8,673.14
2018,6,17,12,45,911.5,121.0,1.65,20.1,994.5,886.8,654.04
2018,6,17,13,0,912.0,120.0,1.7,20.3,987.0,853.89,632.9
2018,6,17,13,15,909.5,118.5,1.75,20.4,971.5,815.42,608.09
2018,6,17,13,30,907.0,117.0,1.8,20.5,956.0,774.5,581.36
2018,6,17,13,45,902.5,116.0,1.85,20.6,933.5,730.33,550.84
2018,6,17,14,0,898.0,115.0,1.9,20.7,911.0,684.19,517.41
2018,6,17,14,15,891.5,113.5,2.0,20.7,882.0,634.68,481.05
2018,6,17,14,30,885.0,112.0,2.1,20.7,853.0,583.8,442.44
2018,6,17,14,45,876.5,110.5,2.15,20.65,818.5,530.79,400.78
2018,6,17,15,0,868.0,109.0,2.2,20.6,784.0,477.07,357.15
2018,6,17,15,15,856.5,107.0,2.2,20.6,744.0,421.31,310.44
2018,6,17,15,30,845.0,105.0,2.2,20.6,704.0,365.65,262.6
2018,6,17,15,45,830.0,102.0,2.35,20.3,659.5,302.62,208.89
2018,6,17,16,0,815.0,99.0,2.5,20.0,615.0,245.98,160.09
2018,6,17,16,15,795.0,96.5,2.55,19.7,567.5,190.28,114.33
2018,6,17,16,30,775.0,94.0,2.6,19.4,520.0,136.72,76.08
2018,6,17,16,45,749.5,90.5,2.7,19.1,470.5,84.57,51.02
2018,6,17,17,0,724.0,87.0,2.8,18.8,421.0,63.8,50.04
2018,6,17,17,15,689.5,82.5,2.9,18.25,370.5,56.4,43.89
2018,6,17,17,30,655.0,78.0,3.0,17.7,320.0,54.85,42.77
2018,6,17,17,45,607.0,73.0,3.1,17.15,271.0,52.77,41.12
2018,6,17,18,0,559.0,68.0,3.2,16.6,222.0,50.63,39.31
2018,6,17,18,15,492.0,60.5,3.2,15.95,176.0,46.27,35.41
2018,6,17,18,30,425.0,53.0,3.2,15.3,130.0,41.78,31.19
2018,6,17,18,45,328.5,43.0,3.2,14.65,92.0,34.78,24.52
2018,6,17,19,0,232.0,33.0,3.2,14.0,54.0,25.9,14.98
2018,6,17,19,15,131.5,19.5,3.15,13.55,30.0,15.46,0.0
2018,6,17,19,30,31.0,6.0,3.1,13.1,6.0,5.46,0.0
2018,6,17,19,45,15.5,3.0,3.05,12.7,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.85,10.4,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,2.0,10.7,4.0,5.12,0.0
2018,6,18,5,15,4.0,7.0,2.05,11.1,7.0,7.23,0.0
2018,6,18,5,30,0.0,10.0,2.1,11.5,10.0,8.78,1.65
2018,6,18,5,45,0.0,15.0,2.15,11.95,15.0,13.18,5.6
2018,6,18,6,0,0.0,20.0,2.2,12.4,20.0,17.58,9.51
2018,6,18,6,15,0.0,28.0,2.15,12.8,28.0,24.64,15.67
2018,6,18,6,30,0.0,36.0,2.1,13.2,36.0,31.72,21.76
2018,6,18,6,45,0.5,66.0,2.1,13.6,66.0,58.62,44.72
2018,6,18,7,0,1.0,96.0,2.1,14.0,96.0,87.0,68.53
2018,6,18,7,15,10.0,133.5,2.05,14.45,138.0,129.14,103.57
2018,6,18,7,30,19.0,171.0,2.0,14.9,180.0,172.52,138.87
2018,6,18,7,45,25.5,195.0,1.95,15.35,209.0,201.1,161.42
2018,6,18,8,0,32.0,219.0,1.9,15.8,238.0,241.86,193.32
2018,6,18,8,15,54.0,252.5,1.9,16.25,287.0,295.58,235.24
2018,6,18,8,30,76.0,286.0,1.9,16.7,336.0,350.52,277.13
2018,6,18,8,45,156.0,310.0,1.9,17.2,421.5,462.5,362.77
2018,6,18,9,0,236.0,334.0,1.9,17.7,507.0,563.73,437.22
2018,6,18,9,15,450.0,268.5,1.9,18.1,620.0,728.89,558.8
2018,6,18,9,30,664.0,203.0,1.9,18.5,733.0,877.79,662.43
2018,6,18,9,45,769.0,161.5,1.95,18.95,800.0,937.4,699.01
2018,6,18,10,0,874.0,120.0,2.0,19.4,867.0,992.83,733.14
2018,6,18,10,15,880.5,120.5,2.05,19.75,893.5,1004.08,738.52
2018,6,18,10,30,887.0,121.0,2.1,20.1,920.0,1011.87,742.23
2018,6,18,10,45,891.5,122.5,2.15,20.4,940.5,1015.13,743.3
2018,6,18,11,0,896.0,124.0,2.2,20.7,961.0,1014.78,742.19
2018,6,18,11,15,899.5,124.0,2.3,20.95,974.5,1008.36,738.0
2018,6,18,11,30,903.0,124.0,2.4,21.2,988.0,998.39,731.62
2018,6,18,11,45,762.0,221.5,2.5,21.4,954.0,958.64,705.92
2018,6,18,12,0,621.0,319.0,2.6,21.6,920.0,898.27,663.41
2018,6,18,12,15,582.5,338.0,2.7,21.65,901.0,862.48,639.22
2018,6,18,12,30,544.0,357.0,2.8,21.7,882.0,824.11,612.81
2018,6,18,12,45,567.0,338.0,2.9,21.8,881.0,803.55,599.92
2018,6,18,13,0,590.0,319.0,3.0,21.9,880.0,780.04,584.58
2018,6,18,13,15,694.0,252.0,3.1,21.8,901.5,773.39,583.08
2018,6,18,13,30,798.0,185.0,3.2,21.7,923.0,757.15,574.19
2018,6,18,13,45,808.0,173.5,3.25,21.65,905.0,716.88,545.36
2018,6,18,14,0,818.0,162.0,3.3,21.6,887.0,673.8,513.9
2018,6,18,14,15,776.5,177.5,3.35,21.4,848.0,619.84,473.28
2018,6,18,14,30,735.0,193.0,3.4,21.2,809.0,565.92,431.88
2018,6,18,14,45,746.0,177.0,3.45,21.0,779.5,515.99,392.75
2018,6,18,15,0,757.0,161.0,3.5,20.8,750.0,467.55,353.21
2018,6,18,15,15,803.5,130.5,3.5,20.8,727.0,416.03,309.16
2018,6,18,15,30,850.0,100.0,3.5,20.8,704.0,364.18,262.88
2018,6,18,15,45,836.5,97.0,3.55,20.3,660.0,307.33,213.35
2018,6,18,16,0,823.0,94.0,3.6,19.8,616.0,244.58,159.36
2018,6,18,16,15,805.5,91.5,3.6,19.45,569.5,188.84,113.08
2018,6,18,16,30,788.0,89.0,3.6,19.1,523.0,134.91,74.15
2018,6,18,16,45,765.0,85.5,3.65,18.75,474.0,82.08,48.37
2018,6,18,17,0,742.0,82.0,3.7,18.4,425.0,60.08,46.89
2018,6,18,17,15,710.5,77.5,3.65,17.9,375.0,58.23,45.56
2018,6,18,17,30,679.0,73.0,3.6,17.4,325.0,51.28,39.68
2018,6,18,17,45,635.0,67.5,3.55,16.9,275.5,48.65,37.52
2018,6,18,18,0,591.0,62.0,3.5,16.4,226.0,45.9,35.17
2018,6,18,18,15,527.5,55.5,3.4,15.85,180.0,42.16,31.8
2018,6,18,18,30,464.0,49.0,3.3,15.3,134.0,38.32,28.16
2018,6,18,18,45,367.5,40.0,3.15,14.8,95.0,32.06,22.17
2018,6,18,19,0,271.0,31.0,3.0,14.3,56.0,25.62,14.83
2018,6,18,19,15,158.0,19.5,2.95,13.9,32.0,15.48,0.0
2018,6,18,19,30,45.0,8.0,2.9,13.5,8.0,7.28,0.0
2018,6,18,19,45,22.5,4.0,2.9,13.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,19,4,45,9.5,2.0,2.35,10.65,2.5,0.0,0.0
2018,6,19,5,0,19.0,4.0,2.4,10.8,5.0,7.14,0.0
2018,6,19,5,15,133.5,18.0,2.4,11.1,33.5,59.65,30.09
2018,6,19,5,30,248.0,32.0,2.4,11.4,62.0,123.45,89.87
2018,6,19,5,45,307.0,35.5,2.4,11.65,89.5,163.22,126.82
2018,6,19,6,0,366.0,39.0,2.4,11.9,117.0,209.12,168.68
2018,6,19,6,15,183.0,41.5,2.4,12.15,80.5,140.96,115.17
2018,6,19,6,30,0.0,44.0,2.4,12.4,44.0,38.8,27.88
2018,6,19,6,45,0.0,57.0,2.4,12.65,57.0,50.33,37.77
2018,6,19,7,0,0.0,70.0,2.4,12.9,70.0,61.89,47.48
2018,6,19,7,15,0.0,88.5,2.35,13.2,88.5,78.75,61.54
2018,6,19,7,30,0.0,107.0,2.3,13.5,107.0,95.95,75.67
2018,6,19,7,45,2.5,138.5,2.3,13.8,140.0,127.62,101.68
2018,6,19,8,0,5.0,170.0,2.3,14.1,173.0,159.72,127.61
2018,6,19,8,15,9.5,192.0,2.25,14.65,198.0,184.42,147.05
2018,6,19,8,30,14.0,214.0,2.2,15.2,223.0,209.38,166.43
2018,6,19,8,45,17.5,233.5,2.2,15.7,245.5,231.19,183.06
2018,6,19,9,0,21.0,253.0,2.2,16.2,268.0,253.11,199.58
2018,6,19,9,15,30.5,281.5,2.2,16.75,305.0,303.5,238.12
2018,6,19,9,30,40.0,310.0,2.2,17.3,342.0,341.3,266.21
2018,6,19,9,45,76.5,351.5,2.2,17.85,416.0,418.79,324.65
2018,6,19,10,0,113.0,393.0,2.2,18.4,490.0,512.18,392.77
2018,6,19,10,15,336.5,337.0,2.25,18.85,637.5,688.01,524.51
2018,6,19,10,30,560.0,281.0,2.3,19.3,785.0,868.27,651.78
2018,6,19,10,45,742.0,194.5,2.3,19.7,878.0,950.62,706.16
2018,6,19,11,0,924.0,108.0,2.3,20.1,971.0,1026.54,753.37
2018,6,19,11,15,938.5,101.5,2.4,20.35,989.0,1024.46,751.13
2018,6,19,11,30,953.0,95.0,2.5,20.6,1007.0,1018.6,747.34
2018,6,19,11,45,954.0,95.5,2.55,20.85,1013.5,1002.92,736.75
2018,6,19,12,0,955.0,96.0,2.6,21.1,1020.0,983.69,723.98
2018,6,19,12,15,951.5,98.5,2.75,21.2,1018.0,958.83,708.83
2018,6,19,12,30,948.0,101.0,2.9,21.3,1016.0,930.82,691.44
2018,6,19,12,45,942.0,104.0,3.0,21.4,1007.0,898.15,670.38
2018,6,19,13,0,936.0,107.0,3.1,21.5,998.0,862.77,647.3
2018,6,19,13,15,933.5,106.0,3.2,21.4,982.0,824.07,622.18
2018,6,19,13,30,931.0,105.0,3.3,21.3,966.0,782.82,594.97
2018,6,19,13,45,927.0,104.0,3.45,21.25,944.0,738.16,564.31
2018,6,19,14,0,923.0,103.0,3.6,21.2,922.0,691.43,530.02
2018,6,19,14,15,916.5,102.0,3.7,21.0,893.0,641.32,492.32
2018,6,19,14,30,910.0,101.0,3.8,20.8,864.0,589.79,452.36
2018,6,19,14,45,902.0,99.5,3.85,20.6,829.0,535.89,409.19
2018,6,19,15,0,894.0,98.0,3.9,20.4,794.0,481.19,363.99
2018,6,19,15,15,883.5,96.5,3.9,20.4,754.5,424.94,315.91
2018,6,19,15,30,873.0,95.0,3.9,20.4,715.0,368.63,266.62
2018,6,19,15,45,859.5,92.0,4.0,19.75,670.5,310.52,215.94
2018,6,19,16,0,846.0,89.0,4.1,19.1,626.0,253.2,165.95
2018,6,19,16,15,828.5,86.5,4.1,18.65,578.5,189.35,112.93
2018,6,19,16,30,811.0,84.0,4.1,18.2,531.0,134.09,72.73
2018,6,19,16,45,788.5,81.0,4.1,17.75,482.0,80.3,46.25
2018,6,19,17,0,766.0,78.0,4.1,17.3,433.0,57.22,44.61
2018,6,19,17,15,735.5,74.0,4.05,16.7,382.5,55.64,43.5
2018,6,19,17,30,705.0,70.0,4.0,16.1,332.0,53.98,42.28
2018,6,19,17,45,662.5,65.0,4.0,15.5,282.0,46.88,36.17
2018,6,19,18,0,620.0,60.0,4.0,14.9,232.0,44.43,34.08
2018,6,19,18,15,557.0,53.5,3.9,14.4,185.0,40.59,30.6
2018,6,19,18,30,494.0,47.0,3.8,13.9,138.0,36.65,26.86
2018,6,19,18,45,397.0,39.5,3.7,13.35,98.5,31.64,21.96
2018,6,19,19,0,300.0,32.0,3.6,12.8,59.0,26.59,15.8
2018,6,19,19,15,177.0,20.0,3.55,12.5,33.5,16.9,0.0
2018,6,19,19,30,54.0,8.0,3.5,12.2,8.0,7.28,0.0
2018,6,19,19,45,27.0,4.0,3.45,11.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,3.0,9.55,9.0,0.0,0.0
2018,6,20,5,0,126.0,14.0,3.1,9.7,18.0,35.84,0.0
2018,6,20,5,15,265.5,24.5,3.15,10.1,50.5,101.01,53.14
2018,6,20,5,30,405.0,35.0,3.2,10.5,83.0,173.26,126.6
2018,6,20,5,45,444.5,41.0,3.3,10.9,116.5,218.29,170.41
2018,6,20,6,0,484.0,47.0,3.4,11.3,150.0,267.15,216.2
2018,6,20,6,15,242.0,68.5,3.4,11.7,120.0,201.3,166.03
2018,6,20,6,30,0.0,90.0,3.4,12.1,90.0,82.43,65.28
2018,6,20,6,45,10.0,114.0,3.45,12.55,118.0,111.17,89.78
2018,6,20,7,0,20.0,138.0,3.5,13.0,146.0,140.88,114.62
2018,6,20,7,15,33.5,163.5,3.45,13.4,179.0,184.3,150.53
2018,6,20,7,30,47.0,189.0,3.4,13.8,212.0,221.31,180.52
2018,6,20,7,45,59.5,212.5,3.4,14.25,245.0,256.31,208.35
2018,6,20,8,0,72.0,236.0,3.4,14.7,278.0,292.06,236.33
2018,6,20,8,15,82.0,261.5,3.4,15.1,313.0,328.55,264.4
2018,6,20,8,30,92.0,287.0,3.4,15.5,348.0,365.34,292.25
2018,6,20,8,45,163.0,303.0,3.35,15.95,419.0,461.01,366.73
2018,6,20,9,0,234.0,319.0,3.3,16.4,490.0,560.87,441.85
2018,6,20,9,15,477.0,250.5,3.35,16.75,623.5,734.94,574.8
2018,6,20,9,30,720.0,182.0,3.4,17.1,757.0,908.6,698.91
2018,6,20,9,45,803.0,154.0,3.4,17.5,820.0,962.24,732.25
2018,6,20,10,0,886.0,126.0,3.4,17.9,883.0,1010.53,762.39
2018,6,20,10,15,911.5,118.0,3.5,18.15,918.0,1031.97,775.44
2018,6,20,10,30,937.0,110.0,3.6,18.4,953.0,1050.12,786.57
2018,6,20,10,45,942.5,110.0,3.65,18.7,974.5,1053.08,787.13
2018,6,20,11,0,948.0,110.0,3.7,19.0,996.0,1052.28,785.43
2018,6,20,11,15,952.0,109.5,3.8,19.1,1010.0,1045.72,781.02
2018,6,20,11,30,956.0,109.0,3.9,19.2,1024.0,1035.41,774.22
2018,6,20,11,45,958.5,108.5,4.0,19.3,1031.0,1019.98,764.07
2018,6,20,12,0,961.0,108.0,4.1,19.4,1038.0,1000.95,751.57
2018,6,20,12,15,961.0,108.0,4.2,19.35,1037.0,976.64,735.93
2018,6,20,12,30,961.0,108.0,4.3,19.3,1036.0,949.06,718.0
2018,6,20,12,45,960.0,107.0,4.35,19.3,1027.5,916.55,696.21
2018,6,20,13,0,959.0,106.0,4.4,19.3,1019.0,881.06,672.35
2018,6,20,13,15,956.5,105.0,4.45,19.15,1003.0,841.55,645.94
2018,6,20,13,30,954.0,104.0,4.5,19.0,987.0,799.44,617.4
2018,6,20,13,45,950.0,103.0,4.55,18.9,964.5,753.84,585.24
2018,6,20,14,0,946.0,102.0,4.6,18.8,942.0,706.11,549.27
2018,6,20,14,15,940.5,100.5,4.65,18.6,912.5,655.12,510.08
2018,6,20,14,30,935.0,99.0,4.7,18.4,883.0,602.55,468.51
2018,6,20,14,45,927.0,97.5,4.7,18.25,847.5,547.4,423.41
2018,6,20,15,0,919.0,96.0,4.7,18.1,812.0,491.39,376.26
2018,6,20,15,15,908.5,93.5,4.7,18.1,771.0,433.0,325.72
2018,6,20,15,30,898.0,91.0,4.7,18.1,730.0,374.54,273.91
2018,6,20,15,45,885.5,89.0,4.6,17.6,685.5,316.08,221.81
2018,6,20,16,0,873.0,87.0,4.5,17.1,641.0,258.25,170.46
2018,6,20,16,15,856.5,84.0,4.45,16.75,593.0,199.9,121.19
2018,6,20,16,30,840.0,81.0,4.4,16.4,545.0,135.39,73.04
2018,6,20,16,45,818.5,77.5,4.35,16.05,494.5,79.55,44.97
2018,6,20,17,0,797.0,74.0,4.3,15.7,444.0,54.48,42.49
2018,6,20,17,15,767.0,70.5,4.25,15.25,393.0,53.14,41.55
2018,6,20,17,30,737.0,67.0,4.2,14.8,342.0,51.74,40.52
2018,6,20,17,45,695.5,62.5,4.1,14.35,291.0,49.41,38.6
2018,6,20,18,0,654.0,58.0,4.0,13.9,240.0,43.0,32.94
2018,6,20,18,15,592.0,52.0,3.9,13.45,192.0,39.48,29.74
2018,6,20,18,30,530.0,46.0,3.8,13.0,144.0,35.88,26.29
2018,6,20,18,45,432.5,38.0,3.65,12.55,102.5,30.35,20.92
2018,6,20,19,0,335.0,30.0,3.5,12.1,61.0,24.7,14.4
2018,6,20,19,15,200.0,19.5,3.5,11.8,35.0,16.4,0.0
2018,6,20,19,30,65.0,9.0,3.5,11.5,9.0,8.19,0.0
2018,6,20,19,45,32.5,4.5,3.5,11.2,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,7.0,2.95,9.1,9.0,0.0,0.0
2018,6,21,5,0,122.0,14.0,3.0,9.3,18.0,35.01,0.0
2018,6,21,5,15,261.5,25.0,3.05,9.7,50.5,100.12,52.04
2018,6,21,5,30,401.0,36.0,3.1,10.1,83.0,172.69,126.26
2018,6,21,5,45,456.0,44.5,3.1,10.5,122.0,225.8,176.46
2018,6,21,6,0,511.0,53.0,3.1,10.9,161.0,284.65,230.35
2018,6,21,6,15,367.0,82.0,3.1,11.4,170.0,274.87,226.94
2018,6,21,6,30,223.0,111.0,3.1,11.9,179.0,242.89,201.92
2018,6,21,6,45,241.0,129.0,3.05,12.4,214.5,284.04,236.7
2018,6,21,7,0,259.0,147.0,3.0,12.9,250.0,326.45,271.33
2018,6,21,7,15,406.5,138.5,2.95,13.4,326.0,439.21,363.37
2018,6,21,7,30,554.0,130.0,2.9,13.9,402.0,559.37,457.86
2018,6,21,7,45,647.5,122.5,2.85,14.4,472.0,645.38,522.56
2018,6,21,8,0,741.0,115.0,2.8,14.9,542.0,736.08,587.29
2018,6,21,8,15,816.5,100.0,2.75,15.45,607.0,804.69,633.14
2018,6,21,8,30,892.0,85.0,2.7,16.0,672.0,871.18,676.32
2018,6,21,8,45,905.0,86.0,2.65,16.5,715.5,909.0,698.66
2018,6,21,9,0,918.0,87.0,2.6,17.0,759.0,944.32,719.16
2018,6,21,9,15,928.5,88.5,2.55,17.5,799.0,975.11,736.32
2018,6,21,9,30,939.0,90.0,2.5,18.0,839.0,1002.82,751.24
2018,6,21,9,45,948.0,90.0,2.45,18.5,873.0,1024.16,761.84
2018,6,21,10,0,957.0,90.0,2.4,19.0,907.0,1042.05,770.18
2018,6,21,10,15,962.5,91.0,2.35,19.4,935.0,1053.96,774.96
2018,6,21,10,30,968.0,92.0,2.3,19.8,963.0,1062.1,777.42
2018,6,21,10,45,972.0,92.5,2.3,20.25,984.0,1064.38,776.72
2018,6,21,11,0,976.0,93.0,2.3,20.7,1005.0,1062.78,773.72
2018,6,21,11,15,978.5,93.0,2.4,20.95,1018.5,1055.32,768.92
2018,6,21,11,30,981.0,93.0,2.5,21.2,1032.0,1044.04,761.76
2018,6,21,11,45,982.5,93.0,2.6,21.45,1038.5,1028.03,751.61
2018,6,21,12,0,984.0,93.0,2.7,21.7,1045.0,1008.35,739.12
2018,6,21,12,15,979.5,96.0,2.8,21.8,1043.0,982.53,723.01
2018,6,21,12,30,975.0,99.0,2.9,21.9,1041.0,953.48,704.71
2018,6,21,12,45,968.0,103.0,3.05,22.0,1031.5,920.17,683.79
2018,6,21,13,0,961.0,107.0,3.2,22.1,1022.0,884.09,660.75
2018,6,21,13,15,958.5,106.0,3.3,22.1,1006.0,844.54,634.98
2018,6,21,13,30,956.0,105.0,3.4,22.1,990.0,802.37,607.1
2018,6,21,13,45,952.0,104.0,3.5,22.05,967.5,756.72,575.88
2018,6,21,14,0,948.0,103.0,3.6,22.0,945.0,708.91,540.87
2018,6,21,14,15,942.5,101.5,3.65,21.9,915.5,657.84,502.4
2018,6,21,14,30,937.0,100.0,3.7,21.8,886.0,605.2,461.61
2018,6,21,14,45,929.5,98.5,3.7,21.65,851.0,550.2,417.72
2018,6,21,15,0,922.0,97.0,3.7,21.5,816.0,494.28,371.74
2018,6,21,15,15,911.5,95.0,3.7,21.5,775.0,436.12,322.47
2018,6,21,15,30,901.0,93.0,3.7,21.5,734.0,377.87,271.9
2018,6,21,15,45,888.0,91.0,3.65,21.15,689.5,319.08,220.48
2018,6,21,16,0,875.0,89.0,3.6,20.8,645.0,260.96,169.79
2018,6,21,16,15,858.0,86.0,3.6,20.5,596.5,202.37,121.16
2018,6,21,16,30,841.0,83.0,3.6,20.2,548.0,137.72,73.6
2018,6,21,16,45,818.0,80.0,3.6,19.9,497.5,82.1,45.95
2018,6,21,17,0,795.0,77.0,3.6,19.6,447.0,56.67,43.7
2018,6,21,17,15,764.5,73.0,3.55,19.05,395.0,55.03,42.55
2018,6,21,17,30,734.0,69.0,3.5,18.5,343.0,53.31,41.27
2018,6,21,17,45,690.5,64.5,3.45,17.95,292.0,51.04,39.45
2018,6,21,18,0,647.0,60.0,3.4,17.4,241.0,44.51,33.8
2018,6,21,18,15,581.5,54.5,3.2,16.65,192.5,41.47,31.09
2018,6,21,18,30,516.0,49.0,3.0,15.9,144.0,38.4,28.18
2018,6,21,18,45,414.0,40.5,2.85,15.2,102.5,32.54,22.58
2018,6,21,19,0,312.0,32.0,2.7,14.5,61.0,26.54,15.77
2018,6,21,19,15,183.5,20.0,2.7,14.05,34.5,16.85,0.0
2018,6,21,19,30,55.0,8.0,2.7,13.6,8.0,7.28,0.0
2018,6,21,19,45,27.5,4.0,2.65,13.2,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,22,4,45,52.0,7.0,1.7,10.35,8.5,0.0,0.0
2018,6,22,5,0,104.0,14.0,1.7,10.7,17.0,31.64,0.0
2018,6,22,5,15,237.0,26.0,1.75,11.3,49.0,94.71,48.08
2018,6,22,5,30,370.0,38.0,1.8,11.9,81.0,164.98,119.6
2018,6,22,5,45,458.5,45.5,1.8,12.5,124.5,227.33,175.65
2018,6,22,6,0,547.0,53.0,1.8,13.1,168.0,298.98,238.51
2018,6,22,6,15,605.0,58.5,1.75,13.7,217.0,363.14,294.23
2018,6,22,6,30,663.0,64.0,1.7,14.3,266.0,432.4,351.99
2018,6,22,6,45,703.0,68.5,1.6,14.95,317.5,493.08,400.5
2018,6,22,7,0,743.0,73.0,1.5,15.6,369.0,558.15,450.09
2018,6,22,7,15,772.0,76.5,1.45,16.45,420.5,616.69,492.48
2018,6,22,7,30,801.0,80.0,1.4,17.3,472.0,675.76,532.83
2018,6,22,7,45,823.0,82.5,1.35,18.2,522.0,728.56,565.92
2018,6,22,8,0,845.0,85.0,1.3,19.1,572.0,774.24,593.0
2018,6,22,8,15,861.5,87.5,1.25,19.9,619.5,820.23,619.74
2018,6,22,8,30,878.0,90.0,1.2,20.7,667.0,864.47,644.54
2018,6,22,8,45,890.5,92.5,1.2,21.5,711.0,903.14,665.78
2018,6,22,9,0,903.0,95.0,1.2,22.3,755.0,939.29,685.05
2018,6,22,9,15,911.5,97.5,1.2,23.0,794.0,968.94,700.17
2018,6,22,9,30,920.0,100.0,1.2,23.7,833.0,995.46,713.23
2018,6,22,9,45,925.5,102.5,1.25,24.4,866.0,1015.77,723.24
2018,6,22,10,0,931.0,105.0,1.3,25.1,899.0,1032.55,731.15
2018,6,22,10,15,937.0,106.0,1.35,25.6,927.0,1044.62,736.83
2018,6,22,10,30,943.0,107.0,1.4,26.1,955.0,1053.01,740.38
2018,6,22,10,45,947.5,107.5,1.5,26.65,976.0,1055.64,741.23
2018,6,22,11,0,952.0,108.0,1.6,27.2,997.0,1054.47,739.89
2018,6,22,11,15,955.0,108.0,1.7,27.4,1011.0,1047.53,736.11
2018,6,22,11,30,958.0,108.0,1.8,27.6,1025.0,1036.84,730.1
2018,6,22,11,45,959.0,108.5,1.9,27.75,1031.5,1021.03,721.1
2018,6,22,12,0,960.0,109.0,2.0,27.9,1038.0,1001.64,709.88
2018,6,22,12,15,958.0,109.5,2.15,27.95,1035.5,976.09,695.55
2018,6,22,12,30,956.0,110.0,2.3,28.0,1033.0,947.36,679.0
2018,6,22,12,45,952.5,111.0,2.45,28.0,1024.0,914.75,659.81
2018,6,22,13,0,949.0,112.0,2.6,28.0,1015.0,879.3,638.45
2018,6,22,13,15,945.5,111.5,2.7,27.95,999.0,839.84,613.87
2018,6,22,13,30,942.0,111.0,2.8,27.9,983.0,797.87,587.27
2018,6,22,13,45,937.5,109.5,2.95,27.85,960.0,752.01,557.09
2018,6,22,14,0,933.0,108.0,3.1,27.8,937.0,704.09,523.39
2018,6,22,14,15,926.5,107.5,3.15,27.6,908.0,653.95,486.91
2018,6,22,14,30,920.0,107.0,3.2,27.4,879.0,602.34,448.21
2018,6,22,14,45,911.5,104.5,3.3,27.25,843.0,546.85,405.5
2018,6,22,15,0,903.0,102.0,3.4,27.1,807.0,490.6,360.74
2018,6,22,15,15,892.0,100.0,3.4,27.1,766.5,433.25,313.36
2018,6,22,15,30,881.0,98.0,3.4,27.1,726.0,375.88,264.77
2018,6,22,15,45,867.0,96.0,3.45,26.6,681.5,317.89,215.52
2018,6,22,16,0,853.0,94.0,3.5,26.1,637.0,260.7,166.95
2018,6,22,16,15,835.5,91.0,3.5,25.65,589.0,196.1,114.73
2018,6,22,16,30,818.0,88.0,3.5,25.2,541.0,139.96,74.67
2018,6,22,16,45,794.5,84.5,3.45,24.75,490.5,85.25,47.66
2018,6,22,17,0,771.0,81.0,3.4,24.3,440.0,59.45,45.2
2018,6,22,17,15,738.5,77.0,3.35,23.55,388.5,57.94,44.23
