Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,45,317.5,432.5,3.3,21.95,737.0,676.79,508.37
2018,7,2,13,0,317.0,434.0,3.4,21.9,736.0,660.61,497.25
2018,7,2,13,15,298.0,439.5,3.5,21.7,719.5,632.33,477.27
2018,7,2,13,30,279.0,445.0,3.6,21.5,703.0,604.32,457.34
2018,7,2,13,45,372.5,391.0,3.7,21.25,727.0,605.74,461.03
2018,7,2,14,0,466.0,337.0,3.8,21.0,751.0,599.44,458.28
2018,7,2,14,15,575.0,278.0,3.85,20.65,772.5,589.4,452.15
2018,7,2,14,30,684.0,219.0,3.9,20.3,794.0,567.4,435.94
2018,7,2,14,45,675.5,213.5,4.0,20.0,762.0,518.69,397.78
2018,7,2,15,0,667.0,208.0,4.1,19.7,730.0,469.82,358.46
2018,7,2,15,15,652.0,202.5,4.1,19.7,691.0,418.39,315.66
2018,7,2,15,30,637.0,197.0,4.1,19.7,652.0,367.93,272.77
2018,7,2,15,45,624.5,188.5,4.1,18.85,611.5,317.03,229.71
2018,7,2,16,0,612.0,180.0,4.1,18.0,571.0,267.25,187.4
2018,7,2,16,15,600.5,169.5,4.05,17.6,528.5,217.42,145.95
2018,7,2,16,30,589.0,159.0,4.0,17.2,486.0,168.98,109.39
2018,7,2,16,45,569.5,148.0,4.0,16.75,440.0,121.46,81.89
2018,7,2,17,0,550.0,137.0,4.0,16.3,394.0,92.3,75.36
2018,7,2,17,15,521.5,126.0,3.95,15.85,347.0,86.75,70.93
2018,7,2,17,30,493.0,115.0,3.9,15.4,300.0,80.86,66.09
2018,7,2,17,45,456.5,103.0,3.9,14.9,254.5,73.88,60.19
2018,7,2,18,0,420.0,91.0,3.9,14.4,209.0,66.55,53.83
2018,7,2,18,15,362.5,78.0,3.8,14.0,165.5,58.05,46.19
2018,7,2,18,30,305.0,65.0,3.7,13.6,122.0,49.21,38.03
2018,7,2,18,45,227.0,49.5,3.65,13.2,85.0,38.03,27.6
2018,7,2,19,0,149.0,34.0,3.6,12.8,48.0,26.48,16.0
2018,7,2,19,15,87.0,20.0,3.55,12.55,27.0,16.28,0.0
2018,7,2,19,30,25.0,6.0,3.5,12.3,6.0,5.46,0.0
2018,7,2,19,45,12.5,3.0,3.45,12.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,3,4,45,23.0,5.0,2.1,10.75,5.5,0.0,0.0
2018,7,3,5,0,46.0,10.0,2.1,11.0,11.0,17.05,0.0
2018,7,3,5,15,146.0,24.5,2.1,11.45,38.0,67.62,17.25
2018,7,3,5,30,246.0,39.0,2.1,11.9,65.0,126.64,89.79
2018,7,3,5,45,305.0,50.0,2.05,12.3,99.0,173.21,133.27
2018,7,3,6,0,364.0,61.0,2.0,12.7,133.0,226.59,181.09
2018,7,3,6,15,230.0,86.5,1.9,13.15,136.5,205.97,167.91
2018,7,3,6,30,96.0,112.0,1.8,13.6,140.0,169.79,138.77
2018,7,3,6,45,127.0,133.5,1.75,14.05,178.0,214.72,176.52
2018,7,3,7,0,158.0,155.0,1.7,14.5,216.0,262.45,215.5
2018,7,3,7,15,175.0,176.5,1.65,14.95,253.0,303.52,247.96
2018,7,3,7,30,192.0,198.0,1.6,15.4,290.0,345.63,280.44
2018,7,3,7,45,251.0,212.5,1.6,15.85,346.0,424.87,341.72
2018,7,3,8,0,310.0,227.0,1.6,16.3,402.0,496.18,395.15
2018,7,3,8,15,501.0,190.0,1.65,16.8,501.5,638.13,502.29
2018,7,3,8,30,692.0,153.0,1.7,17.3,601.0,785.05,606.56
2018,7,3,8,45,761.0,137.5,1.7,17.75,661.5,844.45,643.47
2018,7,3,9,0,830.0,122.0,1.7,18.2,722.0,910.03,684.55
2018,7,3,9,15,836.5,127.0,1.8,18.55,760.0,939.64,702.36
2018,7,3,9,30,843.0,132.0,1.9,18.9,798.0,966.22,718.5
2018,7,3,9,45,845.0,138.5,1.95,19.3,830.0,986.85,730.01
2018,7,3,10,0,847.0,145.0,2.0,19.7,862.0,1004.0,739.33
2018,7,3,10,15,855.0,145.0,2.1,19.95,889.0,1016.65,746.88
2018,7,3,10,30,863.0,145.0,2.2,20.2,916.0,1014.22,744.78
2018,7,3,10,45,869.5,145.5,2.3,20.5,938.0,1018.91,747.4
2018,7,3,11,0,876.0,146.0,2.4,20.8,960.0,1020.05,747.72
2018,7,3,11,15,879.5,146.0,2.55,20.95,974.0,1014.2,744.56
2018,7,3,11,30,883.0,146.0,2.7,21.1,988.0,1004.84,739.18
2018,7,3,11,45,885.0,146.0,2.8,21.25,995.0,990.59,730.15
2018,7,3,12,0,887.0,146.0,2.9,21.4,1002.0,973.0,718.98
2018,7,3,12,15,886.0,147.0,3.0,21.45,1001.5,950.34,704.72
2018,7,3,12,30,885.0,148.0,3.1,21.5,1001.0,924.69,688.41
2018,7,3,12,45,881.5,148.5,3.2,21.55,992.5,893.58,668.33
2018,7,3,13,0,878.0,149.0,3.3,21.6,984.0,859.88,646.33
2018,7,3,13,15,875.0,147.5,3.35,21.5,968.5,822.42,621.64
2018,7,3,13,30,872.0,146.0,3.4,21.4,953.0,782.62,595.08
2018,7,3,13,45,867.5,144.0,3.45,21.35,931.0,739.16,563.96
2018,7,3,14,0,863.0,142.0,3.5,21.3,909.0,693.8,530.57
2018,7,3,14,15,856.0,139.5,3.55,21.1,880.0,644.8,493.95
2018,7,3,14,30,849.0,137.0,3.6,20.9,851.0,593.9,454.86
2018,7,3,14,45,840.0,134.5,3.6,20.75,816.5,540.52,412.53
2018,7,3,15,0,831.0,132.0,3.6,20.6,782.0,486.58,368.5
2018,7,3,15,15,818.0,130.0,3.6,20.6,742.5,431.14,321.88
2018,7,3,15,30,805.0,128.0,3.6,20.6,703.0,376.07,274.42
2018,7,3,15,45,790.5,124.0,3.6,20.05,659.0,319.59,225.67
2018,7,3,16,0,776.0,120.0,3.6,19.5,615.0,264.16,177.68
2018,7,3,16,15,757.0,115.5,3.6,19.1,568.0,208.9,131.55
2018,7,3,16,30,738.0,111.0,3.6,18.7,521.0,149.29,86.61
2018,7,3,16,45,712.5,106.0,3.55,18.3,471.5,97.12,57.84
2018,7,3,17,0,687.0,101.0,3.5,17.9,422.0,67.02,53.0
2018,7,3,17,15,652.5,95.5,3.5,17.4,372.0,65.29,51.8
2018,7,3,17,30,618.0,90.0,3.5,16.9,322.0,63.43,50.44
2018,7,3,17,45,570.5,83.5,3.5,16.4,273.0,60.6,48.15
2018,7,3,18,0,523.0,77.0,3.5,15.9,224.0,57.64,45.64
2018,7,3,18,15,457.0,68.0,3.4,15.4,178.0,52.33,40.88
2018,7,3,18,30,391.0,59.0,3.3,14.9,132.0,44.94,34.07
2018,7,3,18,45,299.0,47.0,3.25,14.4,93.0,36.28,25.93
2018,7,3,19,0,207.0,35.0,3.2,13.9,54.0,27.38,16.62
2018,7,3,19,15,118.0,21.0,3.15,13.55,30.5,16.62,0.0
2018,7,3,19,30,29.0,7.0,3.1,13.2,7.0,6.37,0.0
2018,7,3,19,45,14.5,3.5,3.1,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,4,4,45,26.0,4.5,2.55,10.6,5.0,0.0,0.0
2018,7,4,5,0,52.0,9.0,2.7,10.8,10.0,17.14,0.0
2018,7,4,5,15,169.0,23.0,2.8,11.2,38.5,70.86,14.83
2018,7,4,5,30,286.0,37.0,2.9,11.6,67.0,135.7,95.77
2018,7,4,5,45,343.0,44.5,3.0,12.0,99.0,182.04,140.06
2018,7,4,6,0,400.0,52.0,3.1,12.4,131.0,234.05,187.52
2018,7,4,6,15,240.0,72.5,3.1,12.8,123.5,203.16,166.31
2018,7,4,6,30,80.0,93.0,3.1,13.2,116.0,139.62,114.01
2018,7,4,6,45,68.0,109.0,3.05,13.55,131.5,145.09,118.8
2018,7,4,7,0,56.0,125.0,3.0,13.9,147.0,156.77,128.23
2018,7,4,7,15,34.5,135.0,2.95,14.3,149.0,154.42,125.38
2018,7,4,7,30,13.0,145.0,2.9,14.7,151.0,142.44,114.34
2018,7,4,7,45,11.0,158.0,2.9,15.05,163.5,153.39,122.79
2018,7,4,8,0,9.0,171.0,2.9,15.4,176.0,164.17,130.94
2018,7,4,8,15,9.5,184.5,2.95,15.8,190.0,177.35,141.02
2018,7,4,8,30,10.0,198.0,3.0,16.2,204.0,190.54,151.02
2018,7,4,8,45,15.0,224.0,3.0,16.55,234.0,219.97,174.05
2018,7,4,9,0,20.0,250.0,3.0,16.9,264.0,249.61,196.92
2018,7,4,9,15,74.5,302.0,3.05,17.25,360.0,366.9,289.19
2018,7,4,9,30,129.0,354.0,3.1,17.6,456.0,489.26,381.81
2018,7,4,9,45,230.5,363.0,3.15,17.9,554.5,612.73,474.19
2018,7,4,10,0,332.0,372.0,3.2,18.2,653.0,722.03,553.6
2018,7,4,10,15,312.5,394.5,3.25,18.45,666.0,726.02,553.77
2018,7,4,10,30,293.0,417.0,3.3,18.7,679.0,727.89,553.21
2018,7,4,10,45,532.0,307.0,3.35,18.95,796.0,863.65,654.73
2018,7,4,11,0,771.0,197.0,3.4,19.2,913.0,979.24,735.52
2018,7,4,11,15,851.5,156.5,3.45,19.35,958.5,997.08,745.98
2018,7,4,11,30,932.0,116.0,3.5,19.5,1004.0,1024.33,763.61
2018,7,4,11,45,935.5,114.5,3.55,19.65,1011.5,1009.79,753.33
2018,7,4,12,0,939.0,113.0,3.6,19.8,1019.0,991.7,741.11
2018,7,4,12,15,941.0,111.5,3.6,19.8,1019.0,968.79,725.78
2018,7,4,12,30,943.0,110.0,3.6,19.8,1019.0,942.56,708.26
2018,7,4,12,45,944.0,108.5,3.65,19.85,1012.0,912.26,688.13
2018,7,4,13,0,945.0,107.0,3.7,19.9,1005.0,878.87,665.8
2018,7,4,13,15,943.5,105.5,3.65,19.85,990.5,840.55,639.65
2018,7,4,13,30,942.0,104.0,3.6,19.8,976.0,799.55,611.49
2018,7,4,13,45,917.0,113.5,3.6,19.8,945.5,749.01,575.87
2018,7,4,14,0,892.0,123.0,3.6,19.8,915.0,697.88,537.44
2018,7,4,14,15,910.0,110.0,3.55,19.7,896.0,654.17,504.14
2018,7,4,14,30,928.0,97.0,3.5,19.6,877.0,606.68,466.91
2018,7,4,14,45,921.0,95.0,3.5,19.5,842.5,552.03,423.08
2018,7,4,15,0,914.0,93.0,3.5,19.4,808.0,496.39,377.12
2018,7,4,15,15,904.0,91.5,3.5,19.4,768.0,439.22,328.46
2018,7,4,15,30,894.0,90.0,3.5,19.4,728.0,381.85,278.35
2018,7,4,15,45,882.0,87.5,3.5,19.0,684.0,323.19,226.77
2018,7,4,16,0,870.0,85.0,3.5,18.6,640.0,265.07,175.54
2018,7,4,16,15,854.5,82.5,3.5,18.25,593.0,207.15,126.41
2018,7,4,16,30,839.0,80.0,3.5,17.9,546.0,150.62,83.78
2018,7,4,16,45,817.0,76.5,3.5,17.55,495.5,86.74,46.76
2018,7,4,17,0,795.0,73.0,3.5,17.2,445.0,53.61,41.46
2018,7,4,17,15,765.0,70.0,3.45,16.75,394.0,52.63,40.84
2018,7,4,17,30,735.0,67.0,3.4,16.3,343.0,51.62,40.16
2018,7,4,17,45,692.5,62.5,3.4,15.8,292.0,49.29,38.26
2018,7,4,18,0,650.0,58.0,3.4,15.3,241.0,42.89,32.66
2018,7,4,18,15,588.0,52.5,3.25,14.8,193.0,39.78,29.85
2018,7,4,18,30,526.0,47.0,3.1,14.3,145.0,36.64,26.84
2018,7,4,18,45,429.5,39.0,2.95,13.75,103.5,31.16,21.55
2018,7,4,19,0,333.0,31.0,2.8,13.2,62.0,25.57,15.18
2018,7,4,19,15,199.5,20.0,2.75,12.9,35.5,16.83,0.0
2018,7,4,19,30,66.0,9.0,2.7,12.6,9.0,8.19,0.0
2018,7,4,19,45,33.0,4.5,2.6,12.25,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,5,4,45,15.0,2.5,1.7,9.4,2.5,0.0,0.0
2018,7,5,5,0,30.0,5.0,1.8,9.7,5.0,9.69,0.0
2018,7,5,5,15,85.0,13.5,1.95,10.3,20.5,39.41,3.8
2018,7,5,5,30,140.0,22.0,2.1,10.9,36.0,74.17,50.53
2018,7,5,5,45,138.5,27.5,2.25,11.45,48.0,87.42,65.64
2018,7,5,6,0,137.0,33.0,2.4,12.0,60.0,100.79,79.22
2018,7,5,6,15,80.0,41.0,2.35,12.5,58.0,83.9,66.46
2018,7,5,6,30,23.0,49.0,2.3,13.0,56.0,56.63,43.35
2018,7,5,6,45,11.5,68.0,2.3,13.5,71.5,66.64,51.76
2018,7,5,7,0,0.0,87.0,2.3,14.0,87.0,77.91,60.89
2018,7,5,7,15,18.5,129.5,2.25,14.5,138.5,131.14,105.59
2018,7,5,7,30,37.0,172.0,2.2,15.0,190.0,196.27,158.95
2018,7,5,7,45,262.5,169.0,2.1,15.5,315.5,384.83,314.17
2018,7,5,8,0,488.0,166.0,2.0,16.0,441.0,583.36,467.41
2018,7,5,8,15,690.5,120.0,1.95,16.5,546.0,723.85,569.09
2018,7,5,8,30,893.0,74.0,1.9,17.0,651.0,856.34,658.0
2018,7,5,8,45,905.0,76.0,1.8,17.5,695.0,895.23,679.12
2018,7,5,9,0,917.0,78.0,1.7,18.0,739.0,931.57,698.98
2018,7,5,9,15,927.0,79.0,1.65,18.55,778.5,962.13,715.11
2018,7,5,9,30,937.0,80.0,1.6,19.1,818.0,989.63,729.06
2018,7,5,9,45,945.0,80.5,1.55,19.6,852.0,1011.38,739.32
2018,7,5,10,0,953.0,81.0,1.5,20.1,886.0,1029.67,747.35
2018,7,5,10,15,958.0,82.0,1.5,20.6,914.0,1041.93,752.42
2018,7,5,10,30,963.0,83.0,1.5,21.1,942.0,1050.43,755.27
2018,7,5,10,45,966.5,83.5,1.5,21.6,963.0,1053.08,754.62
2018,7,5,11,0,970.0,84.0,1.5,22.1,984.0,1051.87,751.76
2018,7,5,11,15,972.5,84.0,1.55,22.45,998.0,1045.28,746.98
2018,7,5,11,30,975.0,84.0,1.6,22.8,1012.0,1034.87,739.96
2018,7,5,11,45,976.0,84.0,1.65,23.15,1019.0,1019.23,729.79
2018,7,5,12,0,977.0,84.0,1.7,23.5,1026.0,999.94,717.41
2018,7,5,12,15,972.0,87.5,1.8,23.7,1024.5,974.97,702.54
2018,7,5,12,30,967.0,91.0,1.9,23.9,1023.0,946.76,685.48
2018,7,5,12,45,960.0,94.5,2.0,24.1,1013.5,913.76,665.15
2018,7,5,13,0,953.0,98.0,2.1,24.3,1004.0,877.98,642.78
2018,7,5,13,15,950.5,97.5,2.15,24.35,989.0,839.57,618.33
2018,7,5,13,30,948.0,97.0,2.2,24.4,974.0,798.51,591.84
2018,7,5,13,45,945.0,95.0,2.3,24.45,952.0,753.3,562.53
2018,7,5,14,0,942.0,93.0,2.4,24.5,930.0,705.85,528.96
2018,7,5,14,15,937.0,91.5,2.45,24.45,901.5,655.57,492.21
2018,7,5,14,30,932.0,90.0,2.5,24.4,873.0,603.63,453.09
2018,7,5,14,45,926.0,88.0,2.55,24.3,839.0,549.33,411.02
2018,7,5,15,0,920.0,86.0,2.6,24.2,805.0,493.93,366.64
2018,7,5,15,15,910.0,84.5,2.6,24.2,765.0,436.48,319.02
2018,7,5,15,30,900.0,83.0,2.6,24.2,725.0,378.84,269.92
2018,7,5,15,45,888.5,80.0,2.6,23.9,681.0,319.65,219.01
2018,7,5,16,0,877.0,77.0,2.6,23.6,637.0,260.95,168.35
2018,7,5,16,15,859.0,75.0,2.6,23.3,588.5,202.68,120.02
2018,7,5,16,30,841.0,73.0,2.6,23.0,540.0,146.1,78.25
2018,7,5,16,45,817.5,71.0,2.55,22.7,490.0,91.16,49.19
2018,7,5,17,0,794.0,69.0,2.5,22.4,440.0,50.7,38.05
2018,7,5,17,15,770.0,64.5,2.45,21.85,390.0,48.5,36.42
2018,7,5,17,30,746.0,60.0,2.4,21.3,340.0,46.18,34.61
2018,7,5,17,45,705.0,56.0,2.35,20.8,289.5,44.02,32.89
2018,7,5,18,0,664.0,52.0,2.3,20.3,239.0,41.83,31.04
2018,7,5,18,15,440.0,41.5,2.25,19.45,155.0,30.44,21.09
2018,7,5,18,30,216.0,31.0,2.2,18.6,71.0,22.5,14.03
2018,7,5,18,45,133.0,21.5,2.1,17.8,44.0,16.34,8.43
2018,7,5,19,0,50.0,12.0,2.0,17.0,17.0,9.18,1.71
2018,7,5,19,15,38.0,8.0,2.15,16.65,10.5,6.22,0.0
2018,7,5,19,30,26.0,4.0,2.3,16.3,4.0,3.64,0.0
2018,7,5,19,45,13.0,2.0,2.45,15.95,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,4,45,0.5,2.0,2.1,13.95,2.0,0.0,0.0
2018,7,6,5,0,1.0,4.0,2.1,14.0,4.0,3.81,0.0
2018,7,6,5,15,3.0,7.0,2.1,14.2,7.5,6.94,0.0
2018,7,6,5,30,5.0,10.0,2.1,14.4,11.0,10.38,2.49
2018,7,6,5,45,2.5,9.5,2.15,14.6,10.0,9.36,2.16
2018,7,6,6,0,0.0,9.0,2.2,14.8,9.0,7.9,1.07
2018,7,6,6,15,0.0,23.5,2.2,15.05,23.5,20.67,12.07
2018,7,6,6,30,0.0,38.0,2.2,15.3,38.0,33.49,23.06
2018,7,6,6,45,64.0,85.0,2.2,15.6,109.5,124.55,100.84
2018,7,6,7,0,128.0,132.0,2.2,15.9,181.0,218.04,178.75
2018,7,6,7,15,91.0,135.0,2.2,16.25,172.5,201.67,164.16
2018,7,6,7,30,54.0,138.0,2.2,16.6,164.0,171.66,138.41
2018,7,6,7,45,62.5,179.0,2.2,16.9,212.0,222.7,179.35
2018,7,6,8,0,71.0,220.0,2.2,17.2,260.0,274.56,219.82
2018,7,6,8,15,67.5,236.0,2.15,17.65,276.5,289.66,230.32
2018,7,6,8,30,64.0,252.0,2.1,18.1,293.0,304.29,240.42
2018,7,6,8,45,35.0,208.0,2.05,18.55,230.5,232.71,182.82
2018,7,6,9,0,6.0,164.0,2.0,19.0,168.0,153.87,119.08
2018,7,6,9,15,5.0,158.5,2.0,19.55,162.0,147.72,113.81
2018,7,6,9,30,4.0,153.0,2.0,20.1,156.0,141.61,108.49
2018,7,6,9,45,6.0,173.5,2.0,20.65,178.5,162.62,124.66
2018,7,6,10,0,8.0,194.0,2.0,21.2,201.0,183.67,140.61
2018,7,6,10,15,12.0,215.5,2.05,21.8,226.0,207.63,158.71
2018,7,6,10,30,16.0,237.0,2.1,22.4,251.0,231.55,176.54
2018,7,6,10,45,190.0,296.0,2.15,23.05,472.0,498.29,379.48
2018,7,6,11,0,364.0,355.0,2.2,23.7,693.0,740.27,549.31
2018,7,6,11,15,488.5,307.5,2.3,24.05,768.0,808.67,596.59
2018,7,6,11,30,613.0,260.0,2.4,24.4,843.0,875.09,642.98
2018,7,6,11,45,626.0,273.5,2.5,24.75,873.0,886.17,649.08
2018,7,6,12,0,639.0,287.0,2.6,25.1,903.0,893.69,653.34
2018,7,6,12,15,715.0,236.5,2.7,25.2,925.5,896.29,657.34
2018,7,6,12,30,791.0,186.0,2.8,25.3,948.0,887.26,651.86
2018,7,6,12,45,844.5,151.0,2.9,25.45,958.5,866.0,638.22
2018,7,6,13,0,898.0,116.0,3.0,25.6,969.0,849.6,627.89
2018,7,6,13,15,885.0,120.5,3.1,25.55,950.0,809.13,601.64
2018,7,6,13,30,872.0,125.0,3.2,25.5,931.0,766.87,573.99
2018,7,6,13,45,821.5,150.0,3.35,25.5,895.5,716.91,538.79
2018,7,6,14,0,771.0,175.0,3.5,25.5,860.0,665.18,500.92
2018,7,6,14,15,770.0,171.0,3.55,25.3,836.5,621.42,468.77
2018,7,6,14,30,769.0,167.0,3.6,25.1,813.0,576.09,434.46
2018,7,6,14,45,813.0,135.5,3.7,24.95,793.5,529.42,398.37
2018,7,6,15,0,857.0,104.0,3.8,24.8,774.0,480.57,358.82
2018,7,6,15,15,866.0,93.0,3.8,24.8,740.0,426.35,313.26
2018,7,6,15,30,875.0,82.0,3.8,24.8,706.0,369.99,264.62
2018,7,6,15,45,817.5,96.5,3.85,24.2,651.0,312.78,216.55
2018,7,6,16,0,760.0,111.0,3.9,23.6,596.0,254.78,168.48
2018,7,6,16,15,777.0,95.5,3.85,23.2,558.5,197.84,120.03
2018,7,6,16,30,794.0,80.0,3.8,22.8,521.0,138.97,74.59
2018,7,6,16,45,776.0,76.0,3.75,22.4,473.5,85.15,45.26
2018,7,6,17,0,758.0,72.0,3.7,22.0,426.0,52.59,39.75
2018,7,6,17,15,728.0,68.5,3.6,21.5,376.5,51.22,38.82
2018,7,6,17,30,698.0,65.0,3.5,21.0,327.0,49.8,37.79
2018,7,6,17,45,592.0,68.5,3.4,20.5,267.5,49.01,37.27
2018,7,6,18,0,486.0,72.0,3.3,20.0,208.0,53.34,41.13
2018,7,6,18,15,494.0,58.0,3.25,19.55,172.5,43.97,32.89
2018,7,6,18,30,502.0,44.0,3.2,19.1,137.0,34.04,24.0
2018,7,6,18,45,415.0,36.5,3.1,18.6,98.0,28.94,19.16
2018,7,6,19,0,328.0,29.0,3.0,18.1,59.0,23.73,13.24
2018,7,6,19,15,198.5,18.5,2.95,17.85,33.5,15.42,0.0
2018,7,6,19,30,69.0,8.0,2.9,17.6,8.0,7.28,0.0
2018,7,6,19,45,34.5,4.0,2.9,17.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.45,12.7,5.0,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.6,12.9,10.0,24.67,0.0
2018,7,7,5,15,248.0,19.0,2.65,13.3,39.5,84.19,2.18
2018,7,7,5,30,399.0,29.0,2.7,13.7,69.0,159.86,109.45
2018,7,7,5,45,489.0,35.5,2.75,14.1,111.5,221.72,167.79
2018,7,7,6,0,579.0,42.0,2.8,14.5,154.0,291.55,230.25
2018,7,7,6,15,636.0,47.0,2.75,15.1,202.5,356.2,287.53
2018,7,7,6,30,693.0,52.0,2.7,15.7,251.0,425.86,346.85
2018,7,7,6,45,731.5,55.0,2.7,16.3,301.5,487.41,397.67
2018,7,7,7,0,770.0,58.0,2.7,16.9,352.0,551.2,448.18
2018,7,7,7,15,798.0,61.0,2.75,17.55,403.5,605.24,489.49
2018,7,7,7,30,826.0,64.0,2.8,18.2,455.0,664.09,531.57
2018,7,7,7,45,846.0,66.5,2.85,18.85,505.0,716.54,566.99
2018,7,7,8,0,866.0,69.0,2.9,19.5,555.0,768.13,601.0
2018,7,7,8,15,881.5,71.0,2.95,20.05,602.5,814.25,630.63
2018,7,7,8,30,897.0,73.0,3.0,20.6,650.0,858.57,658.52
2018,7,7,8,45,908.5,74.5,3.1,21.1,693.5,896.67,682.17
2018,7,7,9,0,920.0,76.0,3.2,21.6,737.0,932.2,703.88
2018,7,7,9,15,928.5,78.0,3.25,22.0,776.5,962.69,721.95
2018,7,7,9,30,937.0,80.0,3.3,22.4,816.0,990.03,737.84
2018,7,7,9,45,943.5,81.0,3.35,22.8,849.5,1010.99,749.48
2018,7,7,10,0,950.0,82.0,3.4,23.2,883.0,1028.44,758.87
2018,7,7,10,15,955.5,82.5,3.45,23.4,911.0,1040.71,765.55
2018,7,7,10,30,961.0,83.0,3.5,23.6,939.0,1049.25,769.92
2018,7,7,10,45,959.0,87.0,3.55,23.85,958.5,1050.22,769.35
2018,7,7,11,0,957.0,91.0,3.6,24.1,978.0,1047.25,766.39
2018,7,7,11,15,965.0,87.5,3.65,24.2,993.5,1042.56,762.92
2018,7,7,11,30,973.0,84.0,3.7,24.3,1009.0,1034.05,757.07
2018,7,7,11,45,974.5,83.5,3.75,24.4,1016.0,1018.49,746.72
2018,7,7,12,0,976.0,83.0,3.8,24.5,1023.0,999.26,734.06
2018,7,7,12,15,951.0,100.0,3.85,24.55,1015.5,969.01,714.29
2018,7,7,12,30,926.0,117.0,3.9,24.6,1008.0,935.86,692.58
2018,7,7,12,45,788.0,199.0,3.95,24.65,953.0,869.77,648.4
2018,7,7,13,0,650.0,281.0,4.0,24.7,898.0,803.7,600.61
2018,7,7,13,15,534.0,328.0,4.05,24.7,829.5,725.62,543.95
2018,7,7,13,30,418.0,375.0,4.1,24.7,761.0,651.61,489.43
2018,7,7,13,45,430.0,363.5,4.2,24.65,752.5,625.93,471.66
2018,7,7,14,0,442.0,352.0,4.3,24.6,744.0,598.35,451.86
2018,7,7,14,15,369.0,360.0,4.35,24.4,680.0,533.68,403.87
2018,7,7,14,30,296.0,368.0,4.4,24.2,616.0,474.9,359.91
2018,7,7,14,45,276.5,355.0,4.5,24.05,579.5,433.4,328.81
2018,7,7,15,0,257.0,342.0,4.6,23.9,543.0,393.71,298.55
2018,7,7,15,15,503.5,242.0,4.6,23.9,610.0,392.79,294.16
2018,7,7,15,30,750.0,142.0,4.6,23.9,677.0,370.53,269.15
2018,7,7,15,45,806.5,111.0,4.7,23.25,653.5,315.66,220.48
2018,7,7,16,0,863.0,80.0,4.8,22.6,630.0,260.94,170.62
2018,7,7,16,15,849.5,76.5,4.8,22.15,583.5,202.97,121.77
2018,7,7,16,30,836.0,73.0,4.8,21.7,537.0,146.21,79.12
2018,7,7,16,45,816.5,69.5,4.8,21.3,487.5,90.59,48.87
2018,7,7,17,0,797.0,66.0,4.8,20.9,438.0,48.58,36.48
2018,7,7,17,15,765.0,63.5,4.7,20.3,386.5,47.74,35.99
2018,7,7,17,30,733.0,61.0,4.6,19.7,335.0,46.89,35.46
2018,7,7,17,45,697.0,56.0,4.55,19.15,285.5,44.0,33.09
2018,7,7,18,0,661.0,51.0,4.5,18.6,236.0,40.99,30.52
2018,7,7,18,15,606.5,46.5,4.35,18.0,190.0,38.25,28.07
2018,7,7,18,30,552.0,42.0,4.2,17.4,144.0,32.54,22.87
2018,7,7,18,45,461.0,35.0,4.05,16.8,103.0,27.76,18.29
2018,7,7,19,0,370.0,28.0,3.9,16.2,62.0,22.89,12.64
2018,7,7,19,15,226.0,18.5,3.9,15.85,35.5,15.47,0.0
2018,7,7,19,30,82.0,9.0,3.9,15.5,9.0,8.19,0.0
2018,7,7,19,45,41.0,4.5,3.85,15.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,3.2,11.15,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,3.3,11.3,10.0,23.77,0.0
2018,7,8,5,15,240.0,19.0,3.3,11.75,38.5,81.92,0.0
2018,7,8,5,30,388.0,29.0,3.3,12.2,67.0,156.5,107.2
2018,7,8,5,45,477.0,36.0,3.3,12.65,109.0,217.93,165.85
2018,7,8,6,0,566.0,43.0,3.3,13.1,151.0,287.07,228.15
2018,7,8,6,15,622.0,47.5,3.35,13.7,198.5,350.08,284.71
2018,7,8,6,30,678.0,52.0,3.4,14.3,246.0,417.93,343.42
2018,7,8,6,45,716.0,56.0,3.4,14.95,296.5,479.64,395.0
2018,7,8,7,0,754.0,60.0,3.4,15.6,347.0,543.62,446.31
2018,7,8,7,15,781.0,63.5,3.45,16.2,397.5,601.63,491.26
2018,7,8,7,30,808.0,67.0,3.5,16.8,448.0,654.88,530.16
2018,7,8,7,45,828.0,69.5,3.5,17.4,497.5,706.59,565.68
2018,7,8,8,0,848.0,72.0,3.5,18.0,547.0,757.49,599.75
2018,7,8,8,15,863.5,74.0,3.55,18.55,594.0,802.98,629.52
2018,7,8,8,30,879.0,76.0,3.6,19.1,641.0,846.72,657.56
2018,7,8,8,45,890.5,78.5,3.6,19.65,684.5,885.46,681.4
2018,7,8,9,0,902.0,81.0,3.6,20.2,728.0,921.67,703.18
2018,7,8,9,15,909.5,83.0,3.65,20.65,766.5,950.8,720.47
2018,7,8,9,30,917.0,85.0,3.7,21.1,805.0,976.8,735.59
2018,7,8,9,45,921.0,89.0,3.75,21.55,838.5,998.33,747.67
2018,7,8,10,0,925.0,93.0,3.8,22.0,872.0,1016.26,757.38
2018,7,8,10,15,931.5,93.5,3.85,22.3,900.5,1029.23,764.31
2018,7,8,10,30,938.0,94.0,3.9,22.6,929.0,1038.56,768.95
2018,7,8,10,45,943.5,94.0,3.9,22.9,951.0,1042.64,769.9
2018,7,8,11,0,949.0,94.0,3.9,23.2,973.0,1042.94,768.53
2018,7,8,11,15,952.5,94.0,4.0,23.35,988.0,1037.46,764.62
2018,7,8,11,30,956.0,94.0,4.1,23.5,1003.0,1028.19,758.35
2018,7,8,11,45,958.0,94.0,4.15,23.6,1010.5,1013.74,748.58
2018,7,8,12,0,960.0,94.0,4.2,23.7,1018.0,995.65,736.5
2018,7,8,12,15,959.0,94.5,4.25,23.75,1017.5,971.74,720.73
2018,7,8,12,30,958.0,95.0,4.3,23.8,1017.0,944.52,702.76
2018,7,8,12,45,955.5,95.5,4.35,23.8,1009.0,912.82,681.85
2018,7,8,13,0,953.0,96.0,4.4,23.8,1001.0,878.16,658.82
2018,7,8,13,15,950.5,95.5,4.4,23.75,986.0,839.77,633.0
2018,7,8,13,30,948.0,95.0,4.4,23.7,971.0,798.72,605.15
2018,7,8,13,45,944.5,93.5,4.45,23.65,949.0,753.59,574.4
2018,7,8,14,0,941.0,92.0,4.5,23.6,927.0,706.25,539.67
2018,7,8,14,15,935.0,91.0,4.5,23.5,898.5,655.79,501.42
2018,7,8,14,30,929.0,90.0,4.5,23.4,870.0,603.76,460.94
2018,7,8,14,45,922.0,88.5,4.55,23.25,835.5,549.45,417.78
2018,7,8,15,0,915.0,87.0,4.6,23.1,801.0,494.13,372.43
2018,7,8,15,15,905.0,85.5,4.6,23.1,761.5,436.85,323.89
2018,7,8,15,30,895.0,84.0,4.6,23.1,722.0,379.37,273.96
2018,7,8,15,45,882.5,82.0,4.6,22.55,678.0,320.83,222.92
2018,7,8,16,0,870.0,80.0,4.6,22.0,634.0,262.88,172.23
2018,7,8,16,15,855.0,76.5,4.6,21.65,586.5,204.2,122.72
2018,7,8,16,30,840.0,73.0,4.6,21.3,539.0,146.91,79.59
2018,7,8,16,45,819.0,70.5,4.65,20.9,489.5,91.63,49.65
2018,7,8,17,0,798.0,68.0,4.7,20.5,440.0,50.04,37.81
2018,7,8,17,15,769.5,64.5,4.65,19.9,389.0,48.54,36.75
2018,7,8,17,30,741.0,61.0,4.6,19.3,338.0,46.96,35.58
2018,7,8,17,45,702.0,57.0,4.55,18.7,288.0,44.86,33.91
2018,7,8,18,0,663.0,53.0,4.5,18.1,238.0,42.72,32.11
2018,7,8,18,15,604.5,47.5,4.4,17.45,190.5,39.14,28.93
2018,7,8,18,30,546.0,42.0,4.3,16.8,143.0,32.54,22.93
2018,7,8,18,45,453.5,35.0,4.2,16.15,102.0,27.76,18.34
2018,7,8,19,0,361.0,28.0,4.1,15.5,61.0,22.91,12.63
2018,7,8,19,15,220.0,18.0,4.1,15.1,34.5,15.02,0.0
2018,7,8,19,30,79.0,8.0,4.1,14.7,8.0,7.28,0.0
2018,7,8,19,45,39.5,4.0,4.1,14.3,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.2,11.05,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.3,11.2,10.0,23.03,0.0
2018,7,9,5,15,233.0,19.0,3.3,11.7,37.5,79.86,0.0
2018,7,9,5,30,378.0,29.0,3.3,12.2,65.0,153.43,104.4
2018,7,9,5,45,468.5,35.5,3.3,12.65,106.5,214.21,162.79
2018,7,9,6,0,559.0,42.0,3.3,13.1,148.0,282.91,224.71
2018,7,9,6,15,616.5,47.0,3.3,13.75,196.0,346.71,281.84
2018,7,9,6,30,674.0,52.0,3.3,14.4,244.0,415.61,341.27
2018,7,9,6,45,713.0,56.0,3.25,15.05,294.5,477.71,393.04
2018,7,9,7,0,752.0,60.0,3.2,15.7,345.0,542.17,444.55
2018,7,9,7,15,779.5,63.0,3.2,16.4,395.5,599.85,488.84
2018,7,9,7,30,807.0,66.0,3.2,17.1,446.0,652.83,527.04
2018,7,9,7,45,827.5,68.5,3.15,17.85,495.5,704.92,562.14
2018,7,9,8,0,848.0,71.0,3.1,18.6,545.0,756.25,595.7
2018,7,9,8,15,863.0,73.5,3.05,19.3,592.0,801.98,624.48
2018,7,9,8,30,878.0,76.0,3.0,20.0,639.0,845.92,651.38
2018,7,9,8,45,889.5,77.5,2.9,20.75,682.0,883.52,672.85
2018,7,9,9,0,901.0,79.0,2.8,21.5,725.0,918.62,692.18
2018,7,9,9,15,908.5,82.0,2.8,22.15,764.0,948.94,709.02
2018,7,9,9,30,916.0,85.0,2.8,22.8,803.0,976.12,723.63
2018,7,9,9,45,921.0,87.5,2.75,23.5,836.0,996.99,733.43
2018,7,9,10,0,926.0,90.0,2.7,24.2,869.0,1014.35,740.92
2018,7,9,10,15,931.5,91.0,2.7,24.7,897.0,1026.96,746.43
2018,7,9,10,30,937.0,92.0,2.7,25.2,925.0,1035.9,749.71
2018,7,9,10,45,940.5,93.5,2.75,25.75,946.5,1039.63,750.12
2018,7,9,11,0,944.0,95.0,2.8,26.3,968.0,1039.55,748.26
2018,7,9,11,15,946.5,95.0,2.9,26.6,982.0,1033.14,743.71
2018,7,9,11,30,949.0,95.0,3.0,26.9,996.0,1022.99,736.89
2018,7,9,11,45,950.5,95.0,3.1,27.2,1003.5,1008.17,727.16
2018,7,9,12,0,952.0,95.0,3.2,27.5,1011.0,989.76,715.18
2018,7,9,12,15,951.5,96.0,3.3,27.55,1011.0,966.97,701.08
2018,7,9,12,30,951.0,97.0,3.4,27.6,1011.0,940.85,684.77
2018,7,9,12,45,949.5,97.0,3.55,27.65,1003.5,909.74,665.38
2018,7,9,13,0,948.0,97.0,3.7,27.7,996.0,875.62,643.8
2018,7,9,13,15,945.5,96.0,3.8,27.6,981.0,836.94,619.02
2018,7,9,13,30,943.0,95.0,3.9,27.5,966.0,795.63,592.17
2018,7,9,13,45,939.5,94.0,4.05,27.4,944.5,751.14,562.95
2018,7,9,14,0,936.0,93.0,4.2,27.3,923.0,704.43,529.64
2018,7,9,14,15,931.0,91.5,4.3,27.15,895.0,654.36,492.7
2018,7,9,14,30,926.0,90.0,4.4,27.0,867.0,602.63,453.4
2018,7,9,14,45,919.0,88.5,4.5,26.8,833.0,548.45,411.16
2018,7,9,15,0,912.0,87.0,4.6,26.6,799.0,493.26,366.77
2018,7,9,15,15,902.0,85.0,4.6,26.6,759.0,435.7,318.71
2018,7,9,15,30,892.0,83.0,4.6,26.6,719.0,377.96,269.28
2018,7,9,15,45,880.5,81.0,4.75,26.0,675.5,319.85,219.4
2018,7,9,16,0,869.0,79.0,4.9,25.4,632.0,262.21,169.63
2018,7,9,16,15,854.5,76.0,4.9,24.95,585.0,204.02,121.09
2018,7,9,16,30,840.0,73.0,4.9,24.5,538.0,147.13,78.76
2018,7,9,16,45,820.0,70.0,4.95,24.05,488.5,91.5,48.8
2018,7,9,17,0,800.0,67.0,5.0,23.6,439.0,49.35,36.72
2018,7,9,17,15,772.0,63.0,4.9,22.9,388.0,47.45,35.34
2018,7,9,17,30,744.0,59.0,4.8,22.2,337.0,45.44,33.82
2018,7,9,17,45,704.5,55.5,4.75,21.55,287.0,43.68,32.46
2018,7,9,18,0,665.0,52.0,4.7,20.9,237.0,41.9,31.0
2018,7,9,18,15,606.5,46.5,4.55,20.2,189.5,38.29,27.83
2018,7,9,18,30,548.0,41.0,4.4,19.5,142.0,34.61,24.44
2018,7,9,18,45,456.0,34.0,4.25,18.8,101.0,26.92,17.37
2018,7,9,19,0,364.0,27.0,4.1,18.1,60.0,22.02,11.68
2018,7,9,19,15,212.5,16.5,4.05,17.75,33.0,13.61,0.0
2018,7,9,19,30,61.0,6.0,4.0,17.4,6.0,5.46,0.0
2018,7,9,19,45,30.5,3.0,3.95,17.0,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,2.4,12.0,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.6,12.2,10.0,25.16,0.0
2018,7,10,5,15,255.5,18.0,2.75,12.65,38.0,83.53,0.0
2018,7,10,5,30,410.0,27.0,2.9,13.1,66.0,160.19,107.54
2018,7,10,5,45,499.5,34.0,3.0,13.5,108.5,220.49,166.44
2018,7,10,6,0,589.0,41.0,3.1,13.9,151.0,293.44,231.94
2018,7,10,6,15,645.5,45.5,3.05,14.55,199.5,357.85,289.45
2018,7,10,6,30,702.0,50.0,3.0,15.2,248.0,427.19,348.94
2018,7,10,6,45,740.0,53.5,3.0,15.85,299.0,489.57,400.73
2018,7,10,7,0,778.0,57.0,3.0,16.5,350.0,554.17,452.12
2018,7,10,7,15,805.5,59.5,2.95,17.4,401.5,607.75,492.55
2018,7,10,7,30,833.0,62.0,2.9,18.3,453.0,666.12,533.46
2018,7,10,7,45,853.5,64.5,2.85,19.15,503.5,719.4,568.6
2018,7,10,8,0,874.0,67.0,2.8,20.0,554.0,771.85,602.13
2018,7,10,8,15,889.5,69.0,2.8,20.65,602.0,818.45,631.37
2018,7,10,8,30,905.0,71.0,2.8,21.3,650.0,863.21,658.77
2018,7,10,8,45,916.0,73.5,2.75,21.95,694.5,902.46,681.52
2018,7,10,9,0,927.0,76.0,2.7,22.6,739.0,939.07,702.09
2018,7,10,9,15,933.5,78.5,2.7,23.15,778.0,968.59,718.36
2018,7,10,9,30,940.0,81.0,2.7,23.7,817.0,994.83,732.39
2018,7,10,9,45,943.5,84.5,2.75,24.25,850.5,1015.85,743.44
2018,7,10,10,0,947.0,88.0,2.8,24.8,884.0,1033.19,752.17
2018,7,10,10,15,952.5,89.0,2.85,25.15,912.5,1046.04,758.68
2018,7,10,10,30,958.0,90.0,2.9,25.5,941.0,1055.14,762.92
2018,7,10,10,45,962.0,91.0,3.0,25.85,963.0,1058.92,764.35
2018,7,10,11,0,966.0,92.0,3.1,26.2,985.0,1058.81,763.46
2018,7,10,11,15,968.0,92.0,3.2,26.3,999.0,1051.82,759.04
2018,7,10,11,30,970.0,92.0,3.3,26.4,1013.0,1041.01,752.29
2018,7,10,11,45,971.0,92.5,3.45,26.5,1020.0,1025.95,743.28
2018,7,10,12,0,972.0,93.0,3.6,26.6,1027.0,1007.22,731.88
2018,7,10,12,15,971.0,93.5,3.7,26.5,1026.5,983.08,717.16
2018,7,10,12,30,970.0,94.0,3.8,26.4,1026.0,955.58,700.17
2018,7,10,12,45,967.5,94.5,3.95,26.3,1018.0,923.54,680.33
2018,7,10,13,0,965.0,95.0,4.1,26.2,1010.0,888.48,658.25
2018,7,10,13,15,962.5,94.5,4.2,26.0,995.0,849.64,633.36
2018,7,10,13,30,960.0,94.0,4.3,25.8,980.0,808.11,606.32
2018,7,10,13,45,956.0,93.0,4.4,25.55,958.0,762.53,576.22
2018,7,10,14,0,952.0,92.0,4.5,25.3,936.0,714.74,542.14
2018,7,10,14,15,946.5,91.0,4.6,24.95,907.5,664.01,504.92
2018,7,10,14,30,941.0,90.0,4.7,24.6,879.0,611.63,465.2
2018,7,10,14,45,934.0,88.5,4.75,24.3,844.5,556.63,421.9
2018,7,10,15,0,927.0,87.0,4.8,24.0,810.0,500.59,376.34
2018,7,10,15,15,917.0,85.5,4.8,24.0,770.0,442.56,327.3
2018,7,10,15,30,907.0,84.0,4.8,24.0,730.0,384.32,276.84
2018,7,10,15,45,894.5,82.0,4.85,23.15,685.5,324.99,225.54
2018,7,10,16,0,882.0,80.0,4.9,22.3,641.0,266.23,174.42
2018,7,10,16,15,866.5,77.0,4.9,21.75,593.0,207.03,124.53
2018,7,10,16,30,851.0,74.0,4.9,21.2,545.0,149.24,81.05
2018,7,10,16,45,830.5,71.0,4.9,20.65,495.0,92.84,50.28
2018,7,10,17,0,810.0,68.0,4.9,20.1,445.0,50.18,37.99
2018,7,10,17,15,781.5,65.0,4.85,19.45,393.5,49.04,37.26
2018,7,10,17,30,753.0,62.0,4.8,18.8,342.0,47.87,36.45
2018,7,10,17,45,713.0,57.5,4.75,18.15,291.0,45.38,34.44
2018,7,10,18,0,673.0,53.0,4.7,17.5,240.0,42.82,32.27
2018,7,10,18,15,613.5,48.0,4.6,16.9,192.0,39.68,29.46
2018,7,10,18,30,554.0,43.0,4.5,16.3,144.0,33.46,23.77
2018,7,10,18,45,458.0,36.0,4.35,15.7,102.5,28.71,19.17
2018,7,10,19,0,362.0,29.0,4.2,15.1,61.0,23.92,13.29
2018,7,10,19,15,210.0,17.5,4.15,14.7,33.5,14.6,0.0
2018,7,10,19,30,58.0,6.0,4.1,14.3,6.0,5.46,0.0
2018,7,10,19,45,29.0,3.0,4.05,13.9,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,11,4,45,42.0,4.5,2.05,11.0,4.5,0.0,0.0
2018,7,11,5,0,84.0,9.0,2.1,11.2,9.0,22.25,0.0
2018,7,11,5,15,230.5,18.5,2.1,11.7,36.0,77.91,0.0
2018,7,11,5,30,377.0,28.0,2.1,12.2,63.0,151.72,101.34
2018,7,11,5,45,428.5,33.5,2.1,12.7,95.5,197.88,149.52
2018,7,11,6,0,480.0,39.0,2.1,13.2,128.0,249.5,197.41
2018,7,11,6,15,274.0,44.0,2.0,13.7,98.0,183.71,148.99
2018,7,11,6,30,68.0,49.0,1.9,14.2,68.0,84.8,67.29
2018,7,11,6,45,34.0,68.5,1.85,14.75,78.0,83.2,65.85
2018,7,11,7,0,0.0,88.0,1.8,15.3,88.0,79.03,61.52
2018,7,11,7,15,5.0,121.0,1.75,15.9,123.5,114.03,90.5
2018,7,11,7,30,10.0,154.0,1.7,16.5,159.0,149.8,119.43
2018,7,11,7,45,26.0,185.0,1.7,17.1,199.0,202.55,161.77
2018,7,11,8,0,42.0,216.0,1.7,17.7,239.0,248.06,197.32
2018,7,11,8,15,126.5,241.5,1.7,18.25,320.5,358.51,284.45
2018,7,11,8,30,211.0,267.0,1.7,18.8,402.0,461.39,362.43
2018,7,11,8,45,369.0,247.0,1.7,19.4,502.5,599.12,465.05
2018,7,11,9,0,527.0,227.0,1.7,20.0,603.0,746.91,569.46
2018,7,11,9,15,708.0,164.5,1.75,20.55,700.0,867.4,650.52
2018,7,11,9,30,889.0,102.0,1.8,21.1,797.0,969.78,714.76
2018,7,11,9,45,911.5,97.5,1.85,21.65,837.0,999.48,730.64
2018,7,11,10,0,934.0,93.0,1.9,22.2,877.0,1026.29,745.43
2018,7,11,10,15,940.0,94.0,1.95,22.65,905.5,1039.5,751.86
2018,7,11,10,30,946.0,95.0,2.0,23.1,934.0,1049.02,756.19
2018,7,11,10,45,950.5,95.0,2.05,23.55,955.5,1052.2,756.66
2018,7,11,11,0,955.0,95.0,2.1,24.0,977.0,1051.58,754.91
2018,7,11,11,15,957.5,96.0,2.2,24.3,992.0,1046.16,751.35
2018,7,11,11,30,960.0,97.0,2.3,24.6,1007.0,1036.92,745.46
2018,7,11,11,45,961.5,97.0,2.35,24.9,1014.5,1021.95,735.47
2018,7,11,12,0,963.0,97.0,2.4,25.2,1022.0,1003.33,723.26
2018,7,11,12,15,963.5,96.5,2.45,25.35,1022.0,979.76,708.36
2018,7,11,12,30,964.0,96.0,2.5,25.5,1022.0,952.81,691.29
2018,7,11,12,45,963.0,95.0,2.6,25.65,1014.0,920.82,671.31
2018,7,11,13,0,962.0,94.0,2.7,25.8,1006.0,885.76,649.13
2018,7,11,13,15,959.5,93.5,2.8,25.75,991.0,847.03,624.77
2018,7,11,13,30,957.0,93.0,2.9,25.7,976.0,805.6,598.27
2018,7,11,13,45,953.0,92.5,2.95,25.65,954.5,760.59,568.66
2018,7,11,14,0,949.0,92.0,3.0,25.6,933.0,713.35,535.14
2018,7,11,14,15,943.0,91.5,3.1,25.35,904.5,662.86,498.59
2018,7,11,14,30,937.0,91.0,3.2,25.1,876.0,610.76,459.63
2018,7,11,14,45,929.0,89.5,3.25,24.9,841.0,555.41,416.7
2018,7,11,15,0,921.0,88.0,3.3,24.7,806.0,499.14,371.61
2018,7,11,15,15,911.0,86.5,3.3,24.7,766.0,441.38,323.57
2018,7,11,15,30,901.0,85.0,3.3,24.7,726.0,383.42,274.04
2018,7,11,15,45,887.5,83.5,3.4,23.85,681.5,324.48,223.77
2018,7,11,16,0,874.0,82.0,3.5,23.0,637.0,266.22,173.65
2018,7,11,16,15,856.0,79.5,3.5,22.45,588.5,207.36,124.58
2018,7,11,16,30,838.0,77.0,3.5,21.9,540.0,150.2,81.97
2018,7,11,16,45,815.0,74.0,3.45,21.3,489.5,86.44,45.2
2018,7,11,17,0,792.0,71.0,3.4,20.7,439.0,52.23,39.67
2018,7,11,17,15,760.5,68.0,3.35,20.05,387.5,51.18,39.04
2018,7,11,17,30,729.0,65.0,3.3,19.4,336.0,50.11,38.33
2018,7,11,17,45,685.5,60.5,3.2,18.7,285.0,47.72,36.43
2018,7,11,18,0,642.0,56.0,3.1,18.0,234.0,45.27,34.38
2018,7,11,18,15,577.5,51.0,3.0,17.4,186.5,38.67,28.52
2018,7,11,18,30,513.0,46.0,2.9,16.8,139.0,35.92,25.88
2018,7,11,18,45,413.5,37.5,2.8,16.15,98.0,29.98,20.22
2018,7,11,19,0,314.0,29.0,2.7,15.5,57.0,23.89,13.13
2018,7,11,19,15,180.0,17.5,2.65,15.15,31.5,14.61,0.0
2018,7,11,19,30,46.0,6.0,2.6,14.8,6.0,5.46,0.0
2018,7,11,19,45,23.0,3.0,2.55,14.5,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,12,4,45,1.0,1.0,1.65,11.8,1.0,0.0,0.0
2018,7,12,5,0,2.0,2.0,1.7,12.0,2.0,2.15,0.0
2018,7,12,5,15,1.0,8.5,1.75,12.5,8.5,7.69,0.0
2018,7,12,5,30,0.0,15.0,1.8,13.0,15.0,13.19,4.51
2018,7,12,5,45,18.5,27.5,1.85,13.5,31.0,31.33,20.23
2018,7,12,6,0,37.0,40.0,1.9,14.0,47.0,56.76,42.23
2018,7,12,6,15,28.0,50.0,1.95,14.5,56.0,59.36,45.06
2018,7,12,6,30,19.0,60.0,2.0,15.0,65.0,65.85,50.78
2018,7,12,6,45,9.5,76.5,2.0,15.55,79.0,73.86,57.4
2018,7,12,7,0,0.0,93.0,2.0,16.1,93.0,83.96,65.49
2018,7,12,7,15,5.5,124.5,2.0,16.65,127.0,117.93,93.5
2018,7,12,7,30,11.0,156.0,2.0,17.2,161.0,152.62,121.51
2018,7,12,7,45,26.0,186.0,2.05,17.75,200.0,193.37,154.18
2018,7,12,8,0,41.0,216.0,2.1,18.3,239.0,247.43,196.71
2018,7,12,8,15,69.5,243.0,2.15,18.85,285.5,299.81,237.43
2018,7,12,8,30,98.0,270.0,2.2,19.4,332.0,353.86,278.58
2018,7,12,8,45,277.5,248.0,2.25,19.95,442.0,519.4,406.82
2018,7,12,9,0,457.0,226.0,2.3,20.5,552.0,682.22,526.38
2018,7,12,9,15,505.0,238.0,2.35,20.95,617.0,749.84,571.72
2018,7,12,9,30,553.0,250.0,2.4,21.4,682.0,817.29,616.66
2018,7,12,9,45,524.5,281.0,2.45,21.8,705.0,829.61,621.63
2018,7,12,10,0,496.0,312.0,2.5,22.2,728.0,838.1,624.52
2018,7,12,10,15,470.5,335.5,2.5,22.45,740.5,838.44,622.25
2018,7,12,10,30,445.0,359.0,2.5,22.7,753.0,835.74,618.09
2018,7,12,10,45,417.0,381.0,2.55,22.95,757.5,826.26,609.83
2018,7,12,11,0,389.0,403.0,2.6,23.2,762.0,803.17,592.75
