Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,15,340.0,424.5,2.6,23.35,742.0,769.36,567.72
2018,7,12,11,30,291.0,446.0,2.6,23.5,722.0,734.23,541.81
2018,7,12,11,45,411.5,395.5,2.65,23.65,789.0,799.94,589.91
2018,7,12,12,0,532.0,345.0,2.7,23.8,856.0,851.87,627.33
2018,7,12,12,15,661.0,264.0,2.75,23.95,898.5,876.45,646.95
2018,7,12,12,30,790.0,183.0,2.8,24.1,941.0,887.54,655.39
2018,7,12,12,45,680.5,249.0,2.9,24.25,898.5,831.7,616.81
2018,7,12,13,0,571.0,315.0,3.0,24.4,856.0,773.0,574.16
2018,7,12,13,15,565.0,320.5,3.05,24.35,848.5,746.32,555.96
2018,7,12,13,30,559.0,326.0,3.1,24.3,841.0,718.14,536.22
2018,7,12,13,45,642.5,262.0,3.15,24.25,841.0,691.85,519.73
2018,7,12,14,0,726.0,198.0,3.2,24.2,841.0,658.76,497.53
2018,7,12,14,15,763.0,168.5,3.2,23.85,825.0,618.37,468.52
2018,7,12,14,30,800.0,139.0,3.2,23.5,809.0,573.2,434.88
2018,7,12,14,45,801.5,130.5,3.2,23.15,778.0,522.43,395.45
2018,7,12,15,0,803.0,122.0,3.2,22.8,747.0,470.16,353.53
2018,7,12,15,15,790.5,120.0,3.2,22.8,709.0,416.26,308.61
2018,7,12,15,30,778.0,118.0,3.2,22.8,671.0,362.68,262.82
2018,7,12,15,45,763.5,114.0,3.15,21.9,628.5,307.48,215.83
2018,7,12,16,0,749.0,110.0,3.1,21.0,586.0,253.34,169.4
2018,7,12,16,15,731.0,106.0,3.05,20.55,540.5,199.9,124.8
2018,7,12,16,30,713.0,102.0,3.0,20.1,495.0,142.64,81.52
2018,7,12,16,45,689.5,97.0,3.0,19.6,448.0,91.76,52.99
2018,7,12,17,0,666.0,92.0,3.0,19.1,401.0,60.76,47.34
2018,7,12,17,15,634.0,87.0,3.0,18.6,353.0,59.17,46.24
2018,7,12,17,30,602.0,82.0,3.0,18.1,305.0,57.47,44.99
2018,7,12,17,45,559.0,75.5,2.95,17.65,258.0,54.43,42.49
2018,7,12,18,0,516.0,69.0,2.9,17.2,211.0,51.24,39.75
2018,7,12,18,15,453.0,60.5,2.85,16.85,166.5,46.13,35.16
2018,7,12,18,30,390.0,52.0,2.8,16.5,122.0,40.83,30.19
2018,7,12,18,45,254.0,41.5,2.75,16.2,81.5,32.0,21.93
2018,7,12,19,0,118.0,31.0,2.7,15.9,41.0,24.97,13.81
2018,7,12,19,15,64.0,17.5,2.65,15.8,22.5,15.92,0.0
2018,7,12,19,30,10.0,4.0,2.6,15.7,4.0,3.64,0.0
2018,7,12,19,45,5.0,2.0,2.5,15.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.0,13.5,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.0,13.6,2.0,1.82,0.0
2018,7,13,5,15,0.0,11.0,2.0,13.95,11.0,9.68,0.0
2018,7,13,5,30,0.0,20.0,2.0,14.3,20.0,17.62,7.72
2018,7,13,5,45,2.0,35.0,2.0,14.65,35.5,32.04,20.96
2018,7,13,6,0,4.0,50.0,2.0,15.0,51.0,47.02,34.09
2018,7,13,6,15,7.0,61.5,2.0,15.4,63.5,58.92,44.49
2018,7,13,6,30,10.0,73.0,2.0,15.8,76.0,71.17,55.02
2018,7,13,6,45,39.0,91.5,2.0,16.2,105.5,110.32,88.27
2018,7,13,7,0,68.0,110.0,2.0,16.6,135.0,148.38,120.22
2018,7,13,7,15,53.0,96.5,2.05,17.05,118.0,126.46,101.55
2018,7,13,7,30,38.0,83.0,2.1,17.5,101.0,104.28,82.62
2018,7,13,7,45,19.0,64.5,2.15,17.95,73.5,73.64,56.47
2018,7,13,8,0,0.0,46.0,2.2,18.4,46.0,40.64,28.25
2018,7,13,8,15,29.5,102.5,2.25,18.85,121.5,120.57,94.73
2018,7,13,8,30,59.0,159.0,2.3,19.3,197.0,203.06,161.24
2018,7,13,8,45,115.0,200.5,2.35,19.75,280.5,309.62,245.42
2018,7,13,9,0,171.0,242.0,2.4,20.2,364.0,407.2,319.94
2018,7,13,9,15,105.0,262.0,2.45,20.65,338.0,369.48,287.58
2018,7,13,9,30,39.0,282.0,2.5,21.1,312.0,313.01,241.5
2018,7,13,9,45,73.0,316.5,2.5,21.55,376.5,381.11,293.25
2018,7,13,10,0,107.0,351.0,2.5,22.0,441.0,465.56,355.17
2018,7,13,10,15,194.0,367.5,2.55,22.35,537.0,567.75,430.42
2018,7,13,10,30,281.0,384.0,2.6,22.7,633.0,684.99,513.53
2018,7,13,10,45,324.5,366.5,2.65,23.1,660.5,707.06,528.41
2018,7,13,11,0,368.0,349.0,2.7,23.5,688.0,741.31,551.97
2018,7,13,11,15,591.0,253.5,2.7,23.75,808.5,862.23,639.28
2018,7,13,11,30,814.0,158.0,2.7,24.0,929.0,966.78,707.82
2018,7,13,11,45,768.5,186.0,2.75,24.25,918.0,934.92,685.42
2018,7,13,12,0,723.0,214.0,2.8,24.5,907.0,907.63,667.24
2018,7,13,12,15,783.5,178.0,2.8,24.6,929.0,901.96,663.41
2018,7,13,12,30,844.0,142.0,2.8,24.7,951.0,889.48,654.95
2018,7,13,12,45,842.5,141.0,2.85,24.8,943.5,860.1,635.65
2018,7,13,13,0,841.0,140.0,2.9,24.9,936.0,828.12,614.64
2018,7,13,13,15,856.0,128.0,2.9,24.95,927.5,797.2,594.06
2018,7,13,13,30,871.0,116.0,2.9,25.0,919.0,762.66,570.88
2018,7,13,13,45,867.0,115.0,2.95,25.0,898.0,720.57,542.15
2018,7,13,14,0,863.0,114.0,3.0,25.0,877.0,676.5,510.14
2018,7,13,14,15,857.5,111.5,3.0,24.95,849.5,628.44,474.38
2018,7,13,14,30,852.0,109.0,3.0,24.9,822.0,578.94,436.6
2018,7,13,14,45,844.0,107.0,3.05,24.8,789.0,527.33,396.35
2018,7,13,15,0,836.0,105.0,3.1,24.7,756.0,474.96,354.22
2018,7,13,15,15,825.0,103.0,3.1,24.7,717.5,420.83,309.27
2018,7,13,15,30,814.0,101.0,3.1,24.7,679.0,366.71,263.18
2018,7,13,15,45,800.0,98.5,3.15,24.3,636.5,305.86,211.62
2018,7,13,16,0,786.0,96.0,3.2,23.9,594.0,250.96,164.39
2018,7,13,16,15,768.0,93.0,3.25,23.55,548.5,196.15,118.9
2018,7,13,16,30,750.0,90.0,3.3,23.2,503.0,143.2,79.5
2018,7,13,16,45,726.5,86.0,3.35,22.8,455.0,91.31,51.05
2018,7,13,17,0,703.0,82.0,3.4,22.4,407.0,59.76,45.84
2018,7,13,17,15,670.5,78.0,3.45,21.8,358.5,53.06,40.36
2018,7,13,17,30,638.0,74.0,3.5,21.2,310.0,51.78,39.48
2018,7,13,17,45,594.0,68.5,3.55,20.55,262.0,49.23,37.45
2018,7,13,18,0,550.0,63.0,3.6,19.9,214.0,46.58,35.23
2018,7,13,18,15,486.5,55.5,3.6,19.3,169.0,42.09,31.25
2018,7,13,18,30,423.0,48.0,3.6,18.7,124.0,37.45,26.96
2018,7,13,18,45,330.0,39.0,3.55,18.05,87.0,31.24,21.06
2018,7,13,19,0,237.0,30.0,3.5,17.4,50.0,23.57,12.46
2018,7,13,19,15,133.0,17.5,3.5,17.0,27.5,15.92,0.0
2018,7,13,19,30,29.0,5.0,3.5,16.6,5.0,4.55,0.0
2018,7,13,19,45,14.5,2.5,3.45,16.2,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,14,4,45,12.5,2.0,2.95,12.95,2.0,0.0,0.0
2018,7,14,5,0,25.0,4.0,3.0,13.0,4.0,7.78,0.0
2018,7,14,5,15,109.5,15.0,3.05,13.35,23.5,37.83,0.0
2018,7,14,5,30,194.0,26.0,3.1,13.7,43.0,95.75,60.93
2018,7,14,5,45,264.5,37.0,3.15,14.05,75.5,142.98,107.21
2018,7,14,6,0,335.0,48.0,3.2,14.4,108.0,202.17,159.77
2018,7,14,6,15,196.0,60.0,3.2,14.85,98.0,159.08,128.34
2018,7,14,6,30,57.0,72.0,3.2,15.3,88.0,104.78,83.78
2018,7,14,6,45,36.5,100.0,3.2,15.75,111.0,118.35,95.14
2018,7,14,7,0,16.0,128.0,3.2,16.2,134.0,129.42,103.76
2018,7,14,7,15,41.0,156.5,3.2,16.7,175.0,183.48,148.43
2018,7,14,7,30,66.0,185.0,3.2,17.2,216.0,232.37,187.95
2018,7,14,7,45,97.0,211.5,3.15,17.75,262.5,285.38,230.1
2018,7,14,8,0,128.0,238.0,3.1,18.3,309.0,353.69,283.19
2018,7,14,8,15,161.5,260.5,3.15,18.75,358.0,409.05,325.41
2018,7,14,8,30,195.0,283.0,3.2,19.2,407.0,466.11,368.12
2018,7,14,8,45,192.0,305.5,3.2,19.7,434.5,492.13,385.57
2018,7,14,9,0,189.0,328.0,3.2,20.2,462.0,517.08,402.12
2018,7,14,9,15,182.0,348.0,3.25,20.55,483.0,534.47,413.16
2018,7,14,9,30,175.0,368.0,3.3,20.9,504.0,550.61,423.26
2018,7,14,9,45,437.0,276.0,3.35,21.3,636.5,740.12,566.23
2018,7,14,10,0,699.0,184.0,3.4,21.7,769.0,910.57,686.54
2018,7,14,10,15,797.0,142.0,3.5,21.95,830.5,960.63,718.1
2018,7,14,10,30,895.0,100.0,3.6,22.2,892.0,1005.08,746.57
2018,7,14,10,45,899.5,101.0,3.65,22.45,913.5,1009.32,747.88
2018,7,14,11,0,904.0,102.0,3.7,22.7,935.0,1009.91,747.22
2018,7,14,11,15,907.0,102.5,3.8,22.75,949.5,1004.84,743.87
2018,7,14,11,30,910.0,103.0,3.9,22.8,964.0,996.12,738.22
2018,7,14,11,45,912.0,103.0,4.0,22.85,971.5,982.36,729.28
2018,7,14,12,0,914.0,103.0,4.1,22.9,979.0,965.1,718.08
2018,7,14,12,15,753.0,216.5,4.15,22.8,938.0,917.27,686.3
2018,7,14,12,30,592.0,330.0,4.2,22.7,897.0,854.6,639.97
2018,7,14,12,45,610.5,304.0,4.25,22.6,885.0,821.74,618.73
2018,7,14,13,0,629.0,278.0,4.3,22.5,873.0,788.19,596.43
2018,7,14,13,15,765.5,191.5,4.3,22.4,904.0,787.83,599.74
2018,7,14,13,30,902.0,105.0,4.3,22.3,935.0,776.85,593.04
2018,7,14,13,45,898.0,104.0,4.3,22.2,914.0,733.53,562.9
2018,7,14,14,0,894.0,103.0,4.3,22.1,893.0,688.14,529.02
2018,7,14,14,15,882.0,105.0,4.35,21.9,863.5,638.49,491.41
2018,7,14,14,30,870.0,107.0,4.4,21.7,834.0,587.88,452.14
2018,7,14,14,45,868.0,102.0,4.4,21.5,802.0,535.91,410.6
2018,7,14,15,0,866.0,97.0,4.4,21.3,770.0,482.54,366.63
2018,7,14,15,15,855.5,95.0,4.4,21.3,731.0,426.99,319.39
2018,7,14,15,30,845.0,93.0,4.4,21.3,692.0,371.36,270.89
2018,7,14,15,45,831.5,90.5,4.4,20.55,649.0,314.63,221.46
2018,7,14,16,0,818.0,88.0,4.4,19.8,606.0,258.65,172.42
2018,7,14,16,15,801.0,85.5,4.4,19.35,560.0,196.03,119.63
2018,7,14,16,30,784.0,83.0,4.4,18.9,514.0,141.6,78.28
2018,7,14,16,45,761.5,79.0,4.35,18.45,465.0,87.72,48.18
2018,7,14,17,0,739.0,75.0,4.3,18.0,416.0,54.83,42.4
2018,7,14,17,15,708.0,71.0,4.25,17.65,366.5,53.18,41.19
2018,7,14,17,30,677.0,67.0,4.2,17.3,317.0,51.46,39.86
2018,7,14,17,45,634.0,62.5,4.2,16.9,268.5,44.94,34.24
2018,7,14,18,0,591.0,58.0,4.2,16.5,220.0,42.84,32.44
2018,7,14,18,15,528.0,51.5,4.1,16.15,174.0,38.99,28.93
2018,7,14,18,30,465.0,45.0,4.0,15.8,128.0,35.03,25.17
2018,7,14,18,45,368.5,36.5,3.95,15.45,89.5,29.12,19.46
2018,7,14,19,0,272.0,28.0,3.9,15.1,51.0,23.04,12.04
2018,7,14,19,15,154.0,16.5,3.95,14.85,28.0,15.01,0.0
2018,7,14,19,30,36.0,5.0,4.0,14.6,5.0,4.55,0.0
2018,7,14,19,45,18.0,2.5,4.0,14.35,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,2.95,11.8,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,3.0,11.9,5.0,4.55,0.0
2018,7,15,5,15,180.0,16.0,3.1,12.25,29.5,54.21,0.0
2018,7,15,5,30,315.0,27.0,3.2,12.6,54.0,132.11,83.73
2018,7,15,5,45,405.0,34.5,3.3,13.0,92.0,190.49,143.28
2018,7,15,6,0,495.0,42.0,3.4,13.4,130.0,258.4,204.46
2018,7,15,6,15,333.0,35.5,3.4,13.8,103.0,204.8,166.56
2018,7,15,6,30,171.0,29.0,3.4,14.2,76.0,131.43,107.45
2018,7,15,6,45,85.5,45.0,3.4,14.65,68.5,99.27,80.26
2018,7,15,7,0,0.0,61.0,3.4,15.1,61.0,53.89,40.33
2018,7,15,7,15,0.5,95.5,3.4,15.5,95.5,86.12,67.34
2018,7,15,7,30,1.0,130.0,3.4,15.9,130.0,119.59,94.86
2018,7,15,7,45,5.5,152.0,3.4,16.35,155.0,143.88,114.45
2018,7,15,8,0,10.0,174.0,3.4,16.8,180.0,168.52,134.07
2018,7,15,8,15,20.0,201.5,3.4,17.2,214.0,203.51,161.95
2018,7,15,8,30,30.0,229.0,3.4,17.6,248.0,251.65,199.82
2018,7,15,8,45,55.5,265.5,3.4,18.05,303.5,312.66,247.52
2018,7,15,9,0,81.0,302.0,3.4,18.5,359.0,374.85,295.07
2018,7,15,9,15,114.5,333.5,3.4,18.85,419.5,455.77,356.05
2018,7,15,9,30,148.0,365.0,3.4,19.2,480.0,521.86,404.62
2018,7,15,9,45,177.0,383.5,3.45,19.6,527.0,569.79,439.06
2018,7,15,10,0,206.0,402.0,3.5,20.0,574.0,617.52,472.93
2018,7,15,10,15,317.5,375.0,3.55,20.25,650.5,714.51,544.55
2018,7,15,10,30,429.0,348.0,3.6,20.5,727.0,810.29,613.2
2018,7,15,10,45,537.0,302.5,3.65,20.75,789.0,869.12,655.53
2018,7,15,11,0,645.0,257.0,3.7,21.0,851.0,928.74,697.88
2018,7,15,11,15,787.5,185.0,3.8,21.1,921.5,981.03,733.32
2018,7,15,11,30,930.0,113.0,3.9,21.2,992.0,1026.16,763.12
2018,7,15,11,45,945.5,106.0,4.0,21.3,1005.5,1018.1,757.45
2018,7,15,12,0,961.0,99.0,4.1,21.4,1019.0,1006.1,749.65
2018,7,15,12,15,960.5,100.0,4.15,21.4,1019.5,983.08,734.5
2018,7,15,12,30,960.0,101.0,4.2,21.4,1020.0,956.66,717.12
2018,7,15,12,45,957.5,101.5,4.25,21.4,1012.0,924.79,695.99
2018,7,15,13,0,955.0,102.0,4.3,21.4,1004.0,889.91,672.71
2018,7,15,13,15,953.0,100.5,4.35,21.35,989.0,850.76,646.44
2018,7,15,13,30,951.0,99.0,4.4,21.3,974.0,808.91,618.07
2018,7,15,13,45,947.5,97.5,4.4,21.2,952.0,763.44,586.81
2018,7,15,14,0,944.0,96.0,4.4,21.1,930.0,715.73,551.57
2018,7,15,14,15,938.5,95.0,4.4,20.95,901.5,665.17,513.12
2018,7,15,14,30,933.0,94.0,4.4,20.8,873.0,612.95,472.34
2018,7,15,14,45,925.0,92.5,4.45,20.65,838.0,557.59,428.12
2018,7,15,15,0,917.0,91.0,4.5,20.5,803.0,501.32,381.74
2018,7,15,15,15,907.0,89.0,4.5,20.5,763.0,443.14,332.14
2018,7,15,15,30,897.0,87.0,4.5,20.5,723.0,384.76,281.08
2018,7,15,15,45,884.0,85.0,4.45,20.05,678.5,325.56,228.92
2018,7,15,16,0,871.0,83.0,4.4,19.6,634.0,266.98,177.17
2018,7,15,16,15,854.0,80.0,4.35,19.25,585.5,207.84,126.87
2018,7,15,16,30,837.0,77.0,4.3,18.9,537.0,150.3,83.17
2018,7,15,16,45,814.5,74.0,4.25,18.5,486.5,86.45,45.83
2018,7,15,17,0,792.0,71.0,4.2,18.1,436.0,52.35,40.22
2018,7,15,17,15,761.5,67.5,4.15,17.7,384.5,50.93,39.21
2018,7,15,17,30,731.0,64.0,4.1,17.3,333.0,49.45,38.1
2018,7,15,17,45,688.0,59.5,4.05,16.9,282.0,47.04,36.1
2018,7,15,18,0,645.0,55.0,4.0,16.5,231.0,44.57,33.96
2018,7,15,18,15,580.5,50.0,3.9,16.05,183.5,38.02,28.08
2018,7,15,18,30,516.0,45.0,3.8,15.6,136.0,35.24,25.37
2018,7,15,18,45,414.0,36.5,3.7,15.15,95.0,29.28,19.61
2018,7,15,19,0,312.0,28.0,3.6,14.7,54.0,23.16,11.96
2018,7,15,19,15,177.0,16.5,3.55,14.4,29.5,15.01,0.0
2018,7,15,19,30,42.0,5.0,3.5,14.1,5.0,4.55,0.0
2018,7,15,19,45,21.0,2.5,3.5,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,16,4,45,23.0,2.5,2.9,11.4,2.5,0.0,0.0
2018,7,16,5,0,46.0,5.0,2.9,11.5,5.0,4.55,0.0
2018,7,16,5,15,186.0,16.5,3.0,11.95,30.0,55.88,0.0
2018,7,16,5,30,326.0,28.0,3.1,12.4,55.0,135.41,84.35
2018,7,16,5,45,378.0,33.5,3.2,12.8,85.0,180.18,135.3
2018,7,16,6,0,430.0,39.0,3.3,13.2,115.0,229.15,181.33
2018,7,16,6,15,280.5,43.0,3.25,13.7,99.0,191.0,155.21
2018,7,16,6,30,131.0,47.0,3.2,14.2,83.0,120.62,98.02
2018,7,16,6,45,65.5,63.5,3.2,14.65,81.5,102.27,82.47
2018,7,16,7,0,0.0,80.0,3.2,15.1,80.0,71.41,55.17
2018,7,16,7,15,5.5,115.5,3.15,15.65,118.0,109.13,86.68
2018,7,16,7,30,11.0,151.0,3.1,16.2,156.0,147.84,118.33
2018,7,16,7,45,28.5,183.0,3.05,16.75,198.0,202.94,163.01
2018,7,16,8,0,46.0,215.0,3.0,17.3,240.0,250.94,201.01
2018,7,16,8,15,78.5,246.0,3.0,17.85,293.5,311.29,248.47
2018,7,16,8,30,111.0,277.0,3.0,18.4,347.0,388.08,307.36
2018,7,16,8,45,325.5,243.5,2.95,18.95,469.5,558.01,440.28
2018,7,16,9,0,540.0,210.0,2.9,19.5,592.0,741.88,575.84
2018,7,16,9,15,735.5,147.5,2.95,20.0,699.5,870.64,664.36
2018,7,16,9,30,931.0,85.0,3.0,20.5,807.0,993.0,744.16
2018,7,16,9,45,936.5,87.0,3.0,21.0,841.0,1014.37,754.46
2018,7,16,10,0,942.0,89.0,3.0,21.5,875.0,1032.17,763.34
2018,7,16,10,15,948.0,90.0,3.05,21.9,904.0,1045.7,770.24
2018,7,16,10,30,954.0,91.0,3.1,22.3,933.0,1055.49,774.82
2018,7,16,10,45,958.5,92.0,3.1,22.7,955.5,1059.95,775.63
2018,7,16,11,0,963.0,93.0,3.1,23.1,978.0,1060.51,774.08
2018,7,16,11,15,966.0,93.5,3.15,23.3,993.5,1055.17,769.93
2018,7,16,11,30,969.0,94.0,3.2,23.5,1009.0,1045.95,763.43
2018,7,16,11,45,971.0,94.0,3.3,23.7,1017.0,1031.44,754.03
2018,7,16,12,0,973.0,94.0,3.4,23.9,1025.0,1013.2,742.26
2018,7,16,12,15,970.5,95.5,3.45,23.95,1024.0,988.63,726.43
2018,7,16,12,30,968.0,97.0,3.5,24.0,1023.0,960.7,708.4
2018,7,16,12,45,963.5,99.0,3.55,24.05,1014.5,928.29,687.33
2018,7,16,13,0,959.0,101.0,3.6,24.1,1006.0,892.94,664.19
2018,7,16,13,15,956.0,100.5,3.65,24.0,991.0,853.74,638.64
2018,7,16,13,30,953.0,100.0,3.7,23.9,976.0,811.88,611.02
2018,7,16,13,45,949.0,99.0,3.8,23.8,954.0,766.36,580.75
2018,7,16,14,0,945.0,98.0,3.9,23.7,932.0,718.63,546.43
2018,7,16,14,15,939.5,97.0,3.9,23.5,903.5,667.96,508.61
2018,7,16,14,30,934.0,96.0,3.9,23.3,875.0,615.62,468.47
2018,7,16,14,45,926.0,94.5,3.95,23.05,840.0,560.14,424.94
2018,7,16,15,0,918.0,93.0,4.0,22.8,805.0,503.73,379.23
2018,7,16,15,15,907.5,91.5,4.0,22.8,765.0,445.62,330.34
2018,7,16,15,30,897.0,90.0,4.0,22.8,725.0,387.34,280.03
2018,7,16,15,45,884.0,87.5,4.0,22.2,680.0,327.64,228.31
2018,7,16,16,0,871.0,85.0,4.0,21.6,635.0,268.58,176.87
2018,7,16,16,15,854.0,82.5,3.95,21.15,587.0,209.72,127.33
2018,7,16,16,30,837.0,80.0,3.9,20.7,539.0,152.42,84.26
2018,7,16,16,45,814.5,76.5,3.85,20.3,488.0,88.18,46.96
2018,7,16,17,0,792.0,73.0,3.8,19.9,437.0,53.86,41.23
2018,7,16,17,15,761.5,69.5,3.75,19.4,385.5,52.5,40.3
2018,7,16,17,30,731.0,66.0,3.7,18.9,334.0,51.1,39.28
2018,7,16,17,45,687.5,61.0,3.6,18.4,282.5,48.33,37.01
2018,7,16,18,0,644.0,56.0,3.5,17.9,231.0,45.48,34.57
2018,7,16,18,15,579.5,50.5,3.4,17.3,183.0,38.47,28.32
2018,7,16,18,30,515.0,45.0,3.3,16.7,135.0,35.29,25.28
2018,7,16,18,45,412.0,36.5,3.15,16.1,94.0,29.33,19.54
2018,7,16,19,0,309.0,28.0,3.0,15.5,53.0,23.23,11.72
2018,7,16,19,15,175.0,16.5,2.95,15.15,29.0,15.01,0.0
2018,7,16,19,30,41.0,5.0,2.9,14.8,5.0,4.55,0.0
2018,7,16,19,45,20.5,2.5,2.9,14.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,17,4,45,14.5,2.0,2.35,11.4,2.0,0.0,0.0
2018,7,17,5,0,29.0,4.0,2.4,11.6,4.0,0.0,0.0
2018,7,17,5,15,137.0,14.0,2.5,12.05,24.0,42.76,0.0
2018,7,17,5,30,245.0,24.0,2.6,12.5,44.0,108.42,65.51
2018,7,17,5,45,237.5,25.0,2.65,13.0,55.0,122.42,90.83
2018,7,17,6,0,230.0,26.0,2.7,13.5,66.0,133.35,104.32
2018,7,17,6,15,158.5,28.5,2.7,14.0,60.0,111.5,89.03
2018,7,17,6,30,87.0,31.0,2.7,14.5,54.0,79.77,63.21
2018,7,17,6,45,43.5,46.5,2.7,15.05,58.0,71.79,56.32
2018,7,17,7,0,0.0,62.0,2.7,15.6,62.0,54.77,41.03
2018,7,17,7,15,2.0,99.0,2.7,16.15,100.0,90.57,70.94
2018,7,17,7,30,4.0,136.0,2.7,16.7,138.0,127.81,101.41
2018,7,17,7,45,7.5,157.0,2.7,17.25,161.0,150.51,119.46
2018,7,17,8,0,11.0,178.0,2.7,17.8,184.0,173.47,137.47
2018,7,17,8,15,40.0,201.5,2.7,18.35,226.0,231.23,183.86
2018,7,17,8,30,69.0,225.0,2.7,18.9,268.0,281.04,222.96
2018,7,17,8,45,182.0,236.5,2.7,19.5,362.0,408.47,323.5
2018,7,17,9,0,295.0,248.0,2.7,20.1,456.0,542.93,424.87
2018,7,17,9,15,350.5,264.0,2.7,20.55,525.0,618.0,478.35
2018,7,17,9,30,406.0,280.0,2.7,21.0,594.0,710.32,542.63
2018,7,17,9,45,425.0,293.0,2.7,21.45,635.0,747.46,566.3
2018,7,17,10,0,444.0,306.0,2.7,21.9,676.0,783.0,588.93
2018,7,17,10,15,479.0,307.0,2.7,22.3,718.5,820.28,613.2
2018,7,17,10,30,514.0,308.0,2.7,22.7,761.0,855.7,635.88
2018,7,17,10,45,675.5,234.5,2.75,23.05,845.5,943.56,697.19
2018,7,17,11,0,837.0,161.0,2.8,23.4,930.0,1016.3,742.95
2018,7,17,11,15,898.5,131.0,2.8,23.65,968.0,1026.7,747.74
2018,7,17,11,30,960.0,101.0,2.8,23.9,1006.0,1044.88,758.22
2018,7,17,11,45,962.0,101.0,2.85,24.1,1014.0,1030.4,748.33
2018,7,17,12,0,964.0,101.0,2.9,24.3,1022.0,1012.23,736.42
2018,7,17,12,15,960.5,102.5,2.95,24.4,1020.5,986.82,720.16
2018,7,17,12,30,957.0,104.0,3.0,24.5,1019.0,958.14,701.78
2018,7,17,12,45,951.5,107.0,3.0,24.6,1010.5,926.0,680.7
2018,7,17,13,0,946.0,110.0,3.0,24.7,1002.0,890.98,657.65
2018,7,17,13,15,943.0,109.5,3.05,24.65,987.0,852.13,632.6
2018,7,17,13,30,940.0,109.0,3.1,24.6,972.0,810.64,605.52
2018,7,17,13,45,935.5,108.0,3.15,24.6,950.0,765.2,575.27
2018,7,17,14,0,931.0,107.0,3.2,24.6,928.0,717.61,540.91
2018,7,17,14,15,924.5,106.0,3.25,24.45,899.0,666.84,503.64
2018,7,17,14,30,918.0,105.0,3.3,24.3,870.0,614.54,464.11
2018,7,17,14,45,910.0,103.0,3.35,24.15,835.0,559.33,421.17
2018,7,17,15,0,902.0,101.0,3.4,24.0,800.0,503.22,376.11
2018,7,17,15,15,891.0,99.0,3.4,24.0,759.5,445.24,327.91
2018,7,17,15,30,880.0,97.0,3.4,24.0,719.0,387.18,278.34
2018,7,17,15,45,864.5,94.5,3.45,23.45,673.0,327.59,227.35
2018,7,17,16,0,849.0,92.0,3.5,22.9,627.0,268.94,176.86
2018,7,17,16,15,831.5,89.0,3.55,22.4,579.0,203.9,122.96
2018,7,17,16,30,814.0,86.0,3.6,21.9,531.0,146.97,80.4
2018,7,17,16,45,792.0,83.0,3.6,21.4,482.0,91.84,50.37
2018,7,17,17,0,770.0,80.0,3.6,20.9,433.0,58.98,45.47
2018,7,17,17,15,737.0,76.5,3.55,20.2,381.5,57.85,44.8
2018,7,17,17,30,704.0,73.0,3.5,19.5,330.0,51.66,39.67
2018,7,17,17,45,657.0,67.5,3.5,18.8,278.5,49.01,37.54
2018,7,17,18,0,610.0,62.0,3.5,18.1,227.0,46.27,35.22
2018,7,17,18,15,541.0,55.5,3.4,17.45,179.0,42.53,31.87
2018,7,17,18,30,472.0,49.0,3.3,16.8,131.0,38.73,28.25
2018,7,17,18,45,365.0,39.5,3.2,16.1,91.0,32.05,21.83
2018,7,17,19,0,258.0,30.0,3.1,15.4,51.0,25.18,12.88
2018,7,17,19,15,143.0,17.5,3.05,15.05,28.0,15.92,0.0
2018,7,17,19,30,28.0,5.0,3.0,14.7,5.0,0.0,0.0
2018,7,17,19,45,14.0,2.5,3.0,14.35,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.5,2.25,11.95,2.0,0.0,0.0
2018,7,18,5,0,29.0,5.0,2.3,12.2,4.0,0.0,0.0
2018,7,18,5,15,144.0,17.0,2.35,12.7,26.5,46.95,0.0
2018,7,18,5,30,259.0,29.0,2.4,13.2,49.0,116.19,68.57
2018,7,18,5,45,363.0,38.0,2.5,13.7,88.0,179.67,134.04
2018,7,18,6,0,467.0,47.0,2.6,14.2,127.0,252.62,198.6
2018,7,18,6,15,313.0,40.0,2.5,14.7,101.5,201.82,163.06
2018,7,18,6,30,159.0,33.0,2.4,15.2,76.0,125.65,101.95
2018,7,18,6,45,79.5,47.5,2.35,15.75,69.0,98.98,79.54
2018,7,18,7,0,0.0,62.0,2.3,16.3,62.0,54.77,40.89
2018,7,18,7,15,1.0,95.0,2.25,16.85,95.5,86.05,66.94
2018,7,18,7,30,2.0,128.0,2.2,17.4,129.0,118.47,93.36
2018,7,18,7,45,9.5,158.0,2.1,17.9,163.0,153.09,121.24
2018,7,18,8,0,17.0,188.0,2.0,18.4,197.0,188.38,149.13
2018,7,18,8,15,63.5,212.0,2.05,18.9,251.0,262.03,208.13
2018,7,18,8,30,110.0,236.0,2.1,19.4,305.0,342.36,270.59
2018,7,18,8,45,164.0,259.5,2.1,19.9,371.0,417.8,327.83
2018,7,18,9,0,218.0,283.0,2.1,20.4,437.0,511.26,396.53
2018,7,18,9,15,299.5,290.0,2.15,20.85,514.5,598.86,460.26
2018,7,18,9,30,381.0,297.0,2.2,21.3,592.0,704.49,534.52
2018,7,18,9,45,486.0,274.5,2.25,21.7,668.0,787.98,592.74
2018,7,18,10,0,591.0,252.0,2.3,22.1,744.0,876.76,653.05
2018,7,18,10,15,743.0,185.5,2.35,22.45,825.5,961.9,708.8
2018,7,18,10,30,895.0,119.0,2.4,22.8,907.0,1027.25,749.08
2018,7,18,10,45,888.5,127.5,2.45,23.1,926.0,1027.94,747.74
2018,7,18,11,0,882.0,136.0,2.5,23.4,945.0,1024.73,744.68
2018,7,18,11,15,893.5,132.0,2.55,23.6,963.0,1023.4,743.27
2018,7,18,11,30,905.0,128.0,2.6,23.8,981.0,1018.41,739.59
2018,7,18,11,45,868.0,151.0,2.65,24.0,974.5,988.44,719.9
2018,7,18,12,0,831.0,174.0,2.7,24.2,968.0,967.53,706.3
2018,7,18,12,15,671.0,277.0,2.8,24.2,918.0,901.64,662.41
2018,7,18,12,30,511.0,380.0,2.9,24.2,868.0,830.64,611.06
2018,7,18,12,45,516.0,375.0,2.95,24.25,864.5,808.36,596.68
2018,7,18,13,0,521.0,370.0,3.0,24.3,861.0,784.01,580.34
2018,7,18,13,15,535.5,352.5,3.05,24.25,850.5,754.37,560.76
2018,7,18,13,30,550.0,335.0,3.1,24.2,840.0,722.38,539.22
2018,7,18,13,45,685.5,250.0,3.2,24.1,864.0,715.47,537.56
2018,7,18,14,0,821.0,165.0,3.3,24.0,888.0,696.37,526.17
2018,7,18,14,15,755.5,193.5,3.3,23.8,842.0,637.07,481.81
2018,7,18,14,30,690.0,222.0,3.3,23.6,796.0,581.4,439.56
2018,7,18,14,45,711.5,198.5,3.35,23.45,769.0,532.48,402.17
2018,7,18,15,0,733.0,175.0,3.4,23.3,742.0,480.41,360.92
2018,7,18,15,15,756.5,153.0,3.4,23.3,712.0,427.32,316.95
2018,7,18,15,30,780.0,131.0,3.4,23.3,682.0,375.25,272.07
2018,7,18,15,45,788.5,118.5,3.55,22.65,645.0,319.27,223.92
2018,7,18,16,0,797.0,106.0,3.7,22.0,608.0,261.78,173.9
2018,7,18,16,15,794.0,99.0,3.8,21.5,566.0,205.31,126.18
2018,7,18,16,30,791.0,92.0,3.9,21.0,524.0,148.98,83.31
2018,7,18,16,45,766.0,88.0,4.0,20.45,473.5,94.25,53.3
2018,7,18,17,0,741.0,84.0,4.1,19.9,423.0,61.85,48.15
2018,7,18,17,15,706.5,80.0,4.15,19.2,372.0,54.97,42.49
2018,7,18,17,30,672.0,76.0,4.2,18.5,321.0,53.73,41.66
2018,7,18,17,45,624.5,70.5,4.2,17.75,270.5,51.21,39.64
2018,7,18,18,0,577.0,65.0,4.2,17.0,220.0,48.61,37.44
2018,7,18,18,15,507.0,57.5,4.05,16.4,172.5,44.16,33.43
2018,7,18,18,30,437.0,50.0,3.9,15.8,125.0,39.59,29.11
2018,7,18,18,45,332.5,40.0,3.75,15.2,86.5,32.52,22.28
2018,7,18,19,0,228.0,30.0,3.6,14.6,48.0,23.64,11.46
2018,7,18,19,15,125.0,17.0,3.45,14.3,26.0,15.46,0.0
2018,7,18,19,30,22.0,4.0,3.3,14.0,4.0,0.0,0.0
2018,7,18,19,45,11.0,2.0,3.1,13.7,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,3.0,11.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,3.2,11.7,3.0,0.0,0.0
2018,7,19,5,15,53.5,11.0,3.4,12.15,14.5,21.68,0.0
2018,7,19,5,30,93.0,19.0,3.6,12.6,26.0,56.56,30.51
2018,7,19,5,45,113.5,29.5,3.75,13.05,44.5,75.52,54.57
2018,7,19,6,0,134.0,40.0,3.9,13.5,63.0,101.33,78.53
2018,7,19,6,15,85.5,49.5,3.8,13.95,66.0,90.65,71.51
2018,7,19,6,30,37.0,59.0,3.7,14.4,69.0,74.17,58.06
2018,7,19,6,45,19.5,77.0,3.65,14.8,82.5,84.35,66.64
2018,7,19,7,0,2.0,95.0,3.6,15.2,96.0,87.48,68.8
2018,7,19,7,15,7.5,123.0,3.4,15.7,126.5,118.21,94.31
2018,7,19,7,30,13.0,151.0,3.2,16.2,157.0,149.53,119.82
2018,7,19,7,45,19.0,171.0,3.0,16.7,181.0,173.46,138.86
2018,7,19,8,0,25.0,191.0,2.8,17.2,205.0,197.82,157.94
2018,7,19,8,15,45.5,222.0,2.7,17.8,249.5,258.3,205.82
2018,7,19,8,30,66.0,253.0,2.6,18.4,294.0,309.23,245.0
2018,7,19,8,45,93.0,281.5,2.45,19.0,344.0,364.17,286.54
2018,7,19,9,0,120.0,310.0,2.3,19.6,394.0,435.78,339.35
2018,7,19,9,15,160.5,336.0,2.25,20.25,455.5,502.85,387.92
2018,7,19,9,30,201.0,362.0,2.2,20.9,517.0,570.74,435.75
2018,7,19,9,45,293.5,354.5,2.15,21.5,592.5,669.9,506.06
2018,7,19,10,0,386.0,347.0,2.1,22.1,668.0,754.32,563.81
2018,7,19,10,15,503.0,309.5,2.15,22.65,742.5,847.79,627.63
2018,7,19,10,30,620.0,272.0,2.2,23.2,817.0,929.19,681.86
2018,7,19,10,45,740.0,213.0,2.2,23.7,879.5,987.24,718.18
2018,7,19,11,0,860.0,154.0,2.2,24.2,942.0,1020.99,737.15
2018,7,19,11,15,823.0,177.0,2.3,24.55,941.0,1010.89,729.95
2018,7,19,11,30,786.0,200.0,2.4,24.9,940.0,984.53,712.82
2018,7,19,11,45,817.5,180.0,2.55,25.25,955.0,980.24,710.52
2018,7,19,12,0,849.0,160.0,2.7,25.6,970.0,971.62,705.21
2018,7,19,12,15,883.5,142.5,2.85,25.7,985.5,954.57,695.11
2018,7,19,12,30,918.0,125.0,3.0,25.8,1001.0,944.07,689.33
2018,7,19,12,45,916.5,125.0,3.2,25.9,993.5,913.46,670.5
2018,7,19,13,0,915.0,125.0,3.4,26.0,986.0,879.93,649.58
2018,7,19,13,15,910.0,124.5,3.55,25.75,970.0,840.39,624.86
2018,7,19,13,30,905.0,124.0,3.7,25.5,954.0,798.46,598.14
2018,7,19,13,45,837.0,159.0,3.9,25.25,912.5,743.33,560.08
2018,7,19,14,0,769.0,194.0,4.1,25.0,871.0,687.01,519.19
2018,7,19,14,15,804.0,168.0,4.15,24.5,855.5,646.41,490.39
2018,7,19,14,30,839.0,142.0,4.2,24.0,840.0,600.71,456.52
2018,7,19,14,45,843.0,133.0,4.25,23.55,809.5,548.39,415.99
2018,7,19,15,0,847.0,124.0,4.3,23.1,779.0,494.21,372.57
2018,7,19,15,15,835.0,121.5,4.3,23.1,739.0,437.25,324.91
2018,7,19,15,30,823.0,119.0,4.3,23.1,699.0,380.48,276.25
2018,7,19,15,45,804.5,117.0,4.2,22.05,654.0,322.71,227.03
2018,7,19,16,0,786.0,115.0,4.1,21.0,609.0,266.4,178.74
2018,7,19,16,15,763.0,112.0,4.0,20.5,560.5,210.27,131.98
2018,7,19,16,30,740.0,109.0,3.9,20.0,512.0,150.43,86.93
2018,7,19,16,45,710.0,105.0,3.8,19.45,461.5,97.84,57.94
2018,7,19,17,0,680.0,101.0,3.7,18.9,411.0,67.65,53.38
2018,7,19,17,15,635.0,95.5,3.6,18.4,357.5,65.87,52.14
2018,7,19,17,30,590.0,90.0,3.5,17.9,304.0,64.0,50.76
2018,7,19,17,45,548.5,82.0,3.4,17.45,256.5,60.04,47.46
2018,7,19,18,0,507.0,74.0,3.3,17.0,209.0,55.86,43.84
2018,7,19,18,15,448.5,64.0,3.2,16.55,165.0,49.66,38.25
2018,7,19,18,30,390.0,54.0,3.1,16.1,121.0,43.18,32.18
2018,7,19,18,45,297.5,41.5,3.0,15.65,83.0,32.25,21.97
2018,7,19,19,0,205.0,29.0,2.9,15.2,45.0,22.83,10.46
2018,7,19,19,15,112.0,16.0,2.85,14.9,24.0,14.55,0.0
2018,7,19,19,30,19.0,3.0,2.8,14.6,3.0,0.0,0.0
2018,7,19,19,45,9.5,1.5,2.75,14.35,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,20,5,15,13.0,4.5,2.2,11.9,5.5,6.92,0.0
2018,7,20,5,30,26.0,9.0,2.3,12.4,11.0,18.77,6.08
2018,7,20,5,45,33.5,12.0,2.45,12.95,16.5,26.24,15.46
2018,7,20,6,0,41.0,15.0,2.6,13.5,22.0,34.15,22.95
2018,7,20,6,15,20.5,15.5,2.6,14.0,19.0,24.69,15.52
2018,7,20,6,30,0.0,16.0,2.6,14.5,16.0,14.06,6.44
2018,7,20,6,45,0.5,47.5,2.65,15.05,47.5,42.18,30.52
2018,7,20,7,0,1.0,79.0,2.7,15.6,79.0,71.15,54.94
2018,7,20,7,15,5.0,114.5,2.65,16.15,116.5,108.05,85.61
2018,7,20,7,30,9.0,150.0,2.6,16.7,154.0,145.8,116.35
2018,7,20,7,45,12.5,168.0,2.6,17.25,174.5,165.65,131.95
2018,7,20,8,0,16.0,186.0,2.6,17.8,195.0,185.76,147.54
2018,7,20,8,15,19.0,205.5,2.6,18.4,217.0,207.19,163.91
2018,7,20,8,30,22.0,225.0,2.6,19.0,239.0,228.76,180.15
2018,7,20,8,45,28.5,249.5,2.6,19.55,269.0,272.36,213.48
2018,7,20,9,0,35.0,274.0,2.6,20.1,299.0,303.6,236.64
2018,7,20,9,15,58.5,307.5,2.6,20.6,351.5,360.52,279.64
2018,7,20,9,30,82.0,341.0,2.6,21.1,404.0,418.05,322.08
2018,7,20,9,45,136.0,369.5,2.65,21.65,480.0,516.57,394.55
2018,7,20,10,0,190.0,398.0,2.7,22.2,556.0,599.39,453.59
2018,7,20,10,15,245.0,404.0,2.75,22.55,614.5,675.18,506.82
2018,7,20,10,30,300.0,410.0,2.8,22.9,673.0,734.2,547.61
2018,7,20,10,45,482.5,317.0,2.85,23.3,753.0,832.21,618.92
2018,7,20,11,0,665.0,224.0,2.9,23.7,833.0,918.74,679.82
2018,7,20,11,15,733.5,195.0,2.95,23.9,876.5,940.67,693.0
2018,7,20,11,30,802.0,166.0,3.0,24.1,920.0,967.7,710.11
2018,7,20,11,45,828.0,153.5,3.1,24.3,937.5,953.61,700.53
2018,7,20,12,0,854.0,141.0,3.2,24.5,955.0,948.42,697.23
2018,7,20,12,15,857.5,138.0,3.3,24.5,955.5,927.2,683.81
2018,7,20,12,30,861.0,135.0,3.4,24.5,956.0,902.85,668.37
2018,7,20,12,45,864.5,131.5,3.45,24.5,950.0,874.99,650.22
2018,7,20,13,0,868.0,128.0,3.5,24.5,944.0,844.15,629.97
2018,7,20,13,15,864.5,126.5,3.55,24.4,928.5,806.57,605.21
2018,7,20,13,30,861.0,125.0,3.6,24.3,913.0,766.66,578.64
2018,7,20,13,45,809.0,150.0,3.7,24.2,876.5,715.95,542.68
2018,7,20,14,0,757.0,175.0,3.8,24.1,840.0,663.27,503.76
2018,7,20,14,15,711.5,190.5,3.8,23.85,799.5,608.17,462.6
2018,7,20,14,30,666.0,206.0,3.8,23.6,759.0,555.24,422.25
2018,7,20,14,45,741.5,160.5,3.85,23.35,752.5,519.52,394.48
2018,7,20,15,0,817.0,115.0,3.9,23.1,746.0,476.07,358.97
2018,7,20,15,15,805.0,113.0,3.9,23.1,707.5,418.27,310.81
2018,7,20,15,30,793.0,111.0,3.9,23.1,669.0,363.68,263.91
2018,7,20,15,45,777.0,108.0,3.9,22.4,625.5,307.6,215.8
2018,7,20,16,0,761.0,105.0,3.9,21.7,582.0,252.71,168.46
2018,7,20,16,15,739.0,101.5,3.9,21.25,535.0,197.87,122.78
2018,7,20,16,30,717.0,98.0,3.9,20.8,488.0,145.42,83.63
2018,7,20,16,45,689.5,94.5,3.85,20.35,440.0,89.31,51.37
2018,7,20,17,0,662.0,91.0,3.8,19.9,392.0,60.48,46.97
2018,7,20,17,15,625.0,86.0,3.75,19.35,342.5,58.83,45.83
2018,7,20,17,30,588.0,81.0,3.7,18.8,293.0,57.09,44.55
2018,7,20,17,45,538.5,74.5,3.6,18.25,245.5,54.01,42.03
2018,7,20,18,0,489.0,68.0,3.5,17.7,198.0,50.81,39.27
2018,7,20,18,15,422.0,59.5,3.45,17.25,154.5,45.7,34.65
2018,7,20,18,30,355.0,51.0,3.4,16.8,111.0,40.42,29.66
2018,7,20,18,45,257.0,39.0,3.3,16.3,75.0,30.23,20.14
2018,7,20,19,0,159.0,27.0,3.2,15.8,39.0,21.2,8.84
2018,7,20,19,15,85.0,14.5,3.15,15.6,20.5,13.19,0.0
2018,7,20,19,30,11.0,2.0,3.1,15.4,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,3.1,15.15,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.5,2.05,13.25,0.5,0.0,0.0
2018,7,21,5,0,0.0,1.0,2.1,13.3,1.0,0.0,0.0
2018,7,21,5,15,23.0,9.0,2.15,13.7,10.5,13.18,0.0
2018,7,21,5,30,46.0,17.0,2.2,14.1,20.0,34.94,15.13
2018,7,21,5,45,65.0,28.0,2.3,14.45,36.5,57.66,40.38
2018,7,21,6,0,84.0,39.0,2.4,14.8,53.0,80.76,61.36
2018,7,21,6,15,64.5,53.0,2.4,15.3,66.0,85.46,66.71
2018,7,21,6,30,45.0,67.0,2.4,15.8,79.0,86.89,68.48
2018,7,21,6,45,31.5,94.5,2.4,16.3,103.5,110.32,88.15
2018,7,21,7,0,18.0,122.0,2.4,16.8,128.0,125.14,100.01
2018,7,21,7,15,38.5,150.0,2.4,17.3,166.5,175.79,141.69
2018,7,21,7,30,59.0,178.0,2.4,17.8,205.0,220.98,178.03
2018,7,21,7,45,113.5,205.0,2.45,18.35,264.0,304.31,244.7
2018,7,21,8,0,168.0,232.0,2.5,18.9,323.0,380.17,303.68
2018,7,21,8,15,277.5,226.0,2.5,19.4,392.5,482.04,382.46
2018,7,21,8,30,387.0,220.0,2.5,19.9,462.0,593.21,465.25
2018,7,21,8,45,490.0,197.0,2.55,20.35,526.0,671.12,522.13
2018,7,21,9,0,593.0,174.0,2.6,20.8,590.0,760.71,585.6
2018,7,21,9,15,606.5,184.5,2.65,21.2,631.0,798.14,609.2
2018,7,21,9,30,620.0,195.0,2.7,21.6,672.0,833.52,631.53
2018,7,21,9,45,667.0,186.0,2.75,22.0,720.5,878.43,660.17
2018,7,21,10,0,714.0,177.0,2.8,22.4,769.0,921.59,687.18
2018,7,21,10,15,743.0,170.5,2.85,22.7,805.0,940.82,698.27
2018,7,21,10,30,772.0,164.0,2.9,23.0,841.0,964.39,712.47
2018,7,21,10,45,787.5,160.0,2.95,23.3,865.5,973.85,717.33
2018,7,21,11,0,803.0,156.0,3.0,23.6,890.0,979.94,720.2
2018,7,21,11,15,807.5,156.0,3.1,23.8,904.5,975.75,717.1
2018,7,21,11,30,812.0,156.0,3.2,24.0,919.0,968.11,711.91
2018,7,21,11,45,815.0,155.5,3.25,24.15,926.5,955.12,703.06
2018,7,21,12,0,818.0,155.0,3.3,24.3,934.0,938.81,692.11
2018,7,21,12,15,826.0,150.0,3.4,24.3,936.5,909.7,673.39
2018,7,21,12,30,834.0,145.0,3.5,24.3,939.0,888.29,659.84
2018,7,21,12,45,842.5,137.5,3.55,24.35,934.5,861.91,642.41
2018,7,21,13,0,851.0,130.0,3.6,24.4,930.0,832.34,622.76
2018,7,21,13,15,849.5,128.5,3.65,24.3,916.5,796.92,599.34
2018,7,21,13,30,848.0,127.0,3.7,24.2,903.0,759.05,574.04
2018,7,21,13,45,830.0,133.5,3.75,24.1,878.0,713.93,542.35
2018,7,21,14,0,812.0,140.0,3.8,24.0,853.0,669.86,509.79
2018,7,21,14,15,821.0,129.5,3.8,23.8,830.5,624.07,475.78
2018,7,21,14,30,830.0,119.0,3.8,23.6,808.0,577.51,440.09
2018,7,21,14,45,822.5,116.5,3.8,23.4,775.0,526.39,399.73
2018,7,21,15,0,815.0,114.0,3.8,23.2,742.0,474.48,357.53
2018,7,21,15,15,803.5,111.5,3.8,23.2,703.5,416.52,309.32
2018,7,21,15,30,792.0,109.0,3.8,23.2,665.0,361.73,262.3
2018,7,21,15,45,778.5,105.0,3.85,22.65,622.5,305.59,213.99
2018,7,21,16,0,765.0,101.0,3.9,22.1,580.0,250.36,166.22
2018,7,21,16,15,748.0,97.5,3.9,21.65,535.0,196.08,120.8
2018,7,21,16,30,731.0,94.0,3.9,21.2,490.0,143.58,81.49
2018,7,21,16,45,707.0,89.5,3.9,20.8,442.0,91.99,53.23
2018,7,21,17,0,683.0,85.0,3.9,20.4,394.0,56.55,43.49
2018,7,21,17,15,649.5,80.5,3.85,19.8,345.5,55.1,42.51
2018,7,21,17,30,616.0,76.0,3.8,19.2,297.0,53.56,41.4
2018,7,21,17,45,570.5,69.5,3.75,18.65,249.0,50.32,38.72
2018,7,21,18,0,525.0,63.0,3.7,18.1,201.0,46.94,35.8
2018,7,21,18,15,458.0,55.5,3.55,17.6,157.0,42.49,31.77
2018,7,21,18,30,391.0,48.0,3.4,17.1,113.0,37.91,27.43
2018,7,21,18,45,296.0,37.0,3.3,16.6,77.0,29.91,19.78
2018,7,21,19,0,201.0,26.0,3.2,16.1,41.0,20.48,7.84
2018,7,21,19,15,107.0,14.0,3.15,15.8,21.5,12.73,0.0
2018,7,21,19,30,13.0,2.0,3.1,15.5,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,3.05,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,22,4,45,1.5,0.5,2.25,13.55,0.5,0.0,0.0
2018,7,22,5,0,3.0,1.0,2.3,13.7,1.0,0.0,0.0
2018,7,22,5,15,58.5,10.0,2.35,14.05,14.0,21.78,0.0
2018,7,22,5,30,114.0,19.0,2.4,14.4,27.0,61.76,28.31
2018,7,22,5,45,209.0,30.0,2.45,14.75,59.0,116.13,84.63
2018,7,22,6,0,304.0,41.0,2.5,15.1,91.0,182.05,142.2
2018,7,22,6,15,205.5,41.0,2.5,15.5,80.0,149.67,119.81
2018,7,22,6,30,107.0,41.0,2.5,15.9,69.0,101.85,81.43
