Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,45,53.5,60.5,2.5,16.3,74.5,92.68,73.72
2018,7,22,7,0,0.0,80.0,2.5,16.7,80.0,71.58,55.0
2018,7,22,7,15,1.5,110.0,2.55,17.2,110.5,101.37,79.63
2018,7,22,7,30,3.0,140.0,2.6,17.7,141.0,131.55,104.09
2018,7,22,7,45,10.5,164.0,2.6,18.2,169.5,160.28,127.11
2018,7,22,8,0,18.0,188.0,2.6,18.7,198.0,189.59,150.22
2018,7,22,8,15,33.0,220.5,2.65,19.15,240.5,246.96,195.45
2018,7,22,8,30,48.0,253.0,2.7,19.6,283.0,294.49,231.99
2018,7,22,8,45,114.0,283.5,2.75,20.05,361.5,401.0,314.57
2018,7,22,9,0,180.0,314.0,2.8,20.5,440.0,496.11,385.93
2018,7,22,9,15,409.5,250.0,2.85,20.85,558.5,677.06,522.72
2018,7,22,9,30,639.0,186.0,2.9,21.2,677.0,842.63,641.17
2018,7,22,9,45,740.5,151.5,2.95,21.55,745.0,906.98,682.15
2018,7,22,10,0,842.0,117.0,3.0,21.9,813.0,967.14,720.4
2018,7,22,10,15,848.5,118.5,3.05,22.1,841.0,980.66,727.67
2018,7,22,10,30,855.0,120.0,3.1,22.3,869.0,990.78,733.2
2018,7,22,10,45,867.5,116.5,3.2,22.5,892.5,998.28,737.53
2018,7,22,11,0,880.0,113.0,3.3,22.7,916.0,1002.3,739.67
2018,7,22,11,15,883.5,113.5,3.35,22.8,931.0,997.83,736.26
2018,7,22,11,30,887.0,114.0,3.4,22.9,946.0,989.77,730.64
2018,7,22,11,45,888.5,114.5,3.5,23.0,953.5,976.22,721.86
2018,7,22,12,0,890.0,115.0,3.6,23.1,961.0,959.22,710.86
2018,7,22,12,15,891.5,113.5,3.65,23.15,961.0,936.99,696.2
2018,7,22,12,30,893.0,112.0,3.7,23.2,961.0,911.55,679.41
2018,7,22,12,45,893.5,110.5,3.8,23.25,954.5,882.12,660.16
2018,7,22,13,0,894.0,109.0,3.9,23.3,948.0,849.73,638.77
2018,7,22,13,15,891.5,108.0,3.95,23.25,933.5,812.56,613.92
2018,7,22,13,30,889.0,107.0,4.0,23.2,919.0,772.86,587.12
2018,7,22,13,45,884.5,106.0,4.05,23.15,897.5,729.38,557.33
2018,7,22,14,0,880.0,105.0,4.1,23.1,876.0,683.89,523.65
2018,7,22,14,15,874.0,103.0,4.1,22.95,848.0,634.78,486.55
2018,7,22,14,30,868.0,101.0,4.1,22.8,820.0,584.22,447.35
2018,7,22,14,45,860.0,99.0,4.15,22.6,786.5,531.38,405.46
2018,7,22,15,0,852.0,97.0,4.2,22.4,753.0,477.74,361.59
2018,7,22,15,15,840.5,96.0,4.2,22.4,714.5,422.91,315.17
2018,7,22,15,30,829.0,95.0,4.2,22.4,676.0,368.1,267.59
2018,7,22,15,45,815.5,91.5,4.2,21.85,632.5,311.01,217.99
2018,7,22,16,0,802.0,88.0,4.2,21.3,589.0,254.7,168.88
2018,7,22,16,15,784.0,85.5,4.15,20.95,543.0,192.56,116.83
2018,7,22,16,30,766.0,83.0,4.1,20.6,497.0,138.58,76.27
2018,7,22,16,45,742.0,79.5,4.1,20.25,448.5,85.64,47.49
2018,7,22,17,0,718.0,76.0,4.1,19.9,400.0,55.79,42.94
2018,7,22,17,15,685.5,72.0,4.05,19.5,350.5,54.2,41.79
2018,7,22,17,30,653.0,68.0,4.0,19.1,301.0,47.92,36.49
2018,7,22,17,45,608.0,62.5,3.95,18.7,252.5,45.19,34.21
2018,7,22,18,0,563.0,57.0,3.9,18.3,204.0,42.34,31.72
2018,7,22,18,15,497.0,50.5,3.8,17.85,159.5,38.49,28.22
2018,7,22,18,30,431.0,44.0,3.7,17.4,115.0,34.57,24.46
2018,7,22,18,45,331.5,34.5,3.65,16.95,78.0,27.77,17.88
2018,7,22,19,0,232.0,25.0,3.6,16.5,41.0,20.74,7.38
2018,7,22,19,15,124.0,13.5,3.55,16.25,21.5,12.28,0.0
2018,7,22,19,30,16.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.7,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.65,12.45,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.7,12.5,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.5,2.7,12.9,21.5,41.4,0.0
2018,7,23,5,30,252.0,24.0,2.7,13.3,41.0,106.87,48.04
2018,7,23,5,45,355.0,33.0,2.75,13.65,78.5,171.62,126.16
2018,7,23,6,0,458.0,42.0,2.8,14.0,116.0,243.38,190.69
2018,7,23,6,15,365.0,58.0,2.8,14.55,130.0,242.66,196.09
2018,7,23,6,30,272.0,74.0,2.8,15.1,144.0,234.71,192.51
2018,7,23,6,45,204.0,106.0,2.85,15.6,165.0,237.62,195.67
2018,7,23,7,0,136.0,138.0,2.9,16.1,186.0,232.58,190.79
2018,7,23,7,15,233.0,149.0,2.9,16.65,247.0,324.34,266.29
2018,7,23,7,30,330.0,160.0,2.9,17.2,308.0,414.47,338.31
2018,7,23,7,45,495.5,137.0,2.9,17.75,388.5,539.56,436.51
2018,7,23,8,0,661.0,114.0,2.9,18.3,469.0,671.34,535.14
2018,7,23,8,15,748.0,97.5,2.9,18.9,534.5,745.25,585.37
2018,7,23,8,30,835.0,81.0,2.9,19.5,600.0,818.33,633.93
2018,7,23,8,45,850.0,82.5,2.9,20.1,644.0,858.36,658.17
2018,7,23,9,0,865.0,84.0,2.9,20.7,688.0,896.21,680.79
2018,7,23,9,15,877.0,85.0,2.95,21.2,728.0,928.21,699.78
2018,7,23,9,30,889.0,86.0,3.0,21.7,768.0,957.38,716.77
2018,7,23,9,45,899.0,86.5,3.0,22.2,803.0,981.01,729.59
2018,7,23,10,0,909.0,87.0,3.0,22.7,838.0,1001.37,740.24
2018,7,23,10,15,915.0,88.5,3.05,23.05,866.5,1015.39,747.63
2018,7,23,10,30,921.0,90.0,3.1,23.4,895.0,1025.76,752.77
2018,7,23,10,45,925.5,90.5,3.15,23.75,917.0,1029.81,753.93
2018,7,23,11,0,930.0,91.0,3.2,24.1,939.0,1030.1,752.8
2018,7,23,11,15,932.0,92.5,3.25,24.3,954.0,1025.14,748.86
2018,7,23,11,30,934.0,94.0,3.3,24.5,969.0,1016.4,742.61
2018,7,23,11,45,934.5,95.0,3.35,24.7,976.5,1001.97,732.77
2018,7,23,12,0,935.0,96.0,3.4,24.9,984.0,983.92,720.68
2018,7,23,12,15,931.5,98.5,3.5,24.9,983.5,960.14,705.75
2018,7,23,12,30,928.0,101.0,3.6,24.9,983.0,933.11,688.65
2018,7,23,12,45,922.5,103.5,3.7,24.9,974.5,901.26,668.22
2018,7,23,13,0,917.0,106.0,3.8,24.9,966.0,866.62,645.75
2018,7,23,13,15,915.0,105.5,3.9,24.7,952.0,829.43,621.82
2018,7,23,13,30,913.0,105.0,4.0,24.5,938.0,789.6,595.78
2018,7,23,13,45,909.0,104.0,4.05,24.35,916.5,745.41,566.06
2018,7,23,14,0,905.0,103.0,4.1,24.2,895.0,699.09,532.36
2018,7,23,14,15,900.0,101.0,4.15,24.0,867.0,649.36,495.27
2018,7,23,14,30,895.0,99.0,4.2,23.8,839.0,598.0,455.88
2018,7,23,14,45,888.0,96.5,4.25,23.6,805.0,543.79,413.12
2018,7,23,15,0,881.0,94.0,4.3,23.4,771.0,488.63,368.23
2018,7,23,15,15,870.5,92.0,4.3,23.4,731.5,431.73,320.28
2018,7,23,15,30,860.0,90.0,4.3,23.4,692.0,374.72,271.02
2018,7,23,15,45,847.0,88.0,4.3,22.85,648.5,317.12,221.0
2018,7,23,16,0,834.0,86.0,4.3,22.3,605.0,260.18,171.35
2018,7,23,16,15,816.5,82.5,4.2,21.9,557.5,202.24,122.72
2018,7,23,16,30,799.0,79.0,4.1,21.5,510.0,138.67,74.77
2018,7,23,16,45,769.5,77.0,4.05,21.1,459.0,84.58,46.02
2018,7,23,17,0,740.0,75.0,4.0,20.7,408.0,55.28,42.35
2018,7,23,17,15,706.5,71.0,3.95,20.2,357.0,53.63,41.17
2018,7,23,17,30,673.0,67.0,3.9,19.7,306.0,51.91,39.88
2018,7,23,17,45,604.5,64.0,3.8,19.2,253.0,46.38,35.18
2018,7,23,18,0,536.0,61.0,3.7,18.7,200.0,45.51,34.45
2018,7,23,18,15,471.0,53.0,3.6,18.15,155.5,40.58,30.0
2018,7,23,18,30,406.0,45.0,3.5,17.6,111.0,35.46,25.19
2018,7,23,18,45,287.5,34.5,3.45,17.05,73.5,27.77,17.81
2018,7,23,19,0,169.0,24.0,3.4,16.5,36.0,18.88,5.54
2018,7,23,19,15,93.0,13.0,3.4,16.15,19.0,11.82,0.0
2018,7,23,19,30,17.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.0,3.4,15.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,24,4,45,5.0,0.5,2.9,13.15,0.5,0.0,0.0
2018,7,24,5,0,10.0,1.0,2.9,13.2,1.0,0.0,0.0
2018,7,24,5,15,92.0,10.5,2.95,13.55,16.0,29.44,0.0
2018,7,24,5,30,174.0,20.0,3.0,13.9,31.0,81.11,31.82
2018,7,24,5,45,256.5,28.5,3.05,14.2,61.0,133.89,97.51
2018,7,24,6,0,339.0,37.0,3.1,14.5,91.0,191.16,149.42
2018,7,24,6,15,278.5,42.5,3.1,14.95,97.5,190.09,153.27
2018,7,24,6,30,218.0,48.0,3.1,15.4,104.0,175.57,143.72
2018,7,24,6,45,131.5,77.5,3.1,15.85,113.5,163.69,134.13
2018,7,24,7,0,45.0,107.0,3.1,16.3,123.0,132.38,106.82
2018,7,24,7,15,28.0,115.0,3.05,16.85,125.5,130.45,104.55
2018,7,24,7,30,11.0,123.0,3.0,17.4,128.0,120.17,95.11
2018,7,24,7,45,26.0,156.0,3.0,17.9,169.5,172.78,138.08
2018,7,24,8,0,41.0,189.0,3.0,18.4,211.0,219.85,175.59
2018,7,24,8,15,124.5,216.5,3.0,18.95,292.0,332.05,265.66
2018,7,24,8,30,208.0,244.0,3.0,19.5,373.0,436.83,346.87
2018,7,24,8,45,478.0,187.0,3.0,20.05,512.0,650.59,511.03
2018,7,24,9,0,748.0,130.0,3.0,20.6,651.0,850.23,651.71
2018,7,24,9,15,811.5,112.5,3.05,21.05,708.0,907.32,687.13
2018,7,24,9,30,875.0,95.0,3.1,21.5,765.0,954.64,716.49
2018,7,24,9,45,880.5,98.5,3.2,22.0,799.0,976.89,729.06
2018,7,24,10,0,886.0,102.0,3.3,22.5,833.0,995.72,739.57
2018,7,24,10,15,894.0,102.0,3.35,22.85,861.5,1009.74,747.02
2018,7,24,10,30,902.0,102.0,3.4,23.2,890.0,1020.23,752.26
2018,7,24,10,45,908.5,102.5,3.45,23.55,913.0,1026.12,754.6
2018,7,24,11,0,915.0,103.0,3.5,23.9,936.0,1028.29,754.66
2018,7,24,11,15,919.0,103.0,3.55,24.1,951.5,1023.7,750.88
2018,7,24,11,30,923.0,103.0,3.6,24.3,967.0,1015.37,744.82
2018,7,24,11,45,925.5,103.0,3.65,24.5,975.0,1001.89,735.49
2018,7,24,12,0,928.0,103.0,3.7,24.7,983.0,984.79,723.9
2018,7,24,12,15,926.5,103.5,3.75,24.75,982.5,960.94,708.33
2018,7,24,12,30,925.0,104.0,3.8,24.8,982.0,933.83,690.62
2018,7,24,12,45,922.0,105.5,3.9,24.8,974.5,903.22,670.92
2018,7,24,13,0,919.0,107.0,4.0,24.8,967.0,869.69,649.1
2018,7,24,13,15,917.0,106.0,4.05,24.75,953.0,831.91,624.09
2018,7,24,13,30,915.0,105.0,4.1,24.7,939.0,791.49,597.06
2018,7,24,13,45,911.5,103.5,4.15,24.6,917.5,747.08,567.05
2018,7,24,14,0,908.0,102.0,4.2,24.5,896.0,700.49,533.1
2018,7,24,14,15,902.0,100.5,4.25,24.3,867.5,650.36,495.73
2018,7,24,14,30,896.0,99.0,4.3,24.1,839.0,598.71,456.11
2018,7,24,14,45,889.0,97.5,4.3,23.95,805.5,545.22,413.7
2018,7,24,15,0,882.0,96.0,4.3,23.8,772.0,490.74,369.21
2018,7,24,15,15,871.0,94.0,4.3,23.8,732.5,433.49,321.09
2018,7,24,15,30,860.0,92.0,4.3,23.8,693.0,376.18,271.68
2018,7,24,15,45,847.0,89.5,4.35,23.15,649.0,318.09,221.5
2018,7,24,16,0,834.0,87.0,4.4,22.5,605.0,260.66,171.62
2018,7,24,16,15,818.0,83.5,4.4,22.1,558.0,196.05,117.69
2018,7,24,16,30,802.0,80.0,4.4,21.7,511.0,139.34,75.23
2018,7,24,16,45,779.5,76.5,4.35,21.3,461.5,84.18,45.67
2018,7,24,17,0,757.0,73.0,4.3,20.9,412.0,53.97,41.2
2018,7,24,17,15,726.0,69.0,4.25,20.35,361.5,52.27,39.97
2018,7,24,17,30,695.0,65.0,4.2,19.8,311.0,50.49,38.62
2018,7,24,17,45,651.0,60.0,4.15,19.3,261.0,47.74,36.35
2018,7,24,18,0,607.0,55.0,4.1,18.8,211.0,41.09,30.54
2018,7,24,18,15,540.5,48.5,4.05,18.25,164.5,37.14,26.96
2018,7,24,18,30,474.0,42.0,4.0,17.7,118.0,33.1,23.11
2018,7,24,18,45,370.5,33.0,3.9,17.2,80.0,26.66,16.79
2018,7,24,19,0,267.0,24.0,3.8,16.7,42.0,20.01,5.33
2018,7,24,19,15,142.5,13.5,3.8,16.45,22.0,12.28,0.0
2018,7,24,19,30,18.0,3.0,3.8,16.2,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.75,15.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.7,13.0,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.7,13.1,2.0,0.0,0.0
2018,7,25,5,15,156.0,12.5,2.75,13.5,21.0,45.05,0.0
2018,7,25,5,30,291.0,22.0,2.8,13.9,40.0,114.61,40.3
2018,7,25,5,45,397.5,30.0,2.8,14.3,78.5,182.56,132.7
2018,7,25,6,0,504.0,38.0,2.8,14.7,117.0,256.79,200.05
2018,7,25,6,15,395.5,52.0,2.75,15.3,128.0,253.74,204.2
2018,7,25,6,30,287.0,66.0,2.7,15.9,139.0,232.95,190.48
2018,7,25,6,45,279.5,90.0,2.6,16.45,174.0,272.28,223.91
2018,7,25,7,0,272.0,114.0,2.5,17.0,209.0,297.6,244.61
2018,7,25,7,15,482.0,99.0,2.5,17.75,300.0,449.83,367.55
2018,7,25,7,30,692.0,84.0,2.5,18.5,391.0,602.43,485.15
2018,7,25,7,45,759.5,77.0,2.5,19.3,451.0,672.27,533.45
2018,7,25,8,0,827.0,70.0,2.5,20.1,511.0,741.15,579.55
2018,7,25,8,15,844.0,72.5,2.5,20.85,559.0,788.57,609.18
2018,7,25,8,30,861.0,75.0,2.5,21.6,607.0,834.39,637.18
2018,7,25,8,45,873.5,77.5,2.5,22.35,651.5,874.32,660.58
2018,7,25,9,0,886.0,80.0,2.5,23.1,696.0,911.82,681.96
2018,7,25,9,15,893.5,83.0,2.5,23.75,735.0,942.5,698.76
2018,7,25,9,30,901.0,86.0,2.5,24.4,774.0,970.05,713.38
2018,7,25,9,45,904.5,90.0,2.55,25.05,807.5,991.5,724.44
2018,7,25,10,0,908.0,94.0,2.6,25.7,841.0,1009.36,733.22
2018,7,25,10,15,913.5,95.5,2.7,26.1,869.5,1022.81,740.45
2018,7,25,10,30,919.0,97.0,2.8,26.5,898.0,1032.59,745.44
2018,7,25,10,45,923.0,98.0,2.85,26.95,920.0,1036.59,746.25
2018,7,25,11,0,927.0,99.0,2.9,27.4,942.0,1036.79,744.81
2018,7,25,11,15,929.5,100.0,3.05,27.55,957.0,1031.7,741.91
2018,7,25,11,30,932.0,101.0,3.2,27.7,972.0,1022.83,736.67
2018,7,25,11,45,932.5,102.5,3.35,27.85,980.0,1008.78,728.14
2018,7,25,12,0,933.0,104.0,3.5,28.0,988.0,991.11,717.3
2018,7,25,12,15,935.0,102.5,3.65,27.9,988.5,968.41,703.85
2018,7,25,12,30,937.0,101.0,3.8,27.8,989.0,942.29,688.08
2018,7,25,12,45,937.0,100.5,3.9,27.65,982.5,912.05,669.31
2018,7,25,13,0,937.0,100.0,4.0,27.5,976.0,878.69,648.29
2018,7,25,13,15,934.0,99.5,4.1,27.3,961.0,839.93,623.54
2018,7,25,13,30,931.0,99.0,4.2,27.1,946.0,798.55,596.7
2018,7,25,13,45,926.0,98.5,4.3,26.85,924.0,753.26,566.91
2018,7,25,14,0,921.0,98.0,4.4,26.6,902.0,705.88,533.29
2018,7,25,14,15,891.0,110.0,4.45,26.25,867.0,651.88,493.31
2018,7,25,14,30,861.0,122.0,4.5,25.9,832.0,598.23,452.66
2018,7,25,14,45,876.0,108.0,4.6,25.55,804.0,547.32,413.27
2018,7,25,15,0,891.0,94.0,4.7,25.2,776.0,493.17,369.76
2018,7,25,15,15,868.5,97.0,4.7,25.2,732.5,434.81,320.95
2018,7,25,15,30,846.0,100.0,4.7,25.2,689.0,377.53,271.91
2018,7,25,15,45,838.0,94.5,4.7,24.15,646.0,319.17,221.96
2018,7,25,16,0,830.0,89.0,4.7,23.1,603.0,260.96,171.72
2018,7,25,16,15,795.0,89.0,4.7,22.4,549.5,196.13,118.66
2018,7,25,16,30,760.0,89.0,4.7,21.7,496.0,141.42,78.72
2018,7,25,16,45,728.0,85.0,4.65,21.0,443.5,87.91,50.24
2018,7,25,17,0,696.0,81.0,4.6,20.3,391.0,59.65,46.22
2018,7,25,17,15,650.5,78.0,4.55,19.6,339.5,53.6,41.26
2018,7,25,17,30,605.0,75.0,4.5,18.9,288.0,53.05,41.02
2018,7,25,17,45,551.5,69.0,4.4,18.2,239.0,50.15,38.64
2018,7,25,18,0,498.0,63.0,4.3,17.5,190.0,47.16,36.06
2018,7,25,18,15,435.0,53.5,4.2,17.1,146.5,41.05,30.52
2018,7,25,18,30,372.0,44.0,4.1,16.7,103.0,34.67,24.55
2018,7,25,18,45,283.0,34.0,4.0,16.25,69.5,27.49,17.5
2018,7,25,19,0,194.0,24.0,3.9,15.8,36.0,18.96,3.77
2018,7,25,19,15,103.5,13.0,3.8,15.6,19.0,11.82,0.0
2018,7,25,19,30,13.0,2.0,3.7,15.4,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.6,15.2,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,26,5,15,99.0,11.5,2.6,13.25,17.5,31.81,0.0
2018,7,26,5,30,198.0,23.0,2.6,13.6,35.0,89.41,25.0
2018,7,26,5,45,308.5,33.5,2.6,13.95,72.0,156.65,113.66
2018,7,26,6,0,419.0,44.0,2.6,14.3,109.0,230.35,179.79
2018,7,26,6,15,321.5,47.5,2.55,14.8,108.0,215.64,173.72
2018,7,26,6,30,224.0,51.0,2.5,15.3,107.0,182.77,149.48
2018,7,26,6,45,114.0,74.5,2.4,15.85,103.0,142.25,115.98
2018,7,26,7,0,4.0,98.0,2.3,16.4,99.0,92.21,72.41
2018,7,26,7,15,19.5,131.0,2.25,17.05,139.0,135.03,108.01
2018,7,26,7,30,35.0,164.0,2.2,17.7,179.0,189.36,152.08
2018,7,26,7,45,45.0,187.0,2.15,18.3,209.0,221.68,177.36
2018,7,26,8,0,55.0,210.0,2.1,18.9,239.0,254.64,202.68
2018,7,26,8,15,81.5,237.0,2.1,19.45,285.0,306.2,242.6
2018,7,26,8,30,108.0,264.0,2.1,20.0,331.0,374.05,293.87
2018,7,26,8,45,169.0,281.5,2.1,20.6,394.5,449.05,350.29
2018,7,26,9,0,230.0,299.0,2.1,21.2,458.0,526.91,407.15
2018,7,26,9,15,494.5,226.0,2.15,21.7,595.0,733.03,559.29
2018,7,26,9,30,759.0,153.0,2.2,22.2,732.0,917.85,684.16
2018,7,26,9,45,806.0,139.5,2.25,22.7,779.5,960.49,708.34
2018,7,26,10,0,853.0,126.0,2.3,23.2,827.0,990.02,725.15
2018,7,26,10,15,860.5,127.5,2.4,23.5,856.0,1004.59,733.45
2018,7,26,10,30,868.0,129.0,2.5,23.8,885.0,1015.7,739.74
2018,7,26,10,45,874.0,130.0,2.65,24.15,907.5,1021.23,742.9
2018,7,26,11,0,880.0,131.0,2.8,24.5,930.0,1023.13,743.83
2018,7,26,11,15,885.0,131.0,2.9,24.55,946.0,1019.39,741.62
2018,7,26,11,30,890.0,131.0,3.0,24.6,962.0,1012.01,737.19
2018,7,26,11,45,893.5,130.5,3.15,24.7,970.5,999.07,729.5
2018,7,26,12,0,897.0,130.0,3.3,24.8,979.0,982.62,719.52
2018,7,26,12,15,895.0,131.5,3.4,24.7,978.5,959.48,705.33
2018,7,26,12,30,893.0,133.0,3.5,24.6,978.0,933.21,689.03
2018,7,26,12,45,881.5,139.0,3.6,24.5,967.5,899.71,667.77
2018,7,26,13,0,870.0,145.0,3.7,24.4,957.0,863.82,644.72
2018,7,26,13,15,720.0,229.5,3.8,24.2,894.5,795.78,597.61
2018,7,26,13,30,570.0,314.0,3.9,24.0,832.0,723.0,543.9
2018,7,26,13,45,554.0,317.5,3.95,23.75,811.0,683.97,516.45
2018,7,26,14,0,538.0,321.0,4.0,23.5,790.0,644.68,488.11
2018,7,26,14,15,560.5,296.0,4.05,23.15,770.5,605.68,460.31
2018,7,26,14,30,583.0,271.0,4.1,22.8,751.0,563.75,429.39
2018,7,26,14,45,587.5,253.5,4.15,22.45,719.5,515.66,392.71
2018,7,26,15,0,592.0,236.0,4.2,22.1,688.0,466.41,353.97
2018,7,26,15,15,675.5,186.0,4.2,22.1,676.0,421.8,316.23
2018,7,26,15,30,759.0,136.0,4.2,22.1,664.0,371.96,272.05
2018,7,26,15,45,784.5,117.0,4.2,21.3,631.5,316.17,223.21
2018,7,26,16,0,810.0,98.0,4.2,20.5,599.0,256.98,170.8
2018,7,26,16,15,796.0,93.5,4.2,20.05,552.5,199.39,122.21
2018,7,26,16,30,782.0,89.0,4.2,19.6,506.0,143.22,79.99
2018,7,26,16,45,760.5,84.0,4.15,19.1,456.5,87.99,50.23
2018,7,26,17,0,739.0,79.0,4.1,18.6,407.0,58.54,45.58
2018,7,26,17,15,706.5,74.0,4.05,18.1,356.0,56.23,43.83
2018,7,26,17,30,674.0,69.0,4.0,17.6,305.0,49.07,37.74
2018,7,26,17,45,629.0,63.5,4.0,17.05,255.5,46.35,35.48
2018,7,26,18,0,584.0,58.0,4.0,16.5,206.0,43.54,33.01
2018,7,26,18,15,515.5,50.5,3.9,16.1,159.5,38.88,28.73
2018,7,26,18,30,447.0,43.0,3.8,15.7,113.0,34.09,24.13
2018,7,26,18,45,335.5,33.0,3.75,15.25,75.0,26.78,16.89
2018,7,26,19,0,224.0,23.0,3.7,14.8,37.0,19.2,2.65
2018,7,26,19,15,113.5,11.5,3.7,14.6,18.5,10.46,0.0
2018,7,26,19,30,3.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,19,45,1.5,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,27,5,15,70.0,10.5,3.65,12.15,14.5,24.64,0.0
2018,7,27,5,30,140.0,21.0,3.7,12.5,29.0,70.48,13.29
2018,7,27,5,45,211.5,32.5,3.7,12.9,58.0,121.63,87.87
2018,7,27,6,0,283.0,44.0,3.7,13.3,87.0,174.47,136.69
2018,7,27,6,15,211.5,45.5,3.7,13.75,84.5,159.06,128.31
2018,7,27,6,30,140.0,47.0,3.7,14.2,82.0,126.08,102.59
2018,7,27,6,45,71.5,66.5,3.65,14.65,84.5,109.77,88.9
2018,7,27,7,0,3.0,86.0,3.6,15.1,87.0,79.55,62.18
2018,7,27,7,15,9.0,116.5,3.55,15.6,120.5,113.25,90.36
2018,7,27,7,30,15.0,147.0,3.5,16.1,154.0,147.7,118.59
2018,7,27,7,45,19.0,167.5,3.45,16.55,177.0,170.79,137.01
2018,7,27,8,0,23.0,188.0,3.4,17.0,200.0,194.14,155.36
2018,7,27,8,15,48.0,221.5,3.4,17.45,250.0,261.53,209.33
2018,7,27,8,30,73.0,255.0,3.4,17.9,300.0,319.46,254.58
2018,7,27,8,45,94.5,282.0,3.4,18.35,344.5,368.29,291.81
2018,7,27,9,0,116.0,309.0,3.4,18.8,389.0,433.77,340.91
2018,7,27,9,15,197.5,315.0,3.4,19.2,461.0,517.64,405.03
2018,7,27,9,30,279.0,321.0,3.4,19.6,533.0,620.99,481.35
2018,7,27,9,45,506.5,252.5,3.45,20.0,659.5,789.41,606.52
2018,7,27,10,0,734.0,184.0,3.5,20.4,786.0,952.9,719.81
2018,7,27,10,15,802.5,159.0,3.55,20.7,838.5,992.12,743.45
2018,7,27,10,30,871.0,134.0,3.6,21.0,891.0,1024.51,763.36
2018,7,27,10,45,877.0,134.5,3.65,21.3,913.5,1029.47,765.05
2018,7,27,11,0,883.0,135.0,3.7,21.6,936.0,1030.8,764.69
2018,7,27,11,15,888.0,135.5,3.75,21.75,952.0,1027.46,761.83
2018,7,27,11,30,893.0,136.0,3.8,21.9,968.0,1020.46,756.69
2018,7,27,11,45,896.5,135.5,3.85,22.05,976.5,1007.39,747.65
2018,7,27,12,0,900.0,135.0,3.9,22.2,985.0,990.78,736.37
2018,7,27,12,15,906.0,131.0,3.95,22.25,987.0,969.76,722.5
2018,7,27,12,30,912.0,127.0,4.0,22.3,989.0,945.29,706.34
2018,7,27,12,45,919.5,121.5,4.1,22.35,984.5,917.33,688.07
2018,7,27,13,0,927.0,116.0,4.2,22.4,980.0,885.91,667.35
2018,7,27,13,15,924.5,114.5,4.25,22.35,965.0,846.73,641.14
2018,7,27,13,30,922.0,113.0,4.3,22.3,950.0,804.92,612.9
2018,7,27,13,45,918.0,112.0,4.35,22.25,928.0,760.01,582.14
2018,7,27,14,0,914.0,111.0,4.4,22.2,906.0,712.93,547.3
2018,7,27,14,15,909.0,108.5,4.35,22.0,877.5,661.97,508.71
2018,7,27,14,30,904.0,106.0,4.3,21.8,849.0,609.38,467.92
2018,7,27,14,45,896.0,104.5,4.3,21.6,814.5,554.65,424.34
2018,7,27,15,0,888.0,103.0,4.3,21.4,780.0,499.02,378.72
2018,7,27,15,15,877.0,100.0,4.3,21.4,739.0,440.31,329.1
2018,7,27,15,30,866.0,97.0,4.3,21.4,698.0,381.55,278.14
2018,7,27,15,45,852.5,95.0,4.25,20.85,654.0,323.05,226.99
2018,7,27,16,0,839.0,93.0,4.2,20.3,610.0,259.15,171.52
2018,7,27,16,15,820.5,89.5,4.2,19.95,561.5,199.83,121.55
2018,7,27,16,30,802.0,86.0,4.2,19.6,513.0,142.44,78.63
2018,7,27,16,45,776.0,83.0,4.15,19.2,462.0,87.28,49.59
2018,7,27,17,0,750.0,80.0,4.1,18.8,411.0,59.48,46.37
2018,7,27,17,15,711.5,76.5,4.15,18.15,359.0,58.36,45.69
2018,7,27,17,30,673.0,73.0,4.2,17.5,307.0,52.14,40.47
2018,7,27,17,45,617.5,67.5,4.2,16.9,255.0,49.51,38.29
2018,7,27,18,0,562.0,62.0,4.2,16.3,203.0,46.82,35.93
2018,7,27,18,15,393.0,55.5,4.2,15.7,143.5,42.84,32.25
2018,7,27,18,30,224.0,49.0,4.2,15.1,84.0,37.38,27.02
2018,7,27,18,45,184.0,35.5,4.2,14.55,57.5,27.56,17.49
2018,7,27,19,0,144.0,22.0,4.2,14.0,31.0,17.35,0.42
2018,7,27,19,15,72.0,11.0,4.2,13.7,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,28,5,15,26.5,8.0,2.25,11.35,9.5,12.98,0.0
2018,7,28,5,30,53.0,16.0,2.3,11.7,19.0,35.29,0.58
2018,7,28,5,45,90.5,34.0,2.4,12.1,45.0,76.41,54.01
2018,7,28,6,0,128.0,52.0,2.5,12.5,71.0,116.41,90.61
2018,7,28,6,15,111.0,69.5,2.4,12.95,90.5,127.67,102.44
2018,7,28,6,30,94.0,87.0,2.3,13.4,110.0,143.46,116.94
2018,7,28,6,45,70.0,107.5,2.25,13.85,127.0,148.13,121.13
2018,7,28,7,0,46.0,128.0,2.2,14.3,144.0,157.82,128.77
2018,7,28,7,15,88.0,153.0,2.15,14.75,189.5,213.44,175.14
2018,7,28,7,30,130.0,178.0,2.1,15.2,235.0,284.38,232.67
2018,7,28,7,45,163.0,198.5,2.0,15.65,279.0,335.93,273.09
2018,7,28,8,0,196.0,219.0,1.9,16.1,323.0,389.71,314.3
2018,7,28,8,15,292.0,228.0,1.9,16.55,399.0,498.91,398.23
2018,7,28,8,30,388.0,237.0,1.9,17.0,475.0,600.21,473.14
2018,7,28,8,45,440.0,244.5,1.9,17.45,533.5,681.42,529.9
2018,7,28,9,0,492.0,252.0,1.9,17.9,592.0,748.88,575.8
2018,7,28,9,15,535.0,253.5,1.95,18.35,643.0,802.01,611.2
2018,7,28,9,30,578.0,255.0,2.0,18.8,694.0,854.69,645.78
2018,7,28,9,45,600.5,257.5,2.05,19.3,732.0,887.39,665.88
2018,7,28,10,0,623.0,260.0,2.1,19.8,770.0,922.25,687.29
2018,7,28,10,15,635.0,263.5,2.2,20.25,799.5,941.19,698.52
2018,7,28,10,30,647.0,267.0,2.3,20.7,829.0,957.22,707.99
2018,7,28,10,45,657.0,269.0,2.4,21.15,852.0,966.7,713.21
2018,7,28,11,0,667.0,271.0,2.5,21.6,875.0,973.02,716.45
2018,7,28,11,15,673.5,272.0,2.55,21.9,890.5,971.62,714.64
2018,7,28,11,30,680.0,273.0,2.6,22.2,906.0,966.97,710.83
2018,7,28,11,45,684.5,273.0,2.7,22.55,914.5,956.18,703.37
2018,7,28,12,0,689.0,273.0,2.8,22.9,923.0,942.25,693.87
2018,7,28,12,15,712.0,258.5,2.9,23.05,930.5,928.81,685.84
2018,7,28,12,30,735.0,244.0,3.0,23.2,938.0,911.63,675.18
2018,7,28,12,45,763.0,224.0,3.1,23.4,939.5,889.85,661.15
2018,7,28,13,0,791.0,204.0,3.2,23.6,941.0,859.51,641.16
2018,7,28,13,15,792.0,199.5,3.3,23.5,927.5,823.28,617.47
2018,7,28,13,30,793.0,195.0,3.4,23.4,914.0,784.62,591.09
2018,7,28,13,45,781.5,195.0,3.5,23.35,889.0,738.62,558.62
2018,7,28,14,0,770.0,195.0,3.6,23.3,864.0,692.12,525.03
2018,7,28,14,15,778.5,184.0,3.65,23.1,841.0,646.66,491.77
2018,7,28,14,30,787.0,173.0,3.7,22.9,818.0,599.28,455.99
2018,7,28,14,45,783.5,166.5,3.75,22.65,785.5,547.11,415.48
2018,7,28,15,0,780.0,160.0,3.8,22.4,753.0,493.94,372.88
2018,7,28,15,15,765.5,156.5,3.8,22.4,713.0,434.07,323.6
2018,7,28,15,30,751.0,153.0,3.8,22.4,673.0,377.99,276.0
2018,7,28,15,45,738.5,146.0,3.85,21.75,629.0,320.64,227.24
2018,7,28,16,0,726.0,139.0,3.9,21.1,585.0,264.25,178.99
2018,7,28,16,15,691.5,134.5,3.85,20.65,531.5,207.34,132.61
2018,7,28,16,30,657.0,130.0,3.8,20.2,478.0,154.49,94.12
2018,7,28,16,45,639.5,121.0,3.8,19.75,432.0,103.22,65.85
2018,7,28,17,0,622.0,112.0,3.8,19.3,386.0,76.31,60.85
2018,7,28,17,15,585.5,103.5,3.75,18.7,335.5,72.68,58.06
2018,7,28,17,30,549.0,95.0,3.7,18.1,285.0,68.79,54.95
2018,7,28,17,45,500.5,86.0,3.7,17.5,237.0,64.18,51.09
2018,7,28,18,0,452.0,77.0,3.7,16.9,189.0,57.33,45.09
2018,7,28,18,15,379.5,64.5,3.65,16.35,144.0,48.8,37.37
2018,7,28,18,30,307.0,52.0,3.6,15.8,99.0,39.97,29.16
2018,7,28,18,45,213.5,36.5,3.55,15.2,63.5,28.44,18.05
2018,7,28,19,0,120.0,21.0,3.5,14.6,28.0,16.55,0.0
2018,7,28,19,15,60.0,10.5,3.5,14.3,14.0,9.55,0.0
2018,7,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,29,5,15,13.5,9.0,2.65,12.1,9.5,11.09,0.0
2018,7,29,5,30,27.0,18.0,2.7,12.3,19.0,27.68,0.0
2018,7,29,5,45,88.0,35.5,2.7,12.5,47.0,78.2,55.02
2018,7,29,6,0,149.0,53.0,2.7,12.7,75.0,126.29,98.39
2018,7,29,6,15,153.0,68.0,2.7,13.05,98.0,152.43,122.95
2018,7,29,6,30,157.0,83.0,2.7,13.4,121.0,178.96,146.98
2018,7,29,6,45,105.5,105.5,2.7,13.75,133.5,174.49,143.67
2018,7,29,7,0,54.0,128.0,2.7,14.1,146.0,162.95,133.36
2018,7,29,7,15,81.5,152.5,2.7,14.55,185.5,208.89,171.63
2018,7,29,7,30,109.0,177.0,2.7,15.0,225.0,268.8,220.3
2018,7,29,7,45,145.5,198.0,2.65,15.45,270.0,322.65,263.23
2018,7,29,8,0,182.0,219.0,2.6,15.9,315.0,379.07,307.24
2018,7,29,8,15,204.5,239.5,2.6,16.35,357.0,425.58,342.28
2018,7,29,8,30,227.0,260.0,2.6,16.8,399.0,472.93,377.28
2018,7,29,8,45,315.5,261.0,2.6,17.25,469.5,573.62,453.18
2018,7,29,9,0,404.0,262.0,2.6,17.7,540.0,679.2,529.78
2018,7,29,9,15,556.5,224.0,2.6,17.95,631.5,790.93,611.1
2018,7,29,9,30,709.0,186.0,2.6,18.2,723.0,914.16,695.34
2018,7,29,9,45,730.0,184.5,2.65,18.45,760.0,943.4,712.51
2018,7,29,10,0,751.0,183.0,2.7,18.7,797.0,970.04,728.76
2018,7,29,10,15,764.0,183.5,2.75,18.75,827.0,988.0,739.78
2018,7,29,10,30,777.0,184.0,2.8,18.8,857.0,995.12,743.73
2018,7,29,10,45,788.5,182.5,2.85,18.85,880.5,1003.2,748.55
2018,7,29,11,0,800.0,181.0,2.9,18.9,904.0,1007.8,751.18
2018,7,29,11,15,809.0,180.0,2.95,18.9,921.5,1006.86,750.41
2018,7,29,11,30,818.0,179.0,3.0,18.9,939.0,1002.33,747.42
2018,7,29,11,45,826.5,175.0,3.1,18.9,948.5,990.76,740.28
2018,7,29,12,0,835.0,171.0,3.2,18.9,958.0,975.65,730.86
2018,7,29,12,15,784.0,201.0,3.25,18.85,940.0,934.13,703.36
2018,7,29,12,30,733.0,231.0,3.3,18.8,922.0,898.14,679.63
2018,7,29,12,45,763.0,212.0,3.35,18.75,926.0,879.06,667.37
2018,7,29,13,0,793.0,193.0,3.4,18.7,930.0,851.8,649.29
2018,7,29,13,15,662.5,263.5,3.45,18.6,872.5,781.6,597.74
2018,7,29,13,30,532.0,334.0,3.5,18.5,815.0,712.84,546.06
2018,7,29,13,45,465.5,350.5,3.55,18.4,764.0,649.98,499.82
2018,7,29,14,0,399.0,367.0,3.6,18.3,713.0,590.35,455.26
2018,7,29,14,15,294.0,377.0,3.65,18.15,627.5,508.38,393.29
2018,7,29,14,30,189.0,387.0,3.7,18.0,542.0,437.0,338.73
2018,7,29,14,45,146.5,368.0,3.75,17.8,485.0,384.39,298.78
2018,7,29,15,0,104.0,349.0,3.8,17.6,428.0,339.51,264.47
2018,7,29,15,15,97.5,327.0,3.8,17.6,398.0,309.56,241.22
2018,7,29,15,30,91.0,305.0,3.8,17.6,368.0,280.6,218.53
2018,7,29,15,45,87.5,277.0,3.9,17.3,334.0,249.23,193.99
2018,7,29,16,0,84.0,249.0,4.0,17.0,300.0,218.79,170.0
2018,7,29,16,15,101.0,234.5,4.05,16.75,291.0,201.78,155.9
2018,7,29,16,30,118.0,220.0,4.1,16.5,282.0,176.05,135.3
2018,7,29,16,45,301.0,167.5,4.1,16.2,304.5,129.66,96.28
2018,7,29,17,0,484.0,115.0,4.1,15.9,327.0,78.46,63.56
2018,7,29,17,15,513.0,102.0,4.1,15.5,301.0,71.13,57.46
2018,7,29,17,30,542.0,89.0,4.1,15.1,275.0,64.03,51.41
2018,7,29,17,45,500.5,77.5,4.05,14.75,227.0,57.19,45.46
2018,7,29,18,0,459.0,66.0,4.0,14.4,179.0,49.95,38.98
2018,7,29,18,15,393.5,57.0,3.9,14.1,138.0,44.41,33.82
2018,7,29,18,30,328.0,48.0,3.8,13.8,97.0,36.98,26.76
2018,7,29,18,45,222.0,34.5,3.7,13.5,62.0,26.91,16.78
2018,7,29,19,0,116.0,21.0,3.6,13.2,27.0,16.57,0.0
2018,7,29,19,15,58.0,10.5,3.55,13.05,13.5,9.55,0.0
2018,7,29,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,30,5,15,32.0,9.0,2.95,11.5,10.5,15.07,0.0
2018,7,30,5,30,64.0,18.0,3.0,11.8,21.0,40.99,0.0
2018,7,30,5,45,125.5,36.5,3.0,12.05,51.5,92.59,65.28
2018,7,30,6,0,187.0,55.0,3.0,12.3,82.0,144.18,112.76
2018,7,30,6,15,154.5,67.5,3.0,12.8,96.0,152.79,123.31
2018,7,30,6,30,122.0,80.0,3.0,13.3,110.0,149.45,122.23
2018,7,30,6,45,79.0,102.0,2.95,13.8,123.0,155.84,127.85
2018,7,30,7,0,36.0,124.0,2.9,14.3,136.0,147.58,120.19
2018,7,30,7,15,52.5,146.5,2.8,14.85,167.5,183.12,149.64
2018,7,30,7,30,69.0,169.0,2.7,15.4,199.0,220.01,179.54
2018,7,30,7,45,76.0,190.5,2.65,15.9,227.5,249.88,202.95
2018,7,30,8,0,83.0,212.0,2.6,16.4,256.0,280.05,226.17
2018,7,30,8,15,147.0,239.0,2.55,16.95,325.5,377.94,303.46
2018,7,30,8,30,211.0,266.0,2.5,17.5,395.0,466.38,370.86
2018,7,30,8,45,374.5,247.0,2.5,18.05,496.5,611.01,480.81
2018,7,30,9,0,538.0,228.0,2.5,18.6,598.0,766.43,592.97
2018,7,30,9,15,572.0,229.0,2.55,19.05,643.0,811.61,622.12
2018,7,30,9,30,606.0,230.0,2.6,19.5,688.0,861.5,654.81
2018,7,30,9,45,602.5,242.0,2.65,19.95,715.5,879.17,664.27
2018,7,30,10,0,599.0,254.0,2.7,20.4,743.0,893.82,671.95
2018,7,30,10,15,655.0,238.0,2.75,20.75,790.0,937.06,700.89
2018,7,30,10,30,711.0,222.0,2.8,21.1,837.0,977.5,726.1
2018,7,30,10,45,721.0,223.0,2.85,21.45,860.5,986.17,730.13
2018,7,30,11,0,731.0,224.0,2.9,21.8,884.0,991.51,732.36
2018,7,30,11,15,738.5,224.0,2.95,22.0,900.0,989.94,730.6
2018,7,30,11,30,746.0,224.0,3.0,22.2,916.0,984.94,726.76
2018,7,30,11,45,752.5,222.0,3.1,22.45,925.0,973.53,719.08
2018,7,30,12,0,759.0,220.0,3.2,22.7,934.0,958.77,709.27
2018,7,30,12,15,742.0,231.0,3.2,22.8,929.0,931.56,690.91
2018,7,30,12,30,725.0,242.0,3.2,22.9,924.0,901.88,670.81
2018,7,30,12,45,777.5,206.5,3.25,23.05,933.0,881.52,657.54
2018,7,30,13,0,830.0,171.0,3.3,23.2,942.0,863.08,645.34
2018,7,30,13,15,813.0,178.0,3.35,23.15,923.0,821.63,617.81
2018,7,30,13,30,796.0,185.0,3.4,23.1,904.0,778.75,588.08
2018,7,30,13,45,807.5,173.0,3.4,23.0,887.0,738.52,559.72
2018,7,30,14,0,819.0,161.0,3.4,22.9,870.0,695.23,528.45
2018,7,30,14,15,810.5,159.0,3.45,22.7,841.0,645.25,491.57
2018,7,30,14,30,802.0,157.0,3.5,22.5,812.0,594.26,452.9
2018,7,30,14,45,788.0,155.5,3.5,22.3,776.0,540.08,410.57
2018,7,30,15,0,774.0,154.0,3.5,22.1,740.0,485.94,367.03
2018,7,30,15,15,763.0,149.5,3.5,22.1,701.0,427.03,318.41
2018,7,30,15,30,752.0,145.0,3.5,22.1,662.0,371.46,271.08
2018,7,30,15,45,728.5,142.5,3.55,21.45,616.0,314.41,222.76
2018,7,30,16,0,705.0,140.0,3.6,20.8,570.0,259.54,176.13
2018,7,30,16,15,668.5,138.5,3.6,20.3,519.5,205.79,132.5
2018,7,30,16,30,632.0,137.0,3.6,19.8,469.0,156.36,96.97
2018,7,30,16,45,589.5,132.5,3.6,19.35,417.5,109.0,72.39
2018,7,30,17,0,547.0,128.0,3.6,18.9,366.0,87.74,70.85
2018,7,30,17,15,498.0,119.5,3.6,18.2,315.0,83.53,67.62
2018,7,30,17,30,449.0,111.0,3.6,17.5,264.0,79.1,64.11
2018,7,30,17,45,387.0,99.0,3.6,16.8,215.0,71.87,57.99
2018,7,30,18,0,325.0,87.0,3.6,16.1,166.0,64.33,51.38
2018,7,30,18,15,261.5,69.5,3.6,15.55,123.5,52.3,40.52
2018,7,30,18,30,198.0,52.0,3.6,15.0,81.0,39.78,29.01
2018,7,30,18,45,130.5,33.5,3.55,14.4,49.5,26.96,16.58
2018,7,30,19,0,63.0,15.0,3.5,13.8,18.0,12.44,0.0
2018,7,30,19,15,31.5,7.5,3.5,13.55,9.0,6.82,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,7,31,5,15,29.0,7.5,2.45,11.0,9.0,13.06,0.0
2018,7,31,5,30,58.0,15.0,2.5,11.4,18.0,35.26,0.0
2018,7,31,5,45,115.0,33.5,2.55,11.8,47.5,85.14,59.15
2018,7,31,6,0,172.0,52.0,2.6,12.2,77.0,134.67,104.97
2018,7,31,6,15,163.0,68.5,2.55,12.65,99.5,158.22,127.75
2018,7,31,6,30,154.0,85.0,2.5,13.1,122.0,180.58,148.33
2018,7,31,6,45,104.0,106.5,2.45,13.6,134.0,175.5,144.49
2018,7,31,7,0,54.0,128.0,2.4,14.1,146.0,163.54,133.8
2018,7,31,7,15,76.0,152.0,2.35,14.6,182.0,205.31,168.44
2018,7,31,7,30,98.0,176.0,2.3,15.1,218.0,248.88,203.68
2018,7,31,7,45,111.5,199.5,2.25,15.6,253.0,299.75,243.66
2018,7,31,8,0,125.0,223.0,2.2,16.1,288.0,339.56,274.01
2018,7,31,8,15,142.0,245.0,2.2,16.7,326.0,381.07,305.15
2018,7,31,8,30,159.0,267.0,2.2,17.3,364.0,423.2,336.11
2018,7,31,8,45,227.0,277.0,2.2,17.85,426.5,497.73,392.47
2018,7,31,9,0,295.0,287.0,2.2,18.4,489.0,591.81,461.11
2018,7,31,9,15,468.5,252.0,2.25,18.9,595.0,739.43,568.97
2018,7,31,9,30,642.0,217.0,2.3,19.4,701.0,883.61,669.47
2018,7,31,9,45,689.0,204.5,2.3,19.95,746.0,926.07,694.05
2018,7,31,10,0,736.0,192.0,2.3,20.5,791.0,966.35,717.79
2018,7,31,10,15,748.5,192.5,2.35,20.85,820.5,983.68,727.29
2018,7,31,10,30,761.0,193.0,2.4,21.2,850.0,997.83,735.01
2018,7,31,10,45,772.0,192.0,2.5,21.6,873.5,997.42,733.7
2018,7,31,11,0,783.0,191.0,2.6,22.0,897.0,1002.05,735.91
2018,7,31,11,15,790.0,190.5,2.65,22.25,912.5,999.65,733.54
2018,7,31,11,30,797.0,190.0,2.7,22.5,928.0,993.75,729.06
2018,7,31,11,45,803.0,188.0,2.8,22.7,937.0,981.91,721.41
2018,7,31,12,0,809.0,186.0,2.9,22.9,946.0,966.64,711.59
2018,7,31,12,15,813.5,182.5,2.95,22.95,947.0,945.17,697.73
2018,7,31,12,30,818.0,179.0,3.0,23.0,948.0,920.5,681.78
2018,7,31,12,45,822.0,174.5,3.1,23.05,942.0,891.34,663.12
2018,7,31,13,0,826.0,170.0,3.2,23.1,936.0,859.2,642.33
2018,7,31,13,15,825.5,167.0,3.25,23.0,922.0,821.95,617.94
2018,7,31,13,30,825.0,164.0,3.3,22.9,908.0,782.24,591.3
2018,7,31,13,45,823.5,159.5,3.4,22.8,886.5,738.18,560.38
2018,7,31,14,0,822.0,155.0,3.5,22.7,865.0,692.07,527.19
2018,7,31,14,15,817.5,151.0,3.5,22.5,837.5,642.68,490.51
2018,7,31,14,30,813.0,147.0,3.5,22.3,810.0,591.89,451.77
2018,7,31,14,45,808.0,141.5,3.55,22.05,776.5,538.38,410.02
2018,7,31,15,0,803.0,136.0,3.6,21.8,743.0,483.96,366.17
2018,7,31,15,15,789.5,133.5,3.6,21.8,703.0,427.93,319.34
2018,7,31,15,30,776.0,131.0,3.6,21.8,663.0,372.37,271.71
2018,7,31,15,45,764.0,124.5,3.65,21.1,619.5,314.68,222.31
2018,7,31,16,0,752.0,118.0,3.7,20.4,576.0,257.82,173.32
2018,7,31,16,15,737.0,111.0,3.7,19.9,529.0,195.53,121.61
2018,7,31,16,30,722.0,104.0,3.7,19.4,482.0,140.07,80.41
2018,7,31,16,45,697.0,98.5,3.7,18.85,433.0,87.16,52.73
2018,7,31,17,0,672.0,93.0,3.7,18.3,384.0,63.04,49.6
2018,7,31,17,15,637.0,86.0,3.7,17.65,333.5,59.99,47.24
2018,7,31,17,30,602.0,79.0,3.7,17.0,283.0,56.73,44.61
2018,7,31,17,45,552.5,71.5,3.7,16.4,234.0,52.8,41.28
2018,7,31,18,0,503.0,64.0,3.7,15.8,185.0,48.7,37.64
2018,7,31,18,15,427.0,54.0,3.65,15.25,139.5,42.14,31.62
2018,7,31,18,30,351.0,44.0,3.6,14.7,94.0,35.33,25.13
2018,7,31,18,45,247.0,31.5,3.55,14.2,60.0,25.8,15.44
2018,7,31,19,0,143.0,19.0,3.5,13.7,26.0,15.04,0.0
2018,7,31,19,15,71.5,9.5,3.5,13.5,13.0,8.64,0.0
2018,7,31,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
