Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.0,3.0,13.2,6.5,0.0,0.0
2018,8,11,5,30,66.0,12.0,3.1,13.5,13.0,28.88,0.0
2018,8,11,5,45,163.5,26.5,3.2,13.85,42.0,98.17,46.07
2018,8,11,6,0,261.0,41.0,3.3,14.2,71.0,167.44,127.12
2018,8,11,6,15,345.0,53.5,3.25,14.7,114.5,233.74,186.99
2018,8,11,6,30,429.0,66.0,3.2,15.2,158.0,312.23,255.29
2018,8,11,6,45,485.5,75.5,3.2,15.75,206.5,379.4,312.74
2018,8,11,7,0,542.0,85.0,3.2,16.3,255.0,451.27,371.91
2018,8,11,7,15,583.0,93.5,3.2,16.95,306.0,516.08,423.13
2018,8,11,7,30,624.0,102.0,3.2,17.6,357.0,583.13,474.17
2018,8,11,7,45,654.0,108.5,3.25,18.3,407.0,641.46,516.85
2018,8,11,8,0,684.0,115.0,3.3,19.0,457.0,700.16,557.5
2018,8,11,8,15,706.0,120.5,3.3,19.6,505.0,751.05,591.29
2018,8,11,8,30,728.0,126.0,3.3,20.2,553.0,800.97,623.66
2018,8,11,8,45,744.5,131.5,3.35,20.75,598.0,844.65,651.36
2018,8,11,9,0,761.0,137.0,3.4,21.3,643.0,886.37,677.33
2018,8,11,9,15,771.5,142.0,3.4,21.75,682.5,913.75,693.07
2018,8,11,9,30,782.0,147.0,3.4,22.2,722.0,944.05,710.8
2018,8,11,9,45,788.5,153.0,3.45,22.65,756.5,968.49,724.77
2018,8,11,10,0,795.0,159.0,3.5,23.1,791.0,989.65,736.58
2018,8,11,10,15,802.5,161.5,3.5,23.35,819.5,1004.72,744.6
2018,8,11,10,30,810.0,164.0,3.5,23.6,848.0,1016.32,750.46
2018,8,11,10,45,815.0,166.5,3.55,23.85,870.5,1021.82,752.79
2018,8,11,11,0,820.0,169.0,3.6,24.1,893.0,1023.69,752.91
2018,8,11,11,15,816.5,174.0,3.7,24.2,905.0,1015.93,747.64
2018,8,11,11,30,813.0,179.0,3.8,24.3,917.0,1004.6,740.19
2018,8,11,11,45,794.0,191.0,3.85,24.35,916.5,981.57,724.88
2018,8,11,12,0,775.0,203.0,3.9,24.4,916.0,955.51,707.65
2018,8,11,12,15,804.5,186.0,3.95,24.4,926.0,944.59,700.75
2018,8,11,12,30,834.0,169.0,4.0,24.4,936.0,929.12,690.76
2018,8,11,12,45,835.0,166.5,4.05,24.35,929.0,898.12,670.42
2018,8,11,13,0,836.0,164.0,4.1,24.3,922.0,864.19,648.07
2018,8,11,13,15,831.0,163.5,4.15,24.2,906.0,824.54,621.75
2018,8,11,13,30,826.0,163.0,4.2,24.1,890.0,782.67,593.25
2018,8,11,13,45,818.5,161.5,4.25,24.0,866.5,736.1,559.89
2018,8,11,14,0,811.0,160.0,4.3,23.9,843.0,687.96,524.64
2018,8,11,14,15,801.5,158.0,4.3,23.65,813.0,636.82,486.48
2018,8,11,14,30,792.0,156.0,4.3,23.4,783.0,584.79,446.59
2018,8,11,14,45,780.0,153.0,4.3,23.2,747.0,529.99,403.42
2018,8,11,15,0,768.0,150.0,4.3,23.0,711.0,475.08,358.87
2018,8,11,15,15,752.5,146.5,4.3,23.0,670.0,414.78,308.81
2018,8,11,15,30,737.0,143.0,4.3,23.0,629.0,358.28,260.52
2018,8,11,15,45,717.0,138.0,4.25,22.4,583.5,300.43,211.18
2018,8,11,16,0,697.0,133.0,4.2,21.8,538.0,244.47,163.57
2018,8,11,16,15,672.0,127.0,4.15,21.35,489.5,189.12,118.82
2018,8,11,16,30,647.0,121.0,4.1,20.9,441.0,136.77,82.26
2018,8,11,16,45,614.5,114.0,4.05,20.45,391.0,86.7,59.66
2018,8,11,17,0,582.0,107.0,4.0,20.0,341.0,74.81,59.55
2018,8,11,17,15,538.0,98.5,3.9,19.45,291.0,71.01,56.56
2018,8,11,17,30,494.0,90.0,3.8,18.9,241.0,65.54,51.99
2018,8,11,17,45,435.0,79.0,3.75,18.3,193.5,58.55,45.92
2018,8,11,18,0,376.0,68.0,3.7,17.7,146.0,51.29,39.39
2018,8,11,18,15,296.0,54.0,3.65,17.15,104.5,41.38,30.29
2018,8,11,18,30,216.0,40.0,3.6,16.6,63.0,31.14,20.4
2018,8,11,18,45,127.5,23.5,3.6,16.05,35.5,18.53,1.07
2018,8,11,19,0,39.0,7.0,3.6,15.5,8.0,6.37,0.0
2018,8,11,19,15,19.5,3.5,3.6,15.25,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.0,2.1,12.3,4.5,0.0,0.0
2018,8,12,5,30,34.0,8.0,2.1,12.6,9.0,16.54,0.0
2018,8,12,5,45,99.5,24.5,2.15,12.95,34.5,68.18,27.06
2018,8,12,6,0,165.0,41.0,2.2,13.3,60.0,130.56,98.57
2018,8,12,6,15,231.0,59.0,2.1,13.8,100.0,190.05,151.88
2018,8,12,6,30,297.0,77.0,2.0,14.3,140.0,256.88,209.93
2018,8,12,6,45,349.5,92.5,1.9,14.8,186.5,320.08,263.58
2018,8,12,7,0,402.0,108.0,1.8,15.3,233.0,388.19,319.24
2018,8,12,7,15,445.0,120.5,1.75,15.9,282.0,450.97,368.58
2018,8,12,7,30,488.0,133.0,1.7,16.5,331.0,516.74,418.32
2018,8,12,7,45,522.5,142.0,1.65,17.15,380.0,574.57,460.15
2018,8,12,8,0,557.0,151.0,1.6,17.8,429.0,633.7,501.45
2018,8,12,8,15,585.0,158.5,1.6,18.4,476.5,692.99,541.7
2018,8,12,8,30,613.0,166.0,1.6,19.0,524.0,746.47,576.8
2018,8,12,8,45,636.5,170.0,1.6,19.65,568.0,791.52,604.57
2018,8,12,9,0,660.0,174.0,1.6,20.3,612.0,835.22,630.87
2018,8,12,9,15,689.0,174.0,1.7,20.85,656.0,878.12,657.54
2018,8,12,9,30,718.0,174.0,1.8,21.4,700.0,919.25,682.72
2018,8,12,9,45,747.5,167.5,1.9,21.95,739.0,951.45,701.81
2018,8,12,10,0,777.0,161.0,2.0,22.5,778.0,974.39,714.87
2018,8,12,10,15,787.5,162.5,2.15,22.85,807.5,991.25,725.23
2018,8,12,10,30,798.0,164.0,2.3,23.2,837.0,1004.75,733.51
2018,8,12,10,45,806.0,165.0,2.4,23.6,860.0,1011.69,736.97
2018,8,12,11,0,814.0,166.0,2.5,24.0,883.0,1015.05,738.27
2018,8,12,11,15,819.5,166.0,2.65,24.15,898.0,1011.22,736.28
2018,8,12,11,30,825.0,166.0,2.8,24.3,913.0,1003.78,732.04
2018,8,12,11,45,828.5,165.5,2.9,24.5,921.0,990.26,723.33
2018,8,12,12,0,832.0,165.0,3.0,24.7,929.0,973.24,712.41
2018,8,12,12,15,835.5,162.5,3.15,24.7,929.5,950.81,698.88
2018,8,12,12,30,839.0,160.0,3.3,24.7,930.0,925.08,683.07
2018,8,12,12,45,841.0,157.0,3.4,24.7,923.0,894.34,663.47
2018,8,12,13,0,843.0,154.0,3.5,24.7,916.0,860.59,641.69
2018,8,12,13,15,841.0,151.5,3.6,24.55,901.0,821.25,616.25
2018,8,12,13,30,839.0,149.0,3.7,24.4,886.0,779.46,588.81
2018,8,12,13,45,836.0,146.0,3.8,24.25,864.0,734.24,557.04
2018,8,12,14,0,833.0,143.0,3.9,24.1,842.0,687.02,522.92
2018,8,12,14,15,826.5,140.0,3.95,23.8,813.0,635.85,485.08
2018,8,12,14,30,820.0,137.0,4.0,23.5,784.0,583.45,445.17
2018,8,12,14,45,812.5,132.5,4.05,23.25,749.0,528.22,401.79
2018,8,12,15,0,805.0,128.0,4.1,23.0,714.0,472.33,356.48
2018,8,12,15,15,791.0,125.0,4.1,23.0,673.0,414.76,308.12
2018,8,12,15,30,777.0,122.0,4.1,23.0,632.0,357.73,259.06
2018,8,12,15,45,762.0,117.0,4.15,22.2,587.5,299.59,209.21
2018,8,12,16,0,747.0,112.0,4.2,21.4,543.0,237.67,156.48
2018,8,12,16,15,728.5,105.5,4.15,20.9,495.5,180.01,109.34
2018,8,12,16,30,710.0,99.0,4.1,20.4,448.0,124.48,70.35
2018,8,12,16,45,681.5,93.5,4.1,19.9,398.0,71.81,47.65
2018,8,12,17,0,653.0,88.0,4.1,19.4,348.0,60.98,47.72
2018,8,12,17,15,603.5,82.0,4.0,18.75,295.5,58.47,45.79
2018,8,12,17,30,554.0,76.0,3.9,18.1,243.0,55.87,43.69
2018,8,12,17,45,498.0,67.0,3.85,17.45,195.5,50.64,39.13
2018,8,12,18,0,442.0,58.0,3.8,16.8,148.0,45.18,34.16
2018,8,12,18,15,357.0,47.5,3.75,16.3,106.5,38.05,27.46
2018,8,12,18,30,272.0,37.0,3.7,15.8,65.0,28.93,18.45
2018,8,12,18,45,162.0,22.5,3.6,15.25,37.0,17.8,0.0
2018,8,12,19,0,52.0,8.0,3.5,14.7,9.0,7.28,0.0
2018,8,12,19,15,26.0,4.0,3.45,14.45,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,13,5,15,24.5,4.5,2.8,11.55,5.0,0.0,0.0
2018,8,13,5,30,49.0,9.0,2.9,11.9,10.0,21.55,0.0
2018,8,13,5,45,123.0,22.5,3.0,12.3,34.0,78.82,26.99
2018,8,13,6,0,197.0,36.0,3.1,12.7,58.0,136.8,103.16
2018,8,13,6,15,209.0,48.5,3.1,13.1,82.5,167.37,133.91
2018,8,13,6,30,221.0,61.0,3.1,13.5,107.0,199.45,163.78
2018,8,13,6,45,116.5,83.5,3.1,13.95,108.5,158.51,130.41
2018,8,13,7,0,12.0,106.0,3.1,14.4,110.0,108.14,86.69
2018,8,13,7,15,12.0,122.5,3.1,14.85,127.0,123.95,99.79
2018,8,13,7,30,12.0,139.0,3.1,15.3,144.0,139.76,112.53
2018,8,13,7,45,10.5,152.0,3.1,15.75,156.5,150.74,120.98
2018,8,13,8,0,9.0,165.0,3.1,16.2,169.0,161.67,129.26
2018,8,13,8,15,16.5,189.0,3.1,16.65,198.0,191.44,153.03
2018,8,13,8,30,24.0,213.0,3.1,17.1,227.0,221.66,176.76
2018,8,13,8,45,31.5,238.0,3.1,17.5,258.0,268.13,213.0
2018,8,13,9,0,39.0,263.0,3.1,17.9,289.0,301.39,238.25
2018,8,13,9,15,68.5,298.0,3.1,18.3,347.0,366.79,288.75
2018,8,13,9,30,98.0,333.0,3.1,18.7,405.0,433.02,338.63
2018,8,13,9,45,202.5,335.5,3.15,19.05,493.0,555.18,431.76
2018,8,13,10,0,307.0,338.0,3.2,19.4,581.0,679.81,523.16
2018,8,13,10,15,524.0,265.0,3.25,19.65,698.0,837.17,638.72
2018,8,13,10,30,741.0,192.0,3.3,19.9,815.0,985.09,740.4
2018,8,13,10,45,737.0,196.5,3.35,20.15,830.0,983.27,736.72
2018,8,13,11,0,733.0,201.0,3.4,20.4,845.0,978.03,732.2
2018,8,13,11,15,641.5,246.0,3.45,20.45,816.5,923.49,694.62
2018,8,13,11,30,550.0,291.0,3.5,20.5,788.0,862.78,650.59
2018,8,13,11,45,623.5,260.5,3.55,20.6,828.5,893.49,673.71
2018,8,13,12,0,697.0,230.0,3.6,20.7,869.0,916.28,690.16
2018,8,13,12,15,729.5,213.5,3.7,20.65,882.0,908.72,685.48
2018,8,13,12,30,762.0,197.0,3.8,20.6,895.0,891.12,674.18
2018,8,13,12,45,808.5,173.0,3.85,20.6,907.5,881.4,668.04
2018,8,13,13,0,855.0,149.0,3.9,20.6,920.0,858.64,652.85
2018,8,13,13,15,852.5,147.0,3.95,20.45,904.5,820.06,626.98
2018,8,13,13,30,850.0,145.0,4.0,20.3,889.0,783.81,602.63
2018,8,13,13,45,846.0,142.0,4.1,20.15,866.5,737.35,569.41
2018,8,13,14,0,842.0,139.0,4.2,20.0,844.0,688.95,533.72
2018,8,13,14,15,835.0,136.5,4.2,19.75,814.5,637.44,494.62
2018,8,13,14,30,828.0,134.0,4.2,19.5,785.0,584.7,453.47
2018,8,13,14,45,818.5,131.0,4.25,19.3,750.0,529.27,409.03
2018,8,13,15,0,809.0,128.0,4.3,19.1,715.0,473.36,362.87
2018,8,13,15,15,794.5,125.0,4.3,19.1,673.5,415.28,313.3
2018,8,13,15,30,780.0,122.0,4.3,19.1,632.0,357.81,263.06
2018,8,13,15,45,763.0,117.0,4.3,18.4,586.5,298.89,211.71
2018,8,13,16,0,746.0,112.0,4.3,17.7,541.0,236.42,157.74
2018,8,13,16,15,722.5,107.5,4.3,17.3,492.5,179.55,110.84
2018,8,13,16,30,699.0,103.0,4.3,16.9,444.0,125.39,72.82
2018,8,13,16,45,667.5,97.5,4.25,16.45,393.5,73.28,50.58
2018,8,13,17,0,636.0,92.0,4.2,16.0,343.0,64.04,51.09
2018,8,13,17,15,591.0,85.0,4.15,15.55,292.0,60.92,48.57
2018,8,13,17,30,546.0,78.0,4.1,15.1,241.0,57.66,45.81
2018,8,13,17,45,483.5,69.0,4.05,14.7,192.5,52.48,41.19
2018,8,13,18,0,421.0,60.0,4.0,14.3,144.0,47.09,36.18
2018,8,13,18,15,331.5,48.0,3.9,13.95,102.0,36.98,26.75
2018,8,13,18,30,242.0,36.0,3.8,13.6,60.0,28.14,17.76
2018,8,13,18,45,141.5,22.0,3.75,13.25,34.0,17.42,0.0
2018,8,13,19,0,41.0,8.0,3.7,12.9,8.0,7.28,0.0
2018,8,13,19,15,20.5,4.0,3.65,12.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,3.1,12.1,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,3.2,12.4,6.0,9.28,0.0
2018,8,14,5,45,32.5,21.0,3.3,12.65,24.0,36.27,6.67
2018,8,14,6,0,51.0,36.0,3.4,12.9,42.0,64.53,46.2
2018,8,14,6,15,100.5,56.5,3.5,13.3,75.0,112.64,88.77
2018,8,14,6,30,150.0,77.0,3.6,13.7,108.0,174.24,142.44
2018,8,14,6,45,121.5,97.5,3.65,14.05,127.0,179.57,148.07
2018,8,14,7,0,93.0,118.0,3.7,14.4,146.0,190.22,157.02
2018,8,14,7,15,102.5,133.0,3.7,14.8,169.5,215.95,178.47
2018,8,14,7,30,112.0,148.0,3.7,15.2,193.0,242.53,200.08
2018,8,14,7,45,61.5,140.0,3.65,15.55,165.0,185.66,151.51
2018,8,14,8,0,11.0,132.0,3.6,15.9,137.0,129.64,103.2
2018,8,14,8,15,14.0,163.0,3.6,16.2,170.5,162.73,130.04
2018,8,14,8,30,17.0,194.0,3.6,16.5,204.0,196.1,156.57
2018,8,14,8,45,29.5,227.0,3.6,16.85,246.0,254.37,202.9
2018,8,14,9,0,42.0,260.0,3.6,17.2,288.0,301.14,239.23
2018,8,14,9,15,64.0,290.0,3.6,17.45,335.5,353.94,280.15
2018,8,14,9,30,86.0,320.0,3.6,17.7,383.0,407.26,320.74
2018,8,14,9,45,93.0,341.5,3.6,18.0,412.5,436.54,341.92
2018,8,14,10,0,100.0,363.0,3.6,18.3,442.0,465.44,362.68
2018,8,14,10,15,162.5,379.5,3.6,18.5,513.5,561.87,435.28
2018,8,14,10,30,225.0,396.0,3.6,18.7,585.0,640.42,492.96
2018,8,14,10,45,234.5,400.0,3.65,18.95,601.5,667.5,511.16
2018,8,14,11,0,244.0,404.0,3.7,19.2,618.0,676.16,516.63
2018,8,14,11,15,279.5,407.0,3.75,19.3,656.0,708.28,540.02
2018,8,14,11,30,315.0,410.0,3.8,19.4,694.0,738.17,561.52
2018,8,14,11,45,335.5,405.5,3.85,19.5,710.5,743.23,565.17
2018,8,14,12,0,356.0,401.0,3.9,19.6,727.0,746.05,567.4
2018,8,14,12,15,499.0,331.0,3.95,19.65,787.5,806.88,614.35
2018,8,14,12,30,642.0,261.0,4.0,19.7,848.0,850.62,648.38
2018,8,14,12,45,706.5,225.0,4.05,19.75,865.5,847.2,647.25
2018,8,14,13,0,771.0,189.0,4.1,19.8,883.0,833.12,638.18
2018,8,14,13,15,802.5,171.5,4.15,19.75,882.5,808.91,621.87
2018,8,14,13,30,834.0,154.0,4.2,19.7,882.0,779.81,601.92
2018,8,14,13,45,831.5,150.0,4.25,19.65,860.0,734.01,568.37
2018,8,14,14,0,829.0,146.0,4.3,19.6,838.0,686.21,532.63
2018,8,14,14,15,822.5,142.5,4.3,19.45,808.5,634.59,493.22
2018,8,14,14,30,816.0,139.0,4.3,19.3,779.0,581.74,451.79
2018,8,14,14,45,808.0,135.0,4.35,19.1,744.0,526.72,407.67
2018,8,14,15,0,800.0,131.0,4.4,18.9,709.0,471.09,361.63
2018,8,14,15,15,785.5,128.0,4.4,18.9,668.0,413.43,312.32
2018,8,14,15,30,771.0,125.0,4.4,18.9,627.0,356.41,262.38
2018,8,14,15,45,754.5,120.0,4.35,18.3,582.0,298.08,211.35
2018,8,14,16,0,738.0,115.0,4.3,17.7,537.0,236.0,157.65
2018,8,14,16,15,717.5,109.0,4.3,17.35,489.0,178.84,110.5
2018,8,14,16,30,697.0,103.0,4.3,17.0,441.0,124.06,72.09
2018,8,14,16,45,666.5,97.5,4.25,16.65,391.0,72.08,57.8
2018,8,14,17,0,636.0,92.0,4.2,16.3,341.0,64.23,51.21
2018,8,14,17,15,592.5,84.5,4.15,15.85,290.0,60.73,48.34
2018,8,14,17,30,549.0,77.0,4.1,15.4,239.0,57.05,45.21
2018,8,14,17,45,487.5,68.0,4.05,14.95,190.5,51.84,40.57
2018,8,14,18,0,426.0,59.0,4.0,14.5,142.0,46.42,35.52
2018,8,14,18,15,336.0,46.5,3.85,14.15,100.0,37.48,27.1
2018,8,14,18,30,246.0,34.0,3.7,13.8,58.0,26.62,16.23
2018,8,14,18,45,143.5,20.5,3.55,13.45,32.5,16.25,0.0
2018,8,14,19,0,41.0,7.0,3.4,13.1,7.0,6.37,0.0
2018,8,14,19,15,20.5,3.5,3.35,12.95,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.55,12.25,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.7,12.6,4.0,6.65,0.0
2018,8,15,5,45,28.5,13.5,2.85,13.0,16.0,24.51,0.17
2018,8,15,6,0,46.0,23.0,3.0,13.4,28.0,44.31,29.7
2018,8,15,6,15,48.5,34.5,3.05,13.8,42.0,60.19,44.96
2018,8,15,6,30,51.0,46.0,3.1,14.2,56.0,76.15,59.51
2018,8,15,6,45,25.5,61.5,3.15,14.6,66.5,73.61,57.61
2018,8,15,7,0,0.0,77.0,3.2,15.0,77.0,69.94,54.08
2018,8,15,7,15,0.0,91.0,3.15,15.4,91.0,82.94,64.91
2018,8,15,7,30,0.0,105.0,3.1,15.8,105.0,95.95,75.53
2018,8,15,7,45,10.5,136.5,3.05,16.25,141.5,134.8,107.72
2018,8,15,8,0,21.0,168.0,3.0,16.7,178.0,174.67,140.12
2018,8,15,8,15,48.0,205.5,3.0,17.05,232.0,248.93,200.14
2018,8,15,8,30,75.0,243.0,3.0,17.4,286.0,314.11,251.46
2018,8,15,8,45,88.0,261.5,2.95,17.8,316.0,346.19,275.54
2018,8,15,9,0,101.0,280.0,2.9,18.2,346.0,378.69,299.68
2018,8,15,9,15,228.0,262.0,2.9,18.55,424.0,513.14,404.42
2018,8,15,9,30,355.0,244.0,2.9,18.9,502.0,637.66,497.59
2018,8,15,9,45,579.0,189.5,2.95,19.2,635.0,811.2,625.02
2018,8,15,10,0,803.0,135.0,3.0,19.5,768.0,974.01,734.25
2018,8,15,10,15,739.5,180.0,3.05,19.75,779.5,970.83,729.21
2018,8,15,10,30,676.0,225.0,3.1,20.0,791.0,955.49,717.63
2018,8,15,10,45,733.0,199.5,3.2,20.2,828.0,983.47,736.0
2018,8,15,11,0,790.0,174.0,3.3,20.4,865.0,1000.42,746.62
2018,8,15,11,15,842.5,145.5,3.4,20.5,893.5,1002.13,747.53
2018,8,15,11,30,895.0,117.0,3.5,20.6,922.0,1012.83,754.69
2018,8,15,11,45,899.0,115.5,3.55,20.7,930.0,998.62,744.88
2018,8,15,12,0,903.0,114.0,3.6,20.8,938.0,980.76,732.91
2018,8,15,12,15,902.0,115.0,3.7,20.8,937.5,957.13,717.72
2018,8,15,12,30,901.0,116.0,3.8,20.8,937.0,930.16,700.24
2018,8,15,12,45,898.0,116.5,3.85,20.8,928.5,897.79,678.71
2018,8,15,13,0,895.0,117.0,3.9,20.8,920.0,862.49,655.07
2018,8,15,13,15,892.5,115.5,3.95,20.7,904.5,823.0,628.58
2018,8,15,13,30,890.0,114.0,4.0,20.6,889.0,780.93,600.02
2018,8,15,13,45,886.5,111.5,4.05,20.55,866.5,734.83,567.78
2018,8,15,14,0,883.0,109.0,4.1,20.5,844.0,686.6,531.74
2018,8,15,14,15,876.5,107.0,4.1,20.3,814.5,635.05,492.39
2018,8,15,14,30,870.0,105.0,4.1,20.1,785.0,582.06,450.82
2018,8,15,14,45,861.0,103.0,4.15,19.9,749.5,526.61,406.16
2018,8,15,15,0,852.0,101.0,4.2,19.7,714.0,470.46,359.47
2018,8,15,15,15,839.0,98.5,4.2,19.7,672.5,411.89,309.19
2018,8,15,15,30,826.0,96.0,4.2,19.7,631.0,349.16,254.51
2018,8,15,15,45,811.0,92.5,4.15,19.2,586.0,289.35,201.78
2018,8,15,16,0,796.0,89.0,4.1,18.7,541.0,230.66,150.34
2018,8,15,16,15,775.5,85.5,4.05,18.35,493.0,172.56,102.46
2018,8,15,16,30,755.0,82.0,4.0,18.0,445.0,116.74,64.01
2018,8,15,16,45,726.5,77.5,3.95,17.65,394.5,62.54,49.27
2018,8,15,17,0,698.0,73.0,3.9,17.3,344.0,55.73,43.56
2018,8,15,17,15,656.5,68.0,3.85,16.9,293.0,48.57,37.43
2018,8,15,17,30,615.0,63.0,3.8,16.5,242.0,46.28,35.5
2018,8,15,17,45,554.0,56.0,3.7,16.05,193.0,42.22,31.87
2018,8,15,18,0,493.0,49.0,3.6,15.6,144.0,38.04,27.95
2018,8,15,18,15,398.0,40.0,3.5,15.2,101.5,31.88,22.06
2018,8,15,18,30,303.0,31.0,3.4,14.8,59.0,25.55,14.97
2018,8,15,18,45,174.0,18.5,3.3,14.45,32.5,15.52,0.0
2018,8,15,19,0,45.0,6.0,3.2,14.1,6.0,5.46,0.0
2018,8,15,19,15,22.5,3.0,3.15,13.9,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.0,2.05,11.4,4.5,0.0,0.0
2018,8,16,5,30,66.0,8.0,2.2,11.9,9.0,25.36,0.0
2018,8,16,5,45,192.0,20.5,2.4,12.4,37.5,98.83,5.46
2018,8,16,6,0,318.0,33.0,2.6,12.9,66.0,183.02,136.33
2018,8,16,6,15,391.0,43.0,2.6,13.35,106.5,246.47,196.91
2018,8,16,6,30,464.0,53.0,2.6,13.8,147.0,317.82,260.33
2018,8,16,6,45,322.0,81.5,2.65,14.3,155.5,293.49,242.99
2018,8,16,7,0,180.0,110.0,2.7,14.8,164.0,245.06,202.94
2018,8,16,7,15,277.0,120.5,2.7,15.2,222.0,328.7,273.08
2018,8,16,7,30,374.0,131.0,2.7,15.6,280.0,435.8,359.25
2018,8,16,7,45,549.5,112.0,2.7,16.05,364.0,569.57,464.7
2018,8,16,8,0,725.0,93.0,2.7,16.5,448.0,709.51,568.03
2018,8,16,8,15,766.5,92.0,2.7,17.0,502.0,767.06,606.1
2018,8,16,8,30,808.0,91.0,2.7,17.5,556.0,828.28,646.45
2018,8,16,8,45,825.5,93.5,2.65,17.95,602.0,871.8,673.17
2018,8,16,9,0,843.0,96.0,2.6,18.4,648.0,904.18,691.85
2018,8,16,9,15,854.0,99.0,2.6,18.85,688.5,937.18,711.22
2018,8,16,9,30,865.0,102.0,2.6,19.3,729.0,967.23,728.42
2018,8,16,9,45,873.0,104.5,2.55,19.75,764.0,990.61,740.57
2018,8,16,10,0,881.0,107.0,2.5,20.2,799.0,1010.57,750.46
2018,8,16,10,15,888.5,108.0,2.5,20.55,828.0,1024.83,757.45
2018,8,16,10,30,896.0,109.0,2.5,20.9,857.0,1035.44,762.2
2018,8,16,10,45,901.5,110.0,2.5,21.3,879.5,1040.27,763.2
2018,8,16,11,0,907.0,111.0,2.5,21.7,902.0,1041.28,761.92
2018,8,16,11,15,910.5,111.0,2.6,21.95,917.0,1035.39,757.86
2018,8,16,11,30,914.0,111.0,2.7,22.2,932.0,1025.69,751.47
2018,8,16,11,45,915.5,111.5,2.75,22.45,939.0,1010.77,741.31
2018,8,16,12,0,917.0,112.0,2.8,22.7,946.0,992.17,728.87
2018,8,16,12,15,916.5,112.0,2.9,22.8,945.5,967.63,713.43
2018,8,16,12,30,916.0,112.0,3.0,22.9,945.0,939.7,695.71
2018,8,16,12,45,913.5,112.5,3.1,23.05,936.5,907.26,674.73
2018,8,16,13,0,911.0,113.0,3.2,23.2,928.0,871.8,651.57
2018,8,16,13,15,908.0,111.5,3.25,23.1,912.0,831.25,625.05
2018,8,16,13,30,905.0,110.0,3.3,23.0,896.0,788.1,596.46
2018,8,16,13,45,900.0,109.0,3.4,22.9,873.0,741.57,565.08
2018,8,16,14,0,895.0,108.0,3.5,22.8,850.0,692.97,529.7
2018,8,16,14,15,888.0,106.0,3.55,22.55,820.0,640.43,490.54
2018,8,16,14,30,881.0,104.0,3.6,22.3,790.0,586.48,449.08
2018,8,16,14,45,872.0,101.5,3.6,22.1,753.5,529.92,404.09
2018,8,16,15,0,863.0,99.0,3.6,21.9,717.0,472.65,357.07
2018,8,16,15,15,849.5,97.0,3.6,21.9,675.5,413.6,306.98
2018,8,16,15,30,836.0,95.0,3.6,21.9,634.0,354.84,255.89
2018,8,16,15,45,820.0,92.0,3.65,21.25,588.5,290.11,200.11
2018,8,16,16,0,804.0,89.0,3.7,20.6,543.0,231.0,148.99
2018,8,16,16,15,784.0,84.5,3.7,20.15,494.0,171.62,100.62
2018,8,16,16,30,764.0,80.0,3.7,19.7,445.0,114.48,61.78
2018,8,16,16,45,734.5,76.0,3.65,19.2,394.0,60.08,46.83
2018,8,16,17,0,705.0,72.0,3.6,18.7,343.0,55.12,42.78
2018,8,16,17,15,662.5,67.0,3.55,18.15,291.5,47.99,36.73
2018,8,16,17,30,620.0,62.0,3.5,17.6,240.0,45.66,34.79
2018,8,16,17,45,558.0,55.0,3.45,17.05,190.5,41.56,31.14
2018,8,16,18,0,496.0,48.0,3.4,16.5,141.0,37.34,27.21
2018,8,16,18,15,398.5,38.5,3.3,16.05,98.5,30.69,20.9
2018,8,16,18,30,301.0,29.0,3.2,15.6,56.0,23.84,13.16
2018,8,16,18,45,172.0,17.0,3.1,15.1,30.5,15.46,0.0
2018,8,16,19,0,43.0,5.0,3.0,14.6,5.0,4.55,0.0
2018,8,16,19,15,21.5,2.5,2.95,14.4,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.8,11.8,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,12.3,8.0,22.93,0.0
2018,8,17,5,45,169.5,21.0,2.05,12.75,35.0,91.28,0.0
2018,8,17,6,0,282.0,34.0,2.2,13.2,62.0,170.0,125.47
2018,8,17,6,15,342.0,43.0,2.15,13.75,97.0,224.8,178.92
2018,8,17,6,30,402.0,52.0,2.1,14.3,132.0,285.77,233.39
2018,8,17,6,45,203.5,71.0,2.05,14.85,111.5,202.5,166.87
2018,8,17,7,0,5.0,90.0,2.0,15.4,91.0,87.0,68.33
2018,8,17,7,15,30.5,114.5,1.95,15.95,126.0,136.14,109.98
2018,8,17,7,30,56.0,139.0,1.9,16.5,161.0,181.33,147.32
2018,8,17,7,45,56.0,157.0,1.85,17.1,181.5,201.72,163.04
2018,8,17,8,0,56.0,175.0,1.8,17.7,202.0,221.93,178.32
2018,8,17,8,15,40.0,193.0,1.75,18.35,213.5,228.59,181.94
2018,8,17,8,30,24.0,211.0,1.7,19.0,225.0,220.32,173.72
2018,8,17,8,45,69.5,243.5,1.7,19.65,288.0,309.78,243.99
2018,8,17,9,0,115.0,276.0,1.7,20.3,351.0,404.61,315.45
2018,8,17,9,15,399.5,222.5,1.7,20.9,507.5,651.54,501.55
2018,8,17,9,30,684.0,169.0,1.7,21.5,664.0,883.81,660.74
2018,8,17,9,45,796.5,131.5,1.75,22.05,735.0,956.51,703.87
2018,8,17,10,0,909.0,94.0,1.8,22.6,806.0,1024.53,744.72
2018,8,17,10,15,917.0,94.5,1.85,23.1,835.5,1039.09,751.27
2018,8,17,10,30,925.0,95.0,1.9,23.6,865.0,1049.9,756.17
2018,8,17,10,45,931.5,95.0,1.95,24.15,888.0,1054.8,757.34
2018,8,17,11,0,938.0,95.0,2.0,24.7,911.0,1055.78,756.24
2018,8,17,11,15,942.0,95.0,2.05,25.05,926.5,1050.29,751.84
2018,8,17,11,30,946.0,95.0,2.1,25.4,942.0,1040.85,745.15
2018,8,17,11,45,948.5,95.0,2.15,25.75,950.0,1026.03,735.21
2018,8,17,12,0,951.0,95.0,2.2,26.1,958.0,1007.37,722.97
2018,8,17,12,15,951.5,95.0,2.3,26.3,958.0,983.1,708.16
2018,8,17,12,30,952.0,95.0,2.4,26.5,958.0,955.24,691.02
2018,8,17,12,45,951.0,94.5,2.45,26.7,950.0,922.14,669.91
2018,8,17,13,0,950.0,94.0,2.5,26.9,942.0,885.81,646.61
2018,8,17,13,15,947.5,94.0,2.6,26.85,927.0,845.7,621.6
2018,8,17,13,30,945.0,94.0,2.7,26.8,912.0,802.78,594.35
2018,8,17,13,45,941.0,93.0,2.75,26.75,889.0,755.25,563.26
2018,8,17,14,0,937.0,92.0,2.8,26.7,866.0,705.46,528.03
2018,8,17,14,15,931.0,90.5,2.85,26.5,836.0,651.94,489.12
2018,8,17,14,30,925.0,89.0,2.9,26.3,806.0,596.81,447.72
2018,8,17,14,45,917.0,87.5,2.95,26.1,770.0,539.3,403.09
2018,8,17,15,0,909.0,86.0,3.0,25.9,734.0,480.87,356.13
2018,8,17,15,15,896.5,84.0,3.0,25.9,691.5,419.62,305.16
2018,8,17,15,30,884.0,82.0,3.0,25.9,649.0,358.49,252.91
2018,8,17,15,45,869.0,80.0,3.05,25.25,603.0,297.1,200.33
2018,8,17,16,0,854.0,78.0,3.1,24.6,557.0,236.63,148.79
2018,8,17,16,15,834.0,75.0,3.1,24.05,507.5,175.87,100.29
2018,8,17,16,30,814.0,72.0,3.1,23.5,458.0,110.5,56.25
2018,8,17,16,45,785.5,68.5,3.05,22.95,405.5,53.38,40.37
2018,8,17,17,0,757.0,65.0,3.0,22.4,353.0,50.02,37.74
2018,8,17,17,15,715.5,61.0,2.95,21.6,300.5,48.05,36.26
2018,8,17,17,30,674.0,57.0,2.9,20.8,248.0,46.08,34.68
2018,8,17,17,45,612.0,51.0,2.8,20.0,197.0,38.67,28.21
2018,8,17,18,0,550.0,45.0,2.7,19.2,146.0,35.1,24.91
2018,8,17,18,15,447.5,37.0,2.6,18.45,102.0,29.63,19.7
2018,8,17,18,30,345.0,29.0,2.5,17.7,58.0,24.09,12.73
2018,8,17,18,45,197.5,17.5,2.4,17.0,31.5,15.92,0.0
2018,8,17,19,0,50.0,6.0,2.3,16.3,5.0,0.0,0.0
2018,8,17,19,15,25.0,3.0,2.35,15.95,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,18,5,15,28.5,4.0,1.9,11.7,4.0,0.0,0.0
2018,8,18,5,30,57.0,8.0,2.0,12.2,8.0,22.96,0.0
2018,8,18,5,45,178.5,21.5,2.05,12.75,36.0,94.69,0.0
2018,8,18,6,0,300.0,35.0,2.1,13.3,64.0,177.89,130.25
2018,8,18,6,15,379.5,46.0,2.05,13.9,105.5,244.89,194.48
2018,8,18,6,30,459.0,57.0,2.0,14.5,147.0,320.35,260.69
2018,8,18,6,45,474.5,70.5,1.95,15.1,188.0,370.53,304.31
2018,8,18,7,0,490.0,84.0,1.9,15.7,229.0,421.33,346.2
2018,8,18,7,15,553.0,90.0,1.85,16.45,283.5,495.77,404.71
2018,8,18,7,30,616.0,96.0,1.8,17.2,338.0,574.47,463.82
2018,8,18,7,45,678.5,97.0,1.75,17.95,397.5,650.65,518.08
2018,8,18,8,0,741.0,98.0,1.7,18.7,457.0,729.72,571.13
2018,8,18,8,15,785.0,96.0,1.7,19.4,512.5,788.43,608.39
2018,8,18,8,30,829.0,94.0,1.7,20.1,568.0,851.43,647.69
2018,8,18,8,45,847.5,96.0,1.65,20.8,614.5,895.92,672.82
2018,8,18,9,0,866.0,98.0,1.6,21.5,661.0,929.09,690.06
2018,8,18,9,15,869.5,104.5,1.6,22.1,700.5,959.45,706.2
2018,8,18,9,30,873.0,111.0,1.6,22.7,740.0,986.35,719.99
2018,8,18,9,45,870.5,119.5,1.65,23.35,773.0,1005.92,729.64
2018,8,18,10,0,868.0,128.0,1.7,24.0,806.0,1032.9,744.07
2018,8,18,10,15,876.0,130.0,1.75,24.5,836.0,1036.95,744.43
2018,8,18,10,30,884.0,132.0,1.8,25.0,866.0,1048.7,750.01
2018,8,18,10,45,889.5,133.0,1.85,25.5,888.5,1053.12,751.03
2018,8,18,11,0,895.0,134.0,1.9,26.0,911.0,1053.74,749.88
2018,8,18,11,15,898.0,135.0,2.0,26.3,926.0,1048.02,746.21
2018,8,18,11,30,901.0,136.0,2.1,26.6,941.0,1038.51,740.29
2018,8,18,11,45,902.5,136.5,2.2,26.9,948.5,1023.29,730.85
2018,8,18,12,0,904.0,137.0,2.3,27.2,956.0,1004.43,719.18
2018,8,18,12,15,903.0,138.0,2.4,27.25,955.5,980.17,704.77
2018,8,18,12,30,902.0,139.0,2.5,27.3,955.0,952.57,688.15
2018,8,18,12,45,899.0,139.0,2.6,27.35,946.0,919.11,667.59
2018,8,18,13,0,896.0,139.0,2.7,27.4,937.0,882.73,644.94
2018,8,18,13,15,892.0,138.5,2.8,27.25,920.5,842.36,619.85
2018,8,18,13,30,888.0,138.0,2.9,27.1,904.0,799.49,592.72
2018,8,18,13,45,882.0,136.5,3.0,26.95,880.5,752.03,560.82
2018,8,18,14,0,876.0,135.0,3.1,26.8,857.0,702.66,526.0
2018,8,18,14,15,867.0,133.5,3.15,26.5,826.0,650.91,488.47
2018,8,18,14,30,858.0,132.0,3.2,26.2,795.0,595.84,447.36
2018,8,18,14,45,845.0,130.5,3.25,25.95,757.5,537.91,402.69
2018,8,18,15,0,832.0,129.0,3.3,25.7,720.0,479.83,356.37
2018,8,18,15,15,817.0,126.0,3.3,25.7,677.5,419.83,306.78
2018,8,18,15,30,802.0,123.0,3.3,25.7,635.0,360.5,256.49
2018,8,18,15,45,781.5,119.0,3.3,24.9,587.5,299.83,205.4
2018,8,18,16,0,761.0,115.0,3.3,24.1,540.0,235.83,152.07
2018,8,18,16,15,732.5,111.0,3.3,23.5,489.0,177.47,106.19
2018,8,18,16,30,704.0,107.0,3.3,22.9,438.0,122.5,70.32
2018,8,18,16,45,668.0,101.0,3.3,22.35,385.5,69.58,54.38
2018,8,18,17,0,632.0,95.0,3.3,21.8,333.0,67.36,52.8
2018,8,18,17,15,583.5,87.0,3.2,20.95,281.0,63.53,49.79
2018,8,18,17,30,535.0,79.0,3.1,20.1,229.0,59.53,46.48
2018,8,18,17,45,467.0,68.5,3.0,19.3,179.5,53.08,40.84
2018,8,18,18,0,399.0,58.0,2.9,18.5,130.0,46.36,34.71
2018,8,18,18,15,304.0,44.0,2.85,17.85,88.5,34.12,23.49
2018,8,18,18,30,209.0,30.0,2.8,17.2,47.0,23.59,11.73
2018,8,18,18,45,115.5,16.5,2.75,16.5,25.0,15.01,0.0
2018,8,18,19,0,22.0,3.0,2.7,15.8,3.0,0.0,0.0
2018,8,18,19,15,11.0,1.5,2.7,15.45,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,19,5,15,3.5,1.0,2.2,11.35,1.0,0.0,0.0
2018,8,19,5,30,7.0,2.0,2.3,11.8,2.0,3.75,0.0
2018,8,19,5,45,44.5,12.5,2.45,12.25,16.5,32.18,0.0
2018,8,19,6,0,82.0,23.0,2.6,12.7,31.0,66.19,45.55
2018,8,19,6,15,162.0,38.5,2.55,13.2,66.0,135.46,107.0
2018,8,19,6,30,242.0,54.0,2.5,13.7,101.0,203.63,166.71
2018,8,19,6,45,121.0,58.5,2.5,14.2,82.0,141.01,115.61
2018,8,19,7,0,0.0,63.0,2.5,14.7,63.0,55.96,42.22
2018,8,19,7,15,0.0,77.5,2.45,15.25,77.5,69.54,53.66
2018,8,19,7,30,0.0,92.0,2.4,15.8,92.0,83.12,64.81
2018,8,19,7,45,0.5,104.5,2.4,16.3,104.5,95.07,74.44
2018,8,19,8,0,1.0,117.0,2.4,16.8,117.0,107.09,83.98
2018,8,19,8,15,2.5,139.0,2.4,17.35,140.0,129.42,101.84
2018,8,19,8,30,4.0,161.0,2.4,17.9,163.0,151.88,119.52
2018,8,19,8,45,9.5,181.5,2.4,18.45,187.5,176.53,138.86
2018,8,19,9,0,15.0,202.0,2.4,19.0,212.0,201.45,158.13
2018,8,19,9,15,54.0,245.0,2.45,19.5,283.5,296.29,232.97
2018,8,19,9,30,93.0,288.0,2.5,20.0,355.0,380.41,297.22
2018,8,19,9,45,218.0,297.0,2.5,20.5,464.0,548.38,424.17
2018,8,19,10,0,343.0,306.0,2.5,21.0,573.0,683.78,521.93
2018,8,19,10,15,502.5,267.5,2.55,21.35,675.5,821.3,619.38
2018,8,19,10,30,662.0,229.0,2.6,21.7,778.0,947.42,705.24
2018,8,19,10,45,774.5,184.5,2.65,22.1,843.0,1002.92,739.22
2018,8,19,11,0,887.0,140.0,2.7,22.5,908.0,1052.08,769.29
2018,8,19,11,15,905.0,133.0,2.75,22.75,928.0,1053.22,768.71
2018,8,19,11,30,923.0,126.0,2.8,23.0,948.0,1050.36,766.17
2018,8,19,11,45,926.5,125.0,2.8,23.25,956.0,1035.28,755.42
2018,8,19,12,0,930.0,124.0,2.8,23.5,964.0,1016.44,742.45
2018,8,19,12,15,929.5,124.5,2.85,23.6,963.5,991.65,726.59
2018,8,19,12,30,929.0,125.0,2.9,23.7,963.0,963.39,708.49
2018,8,19,12,45,926.0,126.0,2.9,23.8,954.5,930.1,686.64
2018,8,19,13,0,923.0,127.0,2.9,23.9,946.0,893.78,662.72
2018,8,19,13,15,920.5,125.0,2.95,23.85,929.5,852.23,635.85
2018,8,19,13,30,918.0,123.0,3.0,23.8,913.0,808.02,606.89
2018,8,19,13,45,913.0,122.0,3.05,23.8,889.5,760.44,574.39
2018,8,19,14,0,908.0,121.0,3.1,23.8,866.0,710.76,538.34
2018,8,19,14,15,900.5,119.0,3.15,23.55,835.0,656.8,498.69
2018,8,19,14,30,893.0,117.0,3.2,23.3,804.0,601.46,456.71
2018,8,19,14,45,882.5,114.5,3.2,23.1,766.5,543.05,410.81
2018,8,19,15,0,872.0,112.0,3.2,22.9,729.0,481.69,361.2
2018,8,19,15,15,858.0,109.5,3.2,22.9,686.0,420.27,309.7
2018,8,19,15,30,844.0,107.0,3.2,22.9,643.0,359.3,257.25
2018,8,19,15,45,817.5,103.0,3.25,22.15,590.5,294.6,202.27
2018,8,19,16,0,791.0,99.0,3.3,21.4,538.0,232.47,149.79
2018,8,19,16,15,735.5,97.5,3.3,20.85,475.5,171.39,102.39
2018,8,19,16,30,680.0,96.0,3.3,20.3,413.0,111.23,63.12
2018,8,19,16,45,644.0,92.5,3.3,19.75,364.5,63.11,49.39
2018,8,19,17,0,608.0,89.0,3.3,19.2,316.0,62.75,49.38
2018,8,19,17,15,520.5,84.5,3.25,18.4,257.5,61.35,48.42
2018,8,19,17,30,433.0,80.0,3.2,17.6,199.0,58.79,46.31
2018,8,19,17,45,390.5,67.5,3.2,16.85,157.5,50.55,39.02
2018,8,19,18,0,348.0,55.0,3.2,16.1,116.0,41.95,31.17
2018,8,19,18,15,243.5,41.0,3.1,15.5,77.0,31.7,21.58
2018,8,19,18,30,139.0,27.0,3.0,14.9,38.0,21.15,9.28
2018,8,19,18,45,75.5,14.5,2.95,14.3,20.0,13.19,0.0
2018,8,19,19,0,12.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.0,1.0,2.9,13.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.25,11.6,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.3,11.9,4.0,3.64,0.0
2018,8,20,5,45,63.5,16.0,2.35,12.2,21.0,43.72,0.0
2018,8,20,6,0,111.0,28.0,2.4,12.5,38.0,86.06,60.06
2018,8,20,6,15,162.5,44.5,2.4,12.85,70.0,134.45,106.1
2018,8,20,6,30,214.0,61.0,2.4,13.2,102.0,188.12,153.95
2018,8,20,6,45,125.0,57.5,2.35,13.5,83.0,142.28,117.03
2018,8,20,7,0,36.0,54.0,2.3,13.8,64.0,72.54,57.3
2018,8,20,7,15,18.0,66.0,2.25,14.25,71.0,74.23,58.35
2018,8,20,7,30,0.0,78.0,2.2,14.7,78.0,69.35,53.47
2018,8,20,7,45,0.0,91.5,2.15,15.15,91.5,81.94,63.78
2018,8,20,8,0,0.0,105.0,2.1,15.6,105.0,94.54,73.93
2018,8,20,8,15,1.0,126.5,2.1,16.05,127.0,115.83,91.14
2018,8,20,8,30,2.0,148.0,2.1,16.5,149.0,137.25,108.18
2018,8,20,8,45,6.0,173.5,2.05,17.0,177.0,165.45,130.53
2018,8,20,9,0,10.0,199.0,2.0,17.5,205.0,193.9,152.7
2018,8,20,9,15,44.5,255.0,2.05,17.9,286.5,298.47,235.32
2018,8,20,9,30,79.0,311.0,2.1,18.3,368.0,392.7,307.08
2018,8,20,9,45,138.0,339.5,2.1,18.7,444.5,499.12,386.52
2018,8,20,10,0,197.0,368.0,2.1,19.1,521.0,588.57,451.13
2018,8,20,10,15,230.0,369.5,2.2,19.45,554.5,621.89,474.52
2018,8,20,10,30,263.0,371.0,2.3,19.8,588.0,672.12,509.76
2018,8,20,10,45,245.5,388.0,2.35,20.1,595.0,668.77,505.34
2018,8,20,11,0,228.0,405.0,2.4,20.4,602.0,647.5,489.03
2018,8,20,11,15,259.5,405.5,2.45,20.6,633.5,689.3,518.63
2018,8,20,11,30,291.0,406.0,2.5,20.8,665.0,712.73,534.98
2018,8,20,11,45,374.5,376.5,2.6,20.95,712.0,753.72,565.75
2018,8,20,12,0,458.0,347.0,2.7,21.1,759.0,802.74,601.25
2018,8,20,12,15,523.5,317.0,2.8,21.15,788.0,817.21,612.89
2018,8,20,12,30,589.0,287.0,2.9,21.2,817.0,827.65,621.9
2018,8,20,12,45,585.5,283.5,2.95,21.2,806.0,796.73,600.56
2018,8,20,13,0,582.0,280.0,3.0,21.2,795.0,763.95,577.98
2018,8,20,13,15,570.0,282.0,3.1,21.1,778.5,727.05,552.41
2018,8,20,13,30,558.0,284.0,3.2,21.0,762.0,690.09,526.33
2018,8,20,13,45,515.0,292.0,3.25,20.9,724.0,635.87,486.7
2018,8,20,14,0,472.0,300.0,3.3,20.8,686.0,583.83,448.11
2018,8,20,14,15,591.5,238.5,3.35,20.55,704.0,574.29,442.44
2018,8,20,14,30,711.0,177.0,3.4,20.3,722.0,550.93,424.84
2018,8,20,14,45,744.0,159.0,3.45,20.05,705.0,508.28,390.54
2018,8,20,15,0,777.0,141.0,3.5,19.8,688.0,463.86,353.28
2018,8,20,15,15,654.5,168.5,3.5,19.8,610.0,387.74,291.8
2018,8,20,15,30,532.0,196.0,3.5,19.8,532.0,326.34,242.28
2018,8,20,15,45,402.5,209.0,3.55,19.05,452.0,265.32,195.33
2018,8,20,16,0,273.0,222.0,3.6,18.3,372.0,222.95,165.14
2018,8,20,16,15,347.5,187.0,3.6,17.8,359.5,185.61,132.16
2018,8,20,16,30,422.0,152.0,3.6,17.3,347.0,133.76,91.6
2018,8,20,16,45,446.0,130.0,3.6,16.75,314.5,89.15,72.75
2018,8,20,17,0,470.0,108.0,3.6,16.2,282.0,76.1,61.72
2018,8,20,17,15,442.5,94.0,3.6,15.6,237.5,67.66,54.55
2018,8,20,17,30,415.0,80.0,3.6,15.0,193.0,58.8,46.81
2018,8,20,17,45,424.0,65.5,3.55,14.35,159.0,50.73,39.56
2018,8,20,18,0,433.0,51.0,3.5,13.7,125.0,40.52,30.18
2018,8,20,18,15,307.5,39.0,3.4,13.3,82.5,31.69,21.68
2018,8,20,18,30,182.0,27.0,3.3,12.9,40.0,21.25,8.39
2018,8,20,18,45,98.5,14.5,3.25,12.5,21.0,13.19,0.0
2018,8,20,19,0,15.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.1,12.0,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
