Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.05,11.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.2,11.5,1.0,0.91,0.0
2018,8,21,5,45,0.0,7.0,2.35,11.85,7.0,6.37,0.0
2018,8,21,6,0,0.0,13.0,2.5,12.2,13.0,11.42,3.14
2018,8,21,6,15,0.0,23.0,2.55,12.5,23.0,20.24,11.38
2018,8,21,6,30,0.0,33.0,2.6,12.8,33.0,29.08,19.23
2018,8,21,6,45,0.0,42.5,2.6,13.15,42.5,37.48,26.62
2018,8,21,7,0,0.0,52.0,2.6,13.5,52.0,45.9,33.89
2018,8,21,7,15,0.0,68.0,2.55,13.85,68.0,60.21,46.04
2018,8,21,7,30,0.0,84.0,2.5,14.2,84.0,75.27,58.61
2018,8,21,7,45,0.5,103.5,2.4,14.6,103.5,94.2,74.24
2018,8,21,8,0,1.0,123.0,2.3,15.0,123.0,113.2,89.68
2018,8,21,8,15,1.5,139.5,2.3,15.45,140.0,129.24,102.42
2018,8,21,8,30,2.0,156.0,2.3,15.9,157.0,145.3,115.02
2018,8,21,8,45,3.5,168.0,2.25,16.3,170.0,157.79,124.64
2018,8,21,9,0,5.0,180.0,2.2,16.7,183.0,170.38,134.24
2018,8,21,9,15,6.5,190.5,2.2,17.1,195.0,181.55,142.66
2018,8,21,9,30,8.0,201.0,2.2,17.5,207.0,192.78,151.06
2018,8,21,9,45,8.0,201.0,2.2,17.85,207.0,192.31,150.14
2018,8,21,10,0,8.0,201.0,2.2,18.2,207.0,191.92,149.37
2018,8,21,10,15,10.0,219.5,2.25,18.5,227.5,211.37,164.3
2018,8,21,10,30,12.0,238.0,2.3,18.8,248.0,230.75,179.01
2018,8,21,10,45,15.0,260.5,2.4,19.1,273.5,254.88,197.36
2018,8,21,11,0,18.0,283.0,2.5,19.4,299.0,278.82,215.4
2018,8,21,11,15,17.0,278.5,2.55,19.6,293.5,272.57,210.2
2018,8,21,11,30,16.0,274.0,2.6,19.8,288.0,266.36,205.17
2018,8,21,11,45,16.5,283.5,2.65,20.0,298.0,274.83,211.44
2018,8,21,12,0,17.0,293.0,2.7,20.2,308.0,283.09,217.52
2018,8,21,12,15,17.5,294.0,2.75,20.25,309.5,283.19,217.55
2018,8,21,12,30,18.0,295.0,2.8,20.3,311.0,283.16,217.54
2018,8,21,12,45,18.5,297.5,2.9,20.35,314.0,284.36,218.52
2018,8,21,13,0,19.0,300.0,3.0,20.4,317.0,285.38,219.39
2018,8,21,13,15,22.0,308.5,3.0,20.35,327.5,293.59,225.87
2018,8,21,13,30,25.0,317.0,3.0,20.3,338.0,305.72,235.31
2018,8,21,13,45,63.5,318.0,3.05,20.2,370.0,329.81,254.84
2018,8,21,14,0,102.0,319.0,3.1,20.1,402.0,353.03,273.32
2018,8,21,14,15,340.5,288.5,3.15,19.9,551.0,462.23,358.76
2018,8,21,14,30,579.0,258.0,3.2,19.7,700.0,545.74,420.66
2018,8,21,14,45,572.5,251.0,3.25,19.5,670.5,499.1,383.47
2018,8,21,15,0,566.0,244.0,3.3,19.3,641.0,452.25,345.72
2018,8,21,15,15,498.0,242.5,3.3,19.3,576.0,386.49,293.11
2018,8,21,15,30,430.0,241.0,3.3,19.3,511.0,328.07,246.15
2018,8,21,15,45,426.0,227.5,3.3,18.6,478.0,284.64,209.85
2018,8,21,16,0,422.0,214.0,3.3,17.9,445.0,241.59,173.99
2018,8,21,16,15,418.5,200.0,3.25,17.45,410.5,198.73,139.82
2018,8,21,16,30,415.0,186.0,3.2,17.0,376.0,160.86,114.44
2018,8,21,16,45,380.0,169.0,3.2,16.55,327.0,120.26,99.79
2018,8,21,17,0,345.0,152.0,3.2,16.1,278.0,109.76,91.16
2018,8,21,17,15,257.5,130.5,3.1,15.65,216.0,95.63,79.12
2018,8,21,17,30,170.0,109.0,3.0,15.2,154.0,83.72,68.74
2018,8,21,17,45,95.0,83.5,2.95,14.7,107.5,65.45,52.46
2018,8,21,18,0,20.0,58.0,2.9,14.2,61.0,47.96,36.59
2018,8,21,18,15,11.5,38.5,2.8,13.95,40.0,32.51,22.19
2018,8,21,18,30,3.0,19.0,2.7,13.7,19.0,16.74,4.21
2018,8,21,18,45,3.0,10.0,2.6,13.45,10.0,9.1,0.0
2018,8,21,19,0,3.0,1.0,2.5,13.2,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.4,13.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,11.6,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,12.0,2.0,0.0,0.0
2018,8,22,5,45,8.0,10.5,1.2,12.4,11.0,12.22,0.0
2018,8,22,6,0,10.0,19.0,1.3,12.8,20.0,21.2,10.32
2018,8,22,6,15,5.0,34.0,1.35,13.15,34.5,32.61,21.67
2018,8,22,6,30,0.0,49.0,1.4,13.5,49.0,44.66,32.4
2018,8,22,6,45,0.0,66.0,1.45,13.85,66.0,60.96,46.56
2018,8,22,7,0,0.0,83.0,1.5,14.2,83.0,77.11,60.33
2018,8,22,7,15,0.0,86.0,1.5,14.6,86.0,78.41,61.29
2018,8,22,7,30,0.0,89.0,1.5,15.0,89.0,80.29,62.63
2018,8,22,7,45,0.0,100.0,1.45,15.35,100.0,90.39,70.79
2018,8,22,8,0,0.0,111.0,1.4,15.7,111.0,100.52,78.83
2018,8,22,8,15,0.5,128.5,1.45,16.1,129.0,117.51,92.42
2018,8,22,8,30,1.0,146.0,1.5,16.5,147.0,134.53,105.84
2018,8,22,8,45,3.5,166.5,1.5,16.9,169.0,156.38,123.05
2018,8,22,9,0,6.0,187.0,1.5,17.3,191.0,178.36,140.12
2018,8,22,9,15,9.5,209.0,1.55,17.7,215.5,202.88,159.05
2018,8,22,9,30,13.0,231.0,1.6,18.1,240.0,227.49,177.81
2018,8,22,9,45,22.5,266.5,1.65,18.5,283.5,271.64,211.68
2018,8,22,10,0,32.0,302.0,1.7,18.9,327.0,333.52,258.29
2018,8,22,10,15,61.0,338.5,1.8,19.3,388.0,400.24,308.37
2018,8,22,10,30,90.0,375.0,1.9,19.7,449.0,466.68,357.14
2018,8,22,10,45,101.5,390.5,1.95,20.05,476.0,491.99,374.7
2018,8,22,11,0,113.0,406.0,2.0,20.4,503.0,533.25,403.69
2018,8,22,11,15,101.0,411.5,2.1,20.65,499.5,506.09,383.19
2018,8,22,11,30,89.0,417.0,2.2,20.9,496.0,495.36,374.82
2018,8,22,11,45,108.0,427.5,2.3,21.1,524.0,519.63,392.76
2018,8,22,12,0,127.0,438.0,2.4,21.3,552.0,555.4,418.5
2018,8,22,12,15,153.0,440.5,2.45,21.4,577.5,573.69,431.98
2018,8,22,12,30,179.0,443.0,2.5,21.5,603.0,589.73,443.89
2018,8,22,12,45,210.5,435.0,2.6,21.6,621.5,598.0,450.7
2018,8,22,13,0,242.0,427.0,2.7,21.7,640.0,610.95,460.68
2018,8,22,13,15,261.5,412.5,2.75,21.65,638.5,596.65,451.17
2018,8,22,13,30,281.0,398.0,2.8,21.6,637.0,580.3,440.16
2018,8,22,13,45,448.5,320.5,2.85,21.55,690.0,613.69,467.68
2018,8,22,14,0,616.0,243.0,2.9,21.5,743.0,628.54,480.34
2018,8,22,14,15,713.0,195.5,2.95,21.25,753.0,609.1,466.46
2018,8,22,14,30,810.0,148.0,3.0,21.0,763.0,579.72,444.02
2018,8,22,14,45,801.0,143.5,3.05,20.8,727.0,523.32,399.44
2018,8,22,15,0,792.0,139.0,3.1,20.6,691.0,466.49,353.14
2018,8,22,15,15,776.0,135.0,3.1,20.6,648.5,407.27,303.3
2018,8,22,15,30,760.0,131.0,3.1,20.6,606.0,344.67,249.76
2018,8,22,15,45,741.0,126.0,3.15,19.85,559.5,285.24,198.79
2018,8,22,16,0,722.0,121.0,3.2,19.1,513.0,227.6,149.77
2018,8,22,16,15,696.5,115.5,3.2,18.55,464.0,170.78,104.78
2018,8,22,16,30,671.0,110.0,3.2,18.0,415.0,117.06,70.26
2018,8,22,16,45,635.5,102.5,3.2,17.5,363.5,71.24,56.99
2018,8,22,17,0,600.0,95.0,3.2,17.0,312.0,68.11,54.56
2018,8,22,17,15,548.5,86.5,3.1,16.35,260.5,63.9,51.08
2018,8,22,17,30,497.0,78.0,3.0,15.7,209.0,59.5,47.28
2018,8,22,17,45,425.0,66.5,2.95,15.1,161.0,50.2,38.92
2018,8,22,18,0,353.0,55.0,2.9,14.5,113.0,42.2,31.45
2018,8,22,18,15,252.5,40.0,2.8,14.05,74.0,31.13,20.86
2018,8,22,18,30,152.0,25.0,2.7,13.6,35.0,19.72,4.05
2018,8,22,18,45,76.0,12.5,2.6,13.2,17.5,11.37,0.0
2018,8,22,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,11.6,2.0,0.0,0.0
2018,8,23,5,45,3.0,5.5,2.05,12.1,5.5,6.0,0.0
2018,8,23,6,0,0.0,9.0,2.2,12.6,9.0,7.9,0.21
2018,8,23,6,15,0.0,15.5,2.25,12.95,15.5,13.62,5.75
2018,8,23,6,30,0.0,22.0,2.3,13.3,22.0,19.35,10.87
2018,8,23,6,45,0.0,31.5,2.4,13.65,31.5,27.74,18.21
2018,8,23,7,0,0.0,41.0,2.5,14.0,41.0,36.15,25.46
2018,8,23,7,15,0.0,57.5,2.5,14.35,57.5,50.78,37.92
2018,8,23,7,30,0.0,74.0,2.5,14.7,74.0,65.55,50.3
2018,8,23,7,45,4.5,111.0,2.45,15.0,113.0,104.92,83.28
2018,8,23,8,0,9.0,148.0,2.4,15.3,152.0,145.4,116.52
2018,8,23,8,15,20.5,178.5,2.4,15.65,189.5,185.51,149.09
2018,8,23,8,30,32.0,209.0,2.4,16.0,227.0,240.4,192.86
2018,8,23,8,45,34.0,229.0,2.4,16.4,249.5,263.28,210.03
2018,8,23,9,0,36.0,249.0,2.4,16.8,272.0,286.07,227.01
2018,8,23,9,15,48.5,278.0,2.45,17.1,311.0,328.87,259.82
2018,8,23,9,30,61.0,307.0,2.5,17.4,350.0,371.8,292.17
2018,8,23,9,45,79.5,331.0,2.5,17.75,390.0,415.04,324.39
2018,8,23,10,0,98.0,355.0,2.5,18.1,430.0,458.21,356.04
2018,8,23,10,15,169.5,369.0,2.55,18.4,505.0,561.54,433.33
2018,8,23,10,30,241.0,383.0,2.6,18.7,580.0,664.24,507.5
2018,8,23,10,45,392.0,344.0,2.65,18.95,675.0,786.77,596.56
2018,8,23,11,0,543.0,305.0,2.7,19.2,770.0,893.43,671.97
2018,8,23,11,15,626.5,274.5,2.75,19.4,820.0,939.93,703.9
2018,8,23,11,30,710.0,244.0,2.8,19.6,870.0,980.04,731.31
2018,8,23,11,45,716.0,243.0,2.9,19.75,878.5,968.37,723.29
2018,8,23,12,0,722.0,242.0,3.0,19.9,887.0,953.35,713.56
2018,8,23,12,15,722.5,242.0,3.05,19.95,886.5,930.91,698.77
2018,8,23,12,30,723.0,242.0,3.1,20.0,886.0,905.5,681.64
2018,8,23,12,45,721.0,240.5,3.15,20.05,877.5,873.69,659.96
2018,8,23,13,0,719.0,239.0,3.2,20.1,869.0,839.43,636.35
2018,8,23,13,15,715.5,236.0,3.25,20.0,853.0,800.31,609.37
2018,8,23,13,30,712.0,233.0,3.3,19.9,837.0,759.25,580.52
2018,8,23,13,45,706.5,228.0,3.35,19.85,813.5,713.24,547.44
2018,8,23,14,0,701.0,223.0,3.4,19.8,790.0,665.91,512.64
2018,8,23,14,15,692.0,218.0,3.45,19.6,760.0,615.35,474.83
2018,8,23,14,30,683.0,213.0,3.5,19.4,730.0,564.23,435.53
2018,8,23,14,45,671.5,206.5,3.55,19.2,694.0,510.3,392.96
2018,8,23,15,0,660.0,200.0,3.6,19.0,658.0,456.58,349.28
2018,8,23,15,15,641.5,194.0,3.6,19.0,616.5,401.12,302.83
2018,8,23,15,30,623.0,188.0,3.6,19.0,575.0,347.18,256.73
2018,8,23,15,45,602.0,179.5,3.65,18.35,529.5,290.89,209.13
2018,8,23,16,0,581.0,171.0,3.7,17.7,484.0,238.01,164.81
2018,8,23,16,15,554.0,160.0,3.7,17.25,435.5,184.95,123.19
2018,8,23,16,30,527.0,149.0,3.7,16.8,387.0,135.27,90.74
2018,8,23,16,45,491.0,137.0,3.75,16.3,337.0,94.83,77.9
2018,8,23,17,0,455.0,125.0,3.8,15.8,287.0,88.4,72.66
2018,8,23,17,15,407.0,110.5,3.75,15.3,238.0,79.75,65.29
2018,8,23,17,30,359.0,96.0,3.7,14.8,189.0,70.69,57.33
2018,8,23,17,45,297.5,77.5,3.65,14.25,143.0,58.13,46.02
2018,8,23,18,0,236.0,59.0,3.6,13.7,97.0,45.05,33.98
2018,8,23,18,15,162.0,40.0,3.5,13.4,61.5,31.02,20.63
2018,8,23,18,30,88.0,21.0,3.4,13.1,26.0,17.15,0.44
2018,8,23,18,45,44.0,10.5,3.35,12.8,13.0,9.55,0.0
2018,8,23,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,2.2,10.8,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,2.45,11.45,10.0,10.6,0.0
2018,8,24,6,0,4.0,18.0,2.6,11.8,18.0,17.42,7.0
2018,8,24,6,15,2.0,33.0,2.6,12.1,33.0,30.41,19.81
2018,8,24,6,30,0.0,48.0,2.6,12.4,48.0,43.84,31.78
2018,8,24,6,45,0.0,66.0,2.65,12.75,66.0,61.28,47.0
2018,8,24,7,0,0.0,84.0,2.7,13.1,84.0,78.53,61.82
2018,8,24,7,15,0.0,91.5,2.6,13.5,91.5,84.38,66.66
2018,8,24,7,30,0.0,99.0,2.5,13.9,99.0,90.6,71.65
2018,8,24,7,45,0.0,113.0,2.45,14.3,113.0,103.63,82.25
2018,8,24,8,0,0.0,127.0,2.4,14.7,127.0,116.68,92.68
2018,8,24,8,15,1.5,145.5,2.35,15.15,146.5,135.56,107.8
2018,8,24,8,30,3.0,164.0,2.3,15.6,166.0,154.52,122.77
2018,8,24,8,45,6.0,181.0,2.25,16.0,185.0,173.4,137.56
2018,8,24,9,0,9.0,198.0,2.2,16.4,204.0,192.41,152.27
2018,8,24,9,15,15.0,224.5,2.2,16.8,235.0,223.99,176.93
2018,8,24,9,30,21.0,251.0,2.2,17.2,266.0,255.75,201.32
2018,8,24,9,45,24.0,270.0,2.2,17.6,288.0,276.98,217.1
2018,8,24,10,0,27.0,289.0,2.2,18.0,310.0,315.01,245.62
2018,8,24,10,15,34.0,313.5,2.25,18.35,341.0,346.56,269.05
2018,8,24,10,30,41.0,338.0,2.3,18.7,372.0,377.75,291.98
2018,8,24,10,45,61.0,369.5,2.4,19.0,421.0,429.09,330.3
2018,8,24,11,0,81.0,401.0,2.5,19.3,470.0,479.59,367.33
2018,8,24,11,15,100.5,414.5,2.55,19.55,501.5,509.37,388.9
2018,8,24,11,30,120.0,428.0,2.6,19.8,533.0,553.2,420.4
2018,8,24,11,45,197.5,418.5,2.65,20.0,593.5,612.04,464.56
2018,8,24,12,0,275.0,409.0,2.7,20.2,654.0,679.99,514.05
2018,8,24,12,15,460.5,338.5,2.75,20.3,748.0,780.09,588.61
2018,8,24,12,30,646.0,268.0,2.8,20.4,842.0,860.95,647.88
2018,8,24,12,45,677.0,254.0,2.85,20.5,850.5,848.14,638.94
2018,8,24,13,0,708.0,240.0,2.9,20.6,859.0,830.92,627.59
2018,8,24,13,15,703.0,238.0,2.95,20.55,842.5,791.88,600.55
2018,8,24,13,30,698.0,236.0,3.0,20.5,826.0,751.03,571.88
2018,8,24,13,45,690.5,232.5,3.05,20.45,802.5,705.48,539.27
2018,8,24,14,0,683.0,229.0,3.1,20.4,779.0,658.81,505.11
2018,8,24,14,15,671.5,225.0,3.15,20.25,748.5,608.39,467.52
2018,8,24,14,30,660.0,221.0,3.2,20.1,718.0,557.71,428.7
2018,8,24,14,45,646.0,215.0,3.25,19.9,681.5,504.12,386.68
2018,8,24,15,0,632.0,209.0,3.3,19.7,645.0,451.09,343.87
2018,8,24,15,15,613.0,202.5,3.3,19.7,604.0,396.58,298.55
2018,8,24,15,30,594.0,196.0,3.3,19.7,563.0,342.11,252.47
2018,8,24,15,45,570.0,187.5,3.35,19.1,517.0,287.89,207.0
2018,8,24,16,0,546.0,179.0,3.4,18.5,471.0,236.29,164.23
2018,8,24,16,15,516.0,168.0,3.4,18.0,422.5,184.91,124.49
2018,8,24,16,30,486.0,157.0,3.4,17.5,374.0,137.31,93.85
2018,8,24,16,45,448.0,143.5,3.4,17.0,324.5,99.21,81.5
2018,8,24,17,0,410.0,130.0,3.4,16.5,275.0,91.84,75.48
2018,8,24,17,15,363.5,113.5,3.3,15.9,226.5,81.86,66.98
2018,8,24,17,30,317.0,97.0,3.2,15.3,178.0,71.39,57.82
2018,8,24,17,45,259.5,77.0,3.15,14.7,133.0,59.43,47.04
2018,8,24,18,0,202.0,57.0,3.1,14.1,88.0,44.75,33.58
2018,8,24,18,15,136.5,37.5,3.0,13.7,55.0,29.98,19.51
2018,8,24,18,30,71.0,18.0,2.9,13.3,22.0,14.8,0.0
2018,8,24,18,45,35.5,9.0,2.8,12.9,11.0,8.19,0.0
2018,8,24,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,8,25,5,15,4.5,1.0,1.65,9.45,1.0,0.0,0.0
2018,8,25,5,30,9.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,8,25,5,45,58.5,14.0,1.75,10.5,18.5,32.32,0.0
2018,8,25,6,0,108.0,26.0,1.8,11.0,35.0,83.14,52.24
2018,8,25,6,15,114.5,40.0,1.85,11.5,55.5,108.95,84.84
2018,8,25,6,30,121.0,54.0,1.9,12.0,76.0,133.78,108.45
2018,8,25,6,45,71.0,73.5,1.95,12.5,87.5,124.79,101.84
2018,8,25,7,0,21.0,93.0,2.0,13.0,99.0,108.9,87.97
2018,8,25,7,15,11.5,105.5,1.9,13.5,109.0,107.35,86.34
2018,8,25,7,30,2.0,118.0,1.8,14.0,119.0,112.17,89.77
2018,8,25,7,45,3.0,133.5,1.75,14.5,135.0,127.41,102.03
2018,8,25,8,0,4.0,149.0,1.7,15.0,151.0,142.74,114.14
2018,8,25,8,15,10.0,171.0,1.65,15.55,176.5,169.17,135.25
2018,8,25,8,30,16.0,193.0,1.6,16.1,202.0,195.95,156.24
2018,8,25,8,45,24.5,220.0,1.55,16.65,235.0,230.53,183.14
2018,8,25,9,0,33.0,247.0,1.5,17.2,268.0,281.66,222.35
2018,8,25,9,15,69.0,283.0,1.5,17.7,330.5,354.85,278.59
2018,8,25,9,30,105.0,319.0,1.5,18.2,393.0,429.14,333.9
2018,8,25,9,45,246.0,315.5,1.45,18.75,500.5,599.74,460.18
2018,8,25,10,0,387.0,312.0,1.4,19.3,608.0,737.43,556.35
2018,8,25,10,15,533.5,273.0,1.45,19.7,698.0,861.19,640.81
2018,8,25,10,30,680.0,234.0,1.5,20.1,788.0,973.09,714.31
2018,8,25,10,45,699.5,232.0,1.5,20.55,815.0,987.51,720.13
2018,8,25,11,0,719.0,230.0,1.5,21.0,842.0,998.48,725.04
2018,8,25,11,15,725.5,230.5,1.6,21.35,857.0,995.39,722.91
2018,8,25,11,30,732.0,231.0,1.7,21.7,872.0,988.81,718.77
2018,8,25,11,45,737.0,230.0,1.75,22.05,880.0,975.77,709.92
2018,8,25,12,0,742.0,229.0,1.8,22.4,888.0,959.34,699.02
2018,8,25,12,15,754.5,222.0,1.9,22.6,891.0,940.58,687.68
2018,8,25,12,30,767.0,215.0,2.0,22.8,894.0,918.26,673.98
2018,8,25,12,45,781.5,204.0,2.1,23.0,890.0,890.23,656.43
2018,8,25,13,0,796.0,193.0,2.2,23.2,886.0,854.44,633.58
2018,8,25,13,15,793.5,190.0,2.35,23.15,870.0,814.48,608.23
2018,8,25,13,30,791.0,187.0,2.5,23.1,854.0,772.25,580.02
2018,8,25,13,45,785.5,183.5,2.65,23.05,830.0,726.82,548.66
2018,8,25,14,0,780.0,180.0,2.8,23.0,806.0,677.43,513.56
2018,8,25,14,15,771.0,176.5,2.9,22.75,775.0,624.58,474.99
2018,8,25,14,30,762.0,173.0,3.0,22.5,744.0,570.93,434.54
2018,8,25,14,45,750.0,168.0,3.1,22.25,707.0,513.97,390.25
2018,8,25,15,0,738.0,163.0,3.2,22.0,670.0,457.07,344.48
2018,8,25,15,15,720.5,158.5,3.2,22.0,627.5,398.87,295.92
2018,8,25,15,30,703.0,154.0,3.2,22.0,585.0,341.88,247.29
2018,8,25,15,45,681.0,148.0,3.3,21.15,538.5,284.03,198.53
2018,8,25,16,0,659.0,142.0,3.4,20.3,492.0,228.5,152.24
2018,8,25,16,15,630.5,133.5,3.45,19.65,442.0,172.76,109.17
2018,8,25,16,30,602.0,125.0,3.5,19.0,392.0,120.66,76.72
2018,8,25,16,45,557.5,116.5,3.55,18.35,339.5,82.65,66.76
2018,8,25,17,0,513.0,108.0,3.6,17.7,287.0,77.1,62.3
2018,8,25,17,15,446.5,97.0,3.55,17.0,234.0,70.5,56.74
2018,8,25,17,30,380.0,86.0,3.5,16.3,181.0,63.64,50.76
2018,8,25,17,45,287.5,69.5,3.45,15.55,131.5,52.26,40.54
2018,8,25,18,0,195.0,53.0,3.4,14.8,82.0,41.83,30.87
2018,8,25,18,15,131.5,36.0,3.3,14.3,52.0,28.82,18.21
2018,8,25,18,30,68.0,19.0,3.2,13.8,22.0,15.52,0.0
2018,8,25,18,45,34.0,9.5,3.1,13.3,11.0,8.64,0.0
2018,8,25,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.4,10.6,3.5,3.18,0.0
2018,8,26,6,0,0.0,7.0,2.5,11.1,7.0,6.14,0.0
2018,8,26,6,15,0.0,12.5,2.55,11.55,12.5,10.98,3.53
2018,8,26,6,30,0.0,18.0,2.6,12.0,18.0,15.82,7.89
2018,8,26,6,45,0.0,25.0,2.65,12.45,25.0,21.99,13.34
2018,8,26,7,0,0.0,32.0,2.7,12.9,32.0,28.18,18.72
2018,8,26,7,15,0.0,42.0,2.6,13.35,42.0,37.03,26.29
2018,8,26,7,30,0.0,52.0,2.5,13.8,52.0,45.9,33.77
2018,8,26,7,45,0.0,65.5,2.45,14.25,65.5,57.89,43.77
2018,8,26,8,0,0.0,79.0,2.4,14.7,79.0,69.9,53.65
2018,8,26,8,15,0.0,92.0,2.35,15.2,92.0,81.8,63.28
2018,8,26,8,30,0.0,105.0,2.3,15.7,105.0,93.93,72.97
2018,8,26,8,45,0.0,118.5,2.25,16.2,118.5,106.55,82.95
2018,8,26,9,0,0.0,132.0,2.2,16.7,132.0,119.19,92.83
2018,8,26,9,15,2.0,153.0,2.25,17.15,154.5,140.96,110.1
2018,8,26,9,30,4.0,174.0,2.3,17.6,177.0,162.85,127.25
2018,8,26,9,45,7.0,197.5,2.3,18.1,203.0,188.24,146.96
2018,8,26,10,0,10.0,221.0,2.3,18.6,229.0,213.67,166.46
2018,8,26,10,15,22.5,269.0,2.4,18.95,287.0,272.86,212.4
2018,8,26,10,30,35.0,317.0,2.5,19.3,345.0,349.78,270.77
2018,8,26,10,45,109.5,358.5,2.55,19.7,450.5,484.46,372.74
2018,8,26,11,0,184.0,400.0,2.6,20.1,556.0,599.99,456.97
2018,8,26,11,15,397.5,332.5,2.65,20.35,677.5,767.89,580.43
2018,8,26,11,30,611.0,265.0,2.7,20.6,799.0,903.35,676.67
2018,8,26,11,45,749.5,200.0,2.8,20.8,860.0,957.1,713.05
2018,8,26,12,0,888.0,135.0,2.9,21.0,921.0,986.16,732.02
2018,8,26,12,15,908.0,125.5,3.0,21.1,928.0,970.81,722.07
2018,8,26,12,30,928.0,116.0,3.1,21.2,935.0,951.1,709.63
2018,8,26,12,45,923.5,117.0,3.15,21.3,925.0,916.03,686.46
2018,8,26,13,0,919.0,118.0,3.2,21.4,915.0,878.01,661.26
2018,8,26,13,15,915.0,117.0,3.3,21.3,898.0,835.76,633.72
2018,8,26,13,30,911.0,116.0,3.4,21.2,881.0,790.95,604.03
2018,8,26,13,45,905.0,114.0,3.5,21.15,855.5,741.47,569.57
2018,8,26,14,0,899.0,112.0,3.6,21.1,830.0,690.03,531.61
2018,8,26,14,15,890.0,111.0,3.65,20.9,798.5,635.96,490.67
2018,8,26,14,30,881.0,110.0,3.7,20.7,767.0,580.67,447.5
2018,8,26,14,45,870.0,108.0,3.75,20.5,729.5,522.58,400.78
2018,8,26,15,0,859.0,106.0,3.8,20.3,692.0,461.58,350.3
2018,8,26,15,15,844.0,103.0,3.8,20.3,648.5,399.71,297.31
2018,8,26,15,30,829.0,100.0,3.8,20.3,605.0,338.49,243.62
2018,8,26,15,45,809.0,96.5,3.9,19.55,557.0,276.53,189.7
2018,8,26,16,0,789.0,93.0,4.0,18.8,509.0,216.39,138.15
2018,8,26,16,15,762.5,88.5,4.0,18.3,458.0,156.74,91.3
2018,8,26,16,30,736.0,84.0,4.0,17.8,407.0,100.27,56.97
2018,8,26,16,45,700.5,79.0,4.0,17.3,355.0,54.98,42.87
2018,8,26,17,0,665.0,74.0,4.0,16.8,303.0,53.0,41.35
2018,8,26,17,15,613.5,67.5,3.9,16.2,251.0,49.67,38.54
2018,8,26,17,30,562.0,61.0,3.8,15.6,199.0,46.23,35.5
2018,8,26,17,45,484.0,52.5,3.75,15.0,151.0,40.88,30.56
2018,8,26,18,0,406.0,44.0,3.7,14.4,103.0,35.39,25.25
2018,8,26,18,15,279.5,31.5,3.65,14.0,64.5,25.88,15.49
2018,8,26,18,30,153.0,19.0,3.6,13.6,26.0,15.07,0.0
2018,8,26,18,45,76.5,9.5,3.55,13.2,13.0,8.64,0.0
2018,8,26,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.5,2.4,11.65,0.5,0.0,0.0
2018,8,27,5,30,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,8,27,5,45,8.5,4.0,2.65,12.35,4.5,6.49,0.0
2018,8,27,6,0,15.0,7.0,2.8,12.7,8.0,13.17,2.83
2018,8,27,6,15,7.5,10.0,2.85,13.05,10.5,12.34,4.6
2018,8,27,6,30,0.0,13.0,2.9,13.4,13.0,11.41,4.06
2018,8,27,6,45,0.0,18.5,2.9,13.75,18.5,16.26,8.32
2018,8,27,7,0,0.0,24.0,2.9,14.1,24.0,21.11,12.54
2018,8,27,7,15,0.0,37.0,2.85,14.5,37.0,32.61,22.37
2018,8,27,7,30,0.0,50.0,2.8,14.9,50.0,44.12,32.1
2018,8,27,7,45,0.0,55.5,2.7,15.3,55.5,49.01,36.08
2018,8,27,8,0,0.0,61.0,2.6,15.7,61.0,53.91,40.01
2018,8,27,8,15,0.0,85.5,2.55,16.1,85.5,75.71,58.01
2018,8,27,8,30,0.0,110.0,2.5,16.5,110.0,98.73,76.74
2018,8,27,8,45,2.5,141.0,2.5,16.9,142.5,130.62,102.53
2018,8,27,9,0,5.0,172.0,2.5,17.3,175.0,162.93,128.22
2018,8,27,9,15,12.5,204.5,2.5,17.65,213.0,201.78,158.99
2018,8,27,9,30,20.0,237.0,2.5,18.0,251.0,241.01,189.52
2018,8,27,9,45,31.5,272.5,2.5,18.35,296.0,304.08,238.15
2018,8,27,10,0,43.0,308.0,2.5,18.7,341.0,352.54,274.58
2018,8,27,10,15,44.0,324.5,2.5,19.0,359.0,369.42,286.37
2018,8,27,10,30,45.0,341.0,2.5,19.3,377.0,385.92,297.93
2018,8,27,10,45,61.0,356.0,2.55,19.55,406.5,415.58,320.05
2018,8,27,11,0,77.0,371.0,2.6,19.8,436.0,444.63,341.45
2018,8,27,11,15,129.0,390.5,2.65,20.0,502.0,529.75,404.83
2018,8,27,11,30,181.0,410.0,2.7,20.2,568.0,595.63,452.86
2018,8,27,11,45,275.5,377.0,2.75,20.35,619.0,659.89,500.93
2018,8,27,12,0,370.0,344.0,2.8,20.5,670.0,717.34,543.37
2018,8,27,12,15,343.5,359.5,2.8,20.6,662.0,681.74,516.78
2018,8,27,12,30,317.0,375.0,2.8,20.7,654.0,657.98,498.92
2018,8,27,12,45,444.0,317.5,2.85,20.75,704.0,705.22,535.88
2018,8,27,13,0,571.0,260.0,2.9,20.8,754.0,735.36,559.8
2018,8,27,13,15,611.5,240.0,2.95,20.75,759.5,720.6,550.0
2018,8,27,13,30,652.0,220.0,3.0,20.7,765.0,700.79,536.57
2018,8,27,13,45,696.5,196.5,3.05,20.6,763.5,675.34,518.81
2018,8,27,14,0,741.0,173.0,3.1,20.5,762.0,644.13,496.16
2018,8,27,14,15,769.0,154.0,3.1,20.3,744.5,602.03,464.43
2018,8,27,14,30,797.0,135.0,3.1,20.1,727.0,555.73,428.36
2018,8,27,14,45,786.5,131.0,3.15,19.9,690.5,499.5,383.39
2018,8,27,15,0,776.0,127.0,3.2,19.7,654.0,443.04,336.78
2018,8,27,15,15,759.5,123.5,3.2,19.7,612.0,384.84,287.17
2018,8,27,15,30,743.0,120.0,3.2,19.7,570.0,323.62,234.21
2018,8,27,15,45,724.5,114.5,3.2,19.05,524.5,264.91,183.35
2018,8,27,16,0,706.0,109.0,3.2,18.4,479.0,207.99,134.83
2018,8,27,16,15,681.0,102.5,3.15,17.95,430.0,151.54,90.73
2018,8,27,16,30,656.0,96.0,3.1,17.5,381.0,98.16,58.22
2018,8,27,16,45,619.0,90.0,3.1,17.05,331.5,62.8,49.79
2018,8,27,17,0,582.0,84.0,3.1,16.6,282.0,60.47,47.98
2018,8,27,17,15,529.5,76.0,3.05,16.05,232.5,56.33,44.46
2018,8,27,17,30,477.0,68.0,3.0,15.5,183.0,52.03,40.63
2018,8,27,17,45,401.5,57.0,3.0,14.95,137.5,44.81,33.99
2018,8,27,18,0,326.0,46.0,3.0,14.4,92.0,35.56,25.32
2018,8,27,18,15,217.5,31.5,2.95,14.05,57.0,24.67,14.1
2018,8,27,18,30,109.0,17.0,2.9,13.7,22.0,15.46,0.0
2018,8,27,18,45,54.5,8.5,2.85,13.4,11.0,7.73,0.0
2018,8,27,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,11.4,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,1.9,11.8,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.1,12.15,4.5,5.1,0.0
2018,8,28,6,0,3.0,8.0,2.3,12.5,8.0,8.34,0.0
2018,8,28,6,15,23.5,16.5,2.35,12.9,20.5,28.61,18.07
2018,8,28,6,30,44.0,25.0,2.4,13.3,33.0,49.42,36.7
2018,8,28,6,45,30.0,30.5,2.45,13.65,36.5,49.43,37.2
2018,8,28,7,0,16.0,36.0,2.5,14.0,40.0,42.24,31.04
2018,8,28,7,15,8.0,37.0,2.5,14.35,39.0,38.62,27.77
2018,8,28,7,30,0.0,38.0,2.5,14.7,38.0,33.5,23.07
2018,8,28,7,45,0.0,51.5,2.45,15.05,51.5,45.46,33.12
2018,8,28,8,0,0.0,65.0,2.4,15.4,65.0,57.46,43.06
2018,8,28,8,15,0.0,84.5,2.4,15.8,84.5,74.81,57.34
2018,8,28,8,30,0.0,104.0,2.4,16.2,104.0,93.01,72.11
2018,8,28,8,45,0.0,107.5,2.4,16.65,107.5,96.12,74.28
2018,8,28,9,0,0.0,111.0,2.4,17.1,111.0,99.27,76.5
2018,8,28,9,15,1.0,130.0,2.45,17.45,130.5,118.04,91.5
2018,8,28,9,30,2.0,149.0,2.5,17.8,150.0,136.91,106.39
2018,8,28,9,45,5.5,177.5,2.55,18.15,181.5,167.46,130.56
2018,8,28,10,0,9.0,206.0,2.6,18.5,213.0,198.18,154.54
2018,8,28,10,15,15.0,238.5,2.65,18.75,250.5,235.41,183.48
2018,8,28,10,30,21.0,271.0,2.7,19.0,288.0,272.65,212.04
2018,8,28,10,45,37.5,318.0,2.75,19.25,349.5,351.69,272.43
2018,8,28,11,0,54.0,365.0,2.8,19.5,411.0,415.37,319.9
2018,8,28,11,15,76.0,388.5,2.85,19.65,454.0,458.73,352.14
2018,8,28,11,30,98.0,412.0,2.9,19.8,497.0,500.77,383.1
2018,8,28,11,45,114.5,414.5,2.95,19.95,514.5,528.63,403.35
2018,8,28,12,0,131.0,417.0,3.0,20.1,532.0,539.71,411.51
2018,8,28,12,15,90.0,383.0,3.05,20.15,462.0,447.85,343.13
2018,8,28,12,30,49.0,349.0,3.1,20.2,392.0,372.41,286.06
2018,8,28,12,45,47.5,347.5,3.15,20.25,389.0,365.3,280.96
2018,8,28,13,0,46.0,346.0,3.2,20.3,386.0,358.08,275.55
2018,8,28,13,15,99.5,374.0,3.2,20.25,457.5,421.13,324.41
2018,8,28,13,30,153.0,402.0,3.2,20.2,529.0,483.9,371.81
2018,8,28,13,45,238.0,368.0,3.2,20.15,559.5,504.11,388.29
2018,8,28,14,0,323.0,334.0,3.2,20.1,590.0,511.21,394.65
2018,8,28,14,15,605.0,215.0,3.25,19.95,670.5,557.17,431.57
2018,8,28,14,30,887.0,96.0,3.3,19.8,751.0,568.86,439.89
2018,8,28,14,45,878.5,93.5,3.3,19.65,714.5,511.24,392.76
2018,8,28,15,0,870.0,91.0,3.3,19.5,678.0,452.88,343.83
2018,8,28,15,15,856.0,88.0,3.3,19.5,635.0,391.61,291.02
2018,8,28,15,30,842.0,85.0,3.3,19.5,592.0,330.76,237.34
2018,8,28,15,45,825.5,82.5,3.3,18.85,546.0,265.49,180.31
2018,8,28,16,0,809.0,80.0,3.3,18.2,500.0,205.85,128.84
2018,8,28,16,15,787.5,75.5,3.25,17.8,450.5,145.61,81.61
2018,8,28,16,30,766.0,71.0,3.2,17.4,401.0,87.88,47.45
2018,8,28,16,45,733.0,67.0,3.2,16.95,349.5,51.35,39.77
2018,8,28,17,0,700.0,63.0,3.2,16.5,298.0,49.52,38.35
2018,8,28,17,15,650.0,58.0,3.1,16.0,246.5,46.72,35.97
2018,8,28,17,30,600.0,53.0,3.0,15.5,195.0,40.15,30.1
2018,8,28,17,45,520.5,45.5,2.95,15.0,146.5,35.35,25.62
2018,8,28,18,0,441.0,38.0,2.9,14.5,98.0,30.44,20.8
2018,8,28,18,15,304.0,28.0,2.8,14.15,61.0,23.03,12.28
2018,8,28,18,30,167.0,18.0,2.7,13.8,24.0,16.37,0.0
2018,8,28,18,45,83.5,9.0,2.6,13.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.45,11.3,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,8,29,5,45,147.0,14.0,1.55,12.35,23.0,62.3,0.0
2018,8,29,6,0,276.0,25.0,1.6,12.9,44.0,155.89,80.51
2018,8,29,6,15,386.0,34.0,1.65,13.4,85.5,239.28,186.34
2018,8,29,6,30,496.0,43.0,1.7,13.9,127.0,328.26,265.63
2018,8,29,6,45,563.0,50.0,1.8,14.45,176.5,401.98,329.72
2018,8,29,7,0,630.0,57.0,1.9,15.0,226.0,481.62,395.88
2018,8,29,7,15,675.0,61.5,1.85,15.4,278.0,545.46,446.68
2018,8,29,7,30,720.0,66.0,1.8,15.8,330.0,615.31,498.62
2018,8,29,7,45,750.0,70.5,1.8,16.2,381.5,675.6,540.86
2018,8,29,8,0,780.0,75.0,1.8,16.6,433.0,735.98,581.84
2018,8,29,8,15,803.0,78.0,1.85,17.05,482.5,788.3,616.2
2018,8,29,8,30,826.0,81.0,1.9,17.5,532.0,839.37,649.01
2018,8,29,8,45,843.5,84.0,1.9,17.9,578.5,875.22,670.32
2018,8,29,9,0,861.0,87.0,1.9,18.3,625.0,917.1,695.58
2018,8,29,9,15,865.0,92.5,2.0,18.7,663.5,946.51,713.22
2018,8,29,9,30,869.0,98.0,2.1,19.1,702.0,972.48,728.64
2018,8,29,9,45,835.5,116.5,2.15,19.5,721.5,983.24,733.47
2018,8,29,10,0,802.0,135.0,2.2,19.9,741.0,978.78,728.53
2018,8,29,10,15,736.5,171.0,2.25,20.15,744.0,963.48,717.17
2018,8,29,10,30,671.0,207.0,2.3,20.4,747.0,936.59,698.32
2018,8,29,10,45,784.5,160.5,2.4,20.7,808.5,990.33,733.57
2018,8,29,11,0,898.0,114.0,2.5,21.0,870.0,1036.93,762.98
2018,8,29,11,15,923.5,104.0,2.6,21.15,892.5,1041.42,765.46
2018,8,29,11,30,949.0,94.0,2.7,21.3,915.0,1041.63,765.71
2018,8,29,11,45,951.0,94.0,2.8,21.5,922.0,1025.23,755.11
2018,8,29,12,0,953.0,94.0,2.9,21.7,929.0,1004.97,742.16
2018,8,29,12,15,949.5,96.0,2.95,21.75,927.0,977.89,724.73
2018,8,29,12,30,946.0,98.0,3.0,21.8,925.0,947.37,705.0
2018,8,29,12,45,939.5,100.5,3.05,21.85,914.5,911.47,681.59
2018,8,29,13,0,933.0,103.0,3.1,21.9,904.0,872.65,656.06
2018,8,29,13,15,929.5,102.5,3.15,21.8,887.0,830.6,628.46
2018,8,29,13,30,926.0,102.0,3.2,21.7,870.0,785.89,598.69
2018,8,29,13,45,921.0,101.0,3.25,21.65,846.0,737.2,564.95
2018,8,29,14,0,916.0,100.0,3.3,21.6,822.0,686.41,527.33
2018,8,29,14,15,907.5,98.5,3.3,21.4,790.0,631.2,485.48
2018,8,29,14,30,899.0,97.0,3.3,21.2,758.0,574.71,441.36
2018,8,29,14,45,888.0,95.0,3.3,21.0,720.0,515.55,393.75
2018,8,29,15,0,877.0,93.0,3.3,20.8,682.0,455.92,344.16
2018,8,29,15,15,862.5,91.0,3.3,20.8,639.0,394.78,291.67
2018,8,29,15,30,848.0,89.0,3.3,20.8,596.0,329.91,235.12
2018,8,29,15,45,828.0,86.5,3.25,20.2,548.0,267.63,180.76
2018,8,29,16,0,808.0,84.0,3.2,19.6,500.0,207.12,129.1
2018,8,29,16,15,780.0,81.0,3.15,19.2,449.0,147.37,83.12
2018,8,29,16,30,752.0,78.0,3.1,18.8,398.0,90.95,50.94
2018,8,29,16,45,713.0,74.0,3.05,18.4,345.5,57.02,44.5
2018,8,29,17,0,674.0,70.0,3.0,18.0,293.0,50.53,39.0
2018,8,29,17,15,617.5,64.0,2.9,17.5,240.5,47.45,36.37
2018,8,29,17,30,561.0,58.0,2.8,17.0,188.0,44.3,33.54
2018,8,29,17,45,422.0,49.5,2.7,16.5,133.0,38.67,28.32
2018,8,29,18,0,283.0,41.0,2.6,16.0,78.0,31.71,21.66
2018,8,29,18,15,174.0,26.0,2.45,15.6,45.5,20.35,9.51
2018,8,29,18,30,65.0,11.0,2.3,15.2,13.0,10.01,0.0
2018,8,29,18,45,32.5,5.5,2.2,14.8,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,12.95,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.5,1.4,13.65,4.5,6.46,0.0
2018,8,30,6,0,7.0,8.0,1.5,14.0,8.0,9.93,0.0
2018,8,30,6,15,3.5,13.5,1.5,14.3,13.5,13.45,5.38
2018,8,30,6,30,0.0,19.0,1.5,14.6,19.0,16.7,8.48
2018,8,30,6,45,0.0,26.5,1.55,14.95,26.5,23.32,14.29
2018,8,30,7,0,0.0,34.0,1.6,15.3,34.0,29.95,20.03
2018,8,30,7,15,0.0,38.5,1.5,15.5,38.5,33.93,23.43
2018,8,30,7,30,0.0,43.0,1.4,15.7,43.0,37.92,26.76
2018,8,30,7,45,0.0,50.0,1.3,15.95,50.0,44.13,31.9
2018,8,30,8,0,0.0,57.0,1.2,16.2,57.0,50.35,36.99
2018,8,30,8,15,1.5,86.5,1.15,16.45,87.5,77.9,59.84
2018,8,30,8,30,3.0,116.0,1.1,16.7,118.0,107.25,83.74
2018,8,30,8,45,7.5,150.5,1.1,17.0,155.0,144.71,113.9
2018,8,30,9,0,12.0,185.0,1.1,17.3,192.0,182.76,143.92
2018,8,30,9,15,10.0,160.5,1.1,17.65,167.0,156.08,121.97
2018,8,30,9,30,8.0,136.0,1.1,18.0,142.0,130.45,101.08
2018,8,30,9,45,6.0,136.5,1.15,18.3,141.0,128.91,99.5
2018,8,30,10,0,4.0,137.0,1.2,18.6,140.0,127.33,97.86
2018,8,30,10,15,23.5,205.0,1.3,18.9,223.5,222.94,173.6
2018,8,30,10,30,43.0,273.0,1.4,19.2,307.0,312.23,241.84
2018,8,30,10,45,66.5,305.0,1.5,19.5,359.5,367.82,283.52
2018,8,30,11,0,90.0,337.0,1.6,19.8,412.0,422.62,324.05
2018,8,30,11,15,70.0,308.0,1.7,20.0,367.0,369.52,283.69
2018,8,30,11,30,50.0,279.0,1.8,20.2,322.0,317.62,244.28
2018,8,30,11,45,102.5,335.5,1.95,20.4,424.5,436.65,334.51
2018,8,30,12,0,155.0,392.0,2.1,20.6,527.0,537.58,408.24
2018,8,30,12,15,432.5,301.0,2.15,20.75,677.5,717.65,542.76
2018,8,30,12,30,710.0,210.0,2.2,20.9,828.0,860.68,645.09
2018,8,30,12,45,807.5,163.5,2.3,21.0,859.5,866.23,648.29
2018,8,30,13,0,905.0,117.0,2.4,21.1,891.0,862.23,646.44
2018,8,30,13,15,901.5,116.0,2.5,21.1,874.0,820.54,619.22
2018,8,30,13,30,898.0,115.0,2.6,21.1,857.0,776.28,590.15
2018,8,30,13,45,892.5,113.5,2.65,21.1,832.5,727.82,556.19
2018,8,30,14,0,887.0,112.0,2.7,21.1,808.0,677.38,519.04
2018,8,30,14,15,878.5,110.5,2.8,21.0,776.5,623.42,478.58
2018,8,30,14,30,870.0,109.0,2.9,20.9,745.0,568.24,435.8
2018,8,30,14,45,858.0,106.5,2.95,20.8,707.0,509.56,388.75
2018,8,30,15,0,846.0,104.0,3.0,20.7,669.0,448.16,338.09
2018,8,30,15,15,830.5,101.0,3.0,20.7,625.5,386.68,285.62
2018,8,30,15,30,815.0,98.0,3.0,20.7,582.0,325.94,232.56
2018,8,30,15,45,793.0,95.5,3.2,20.15,534.5,265.09,179.84
2018,8,30,16,0,771.0,93.0,3.4,19.6,487.0,206.34,130.02
2018,8,30,16,15,740.0,89.5,3.5,19.15,436.0,148.15,85.72
2018,8,30,16,30,709.0,86.0,3.6,18.7,385.0,88.25,50.65
2018,8,30,16,45,667.0,81.5,3.65,18.3,333.0,57.37,44.83
2018,8,30,17,0,625.0,77.0,3.7,17.9,281.0,55.88,43.71
2018,8,30,17,15,566.0,70.0,3.75,17.3,229.5,52.26,40.64
2018,8,30,17,30,507.0,63.0,3.8,16.7,178.0,48.57,37.31
2018,8,30,17,45,418.5,53.0,3.8,16.15,131.5,42.01,31.23
2018,8,30,18,0,330.0,43.0,3.8,15.6,85.0,35.27,24.63
2018,8,30,18,15,209.5,28.0,3.75,15.2,50.5,22.04,9.87
2018,8,30,18,30,89.0,13.0,3.7,14.8,16.0,11.82,0.0
2018,8,30,18,45,44.5,6.5,3.65,14.4,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
