Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,31,5,45,14.0,6.0,2.15,12.5,7.0,10.2,0.0
2018,8,31,6,0,28.0,12.0,2.3,12.9,14.0,29.03,7.35
2018,8,31,6,15,88.5,27.5,2.25,13.35,40.5,81.1,60.48
2018,8,31,6,30,149.0,43.0,2.2,13.8,67.0,135.32,108.81
2018,8,31,6,45,129.0,48.5,2.2,14.25,75.0,136.4,111.62
2018,8,31,7,0,109.0,54.0,2.2,14.7,83.0,135.82,111.89
2018,8,31,7,15,54.5,67.5,2.05,15.2,82.0,110.1,89.32
2018,8,31,7,30,0.0,81.0,1.9,15.7,81.0,72.79,56.19
2018,8,31,7,45,23.0,121.5,1.8,16.2,132.0,139.37,112.18
2018,8,31,8,0,46.0,162.0,1.7,16.7,183.0,203.24,164.26
2018,8,31,8,15,196.5,178.5,1.6,17.3,283.0,362.42,293.76
2018,8,31,8,30,347.0,195.0,1.5,17.9,383.0,534.25,424.73
2018,8,31,8,45,570.0,151.5,1.4,18.55,491.5,721.67,560.3
2018,8,31,9,0,793.0,108.0,1.3,19.2,600.0,888.84,668.88
2018,8,31,9,15,827.5,103.5,1.25,19.85,647.0,934.12,692.53
2018,8,31,9,30,862.0,99.0,1.2,20.5,694.0,967.36,709.35
2018,8,31,9,45,874.0,100.0,1.15,21.15,730.0,992.28,720.71
2018,8,31,10,0,886.0,101.0,1.1,21.8,766.0,1013.86,729.94
2018,8,31,10,15,894.5,101.5,1.15,22.35,795.0,1027.8,736.58
2018,8,31,10,30,903.0,102.0,1.2,22.9,824.0,1038.02,741.11
2018,8,31,10,45,909.0,102.5,1.25,23.4,846.0,1041.88,742.01
2018,8,31,11,0,915.0,103.0,1.3,23.9,868.0,1041.84,740.7
2018,8,31,11,15,918.5,103.0,1.5,24.15,882.0,1034.82,738.45
2018,8,31,11,30,922.0,103.0,1.7,24.4,896.0,1023.9,733.62
2018,8,31,11,45,924.0,103.0,1.9,24.65,902.5,1007.66,725.24
2018,8,31,12,0,926.0,103.0,2.1,24.9,909.0,987.65,714.24
2018,8,31,12,15,928.5,101.0,2.3,24.95,908.0,962.36,700.15
2018,8,31,12,30,931.0,99.0,2.5,25.0,907.0,933.48,683.43
2018,8,31,12,45,932.5,97.5,2.75,25.05,899.0,900.75,664.2
2018,8,31,13,0,934.0,96.0,3.0,25.1,891.0,864.68,642.26
2018,8,31,13,15,931.5,95.0,3.15,25.0,874.5,822.78,615.65
2018,8,31,13,30,929.0,94.0,3.3,24.9,858.0,778.14,586.72
2018,8,31,13,45,924.5,92.5,3.5,24.8,834.0,729.09,553.85
2018,8,31,14,0,920.0,91.0,3.7,24.7,810.0,677.9,516.72
2018,8,31,14,15,913.0,90.0,3.85,24.4,779.0,623.77,476.36
2018,8,31,14,30,906.0,89.0,4.0,24.1,748.0,568.18,433.41
2018,8,31,14,45,896.5,87.0,4.15,23.8,710.5,509.3,386.39
2018,8,31,15,0,887.0,85.0,4.3,23.5,673.0,449.77,337.11
2018,8,31,15,15,873.0,82.5,4.3,23.5,629.5,387.8,283.88
2018,8,31,15,30,859.0,80.0,4.3,23.5,586.0,326.24,229.87
2018,8,31,15,45,842.5,77.0,4.45,22.6,539.0,264.36,176.19
2018,8,31,16,0,826.0,74.0,4.6,21.7,492.0,198.28,120.43
2018,8,31,16,15,802.5,70.5,4.6,21.1,442.0,137.57,74.24
2018,8,31,16,30,779.0,67.0,4.6,20.5,392.0,79.6,42.43
2018,8,31,16,45,743.5,63.0,4.55,19.9,339.5,48.68,36.98
2018,8,31,17,0,708.0,59.0,4.5,19.3,287.0,46.7,35.44
2018,8,31,17,15,654.5,54.0,4.4,18.55,235.0,43.76,32.95
2018,8,31,17,30,601.0,49.0,4.3,17.8,183.0,37.36,27.27
2018,8,31,17,45,513.0,42.0,4.2,17.1,135.0,32.83,23.04
2018,8,31,18,0,425.0,35.0,4.1,16.4,87.0,28.26,18.45
2018,8,31,18,15,275.0,24.5,4.0,15.9,52.0,20.27,7.4
2018,8,31,18,30,125.0,14.0,3.9,15.4,17.0,12.73,0.0
2018,8,31,18,45,62.5,7.0,3.8,14.85,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,5,45,86.0,12.0,2.0,12.65,17.0,40.09,0.0
2018,9,1,6,0,172.0,24.0,2.1,13.1,34.0,112.4,35.06
2018,9,1,6,15,275.0,37.5,2.05,13.55,73.0,192.89,148.59
2018,9,1,6,30,378.0,51.0,2.0,14.0,112.0,277.65,224.78
2018,9,1,6,45,398.5,65.5,2.0,14.45,150.5,325.06,267.63
2018,9,1,7,0,419.0,80.0,2.0,14.9,189.0,375.61,310.87
2018,9,1,7,15,464.0,92.5,1.85,15.5,238.0,441.16,363.58
2018,9,1,7,30,509.0,105.0,1.7,16.1,287.0,509.87,416.18
2018,9,1,7,45,583.5,107.5,1.6,16.75,347.0,598.7,482.03
2018,9,1,8,0,658.0,110.0,1.5,17.4,407.0,686.09,542.62
2018,9,1,8,15,684.0,116.5,1.45,18.0,456.0,740.69,577.42
2018,9,1,8,30,710.0,123.0,1.4,18.6,505.0,794.56,610.89
2018,9,1,8,45,729.5,128.0,1.35,19.25,550.5,839.65,637.25
2018,9,1,9,0,749.0,133.0,1.3,19.9,596.0,882.87,661.75
2018,9,1,9,15,763.0,138.0,1.4,20.35,637.0,918.67,683.49
2018,9,1,9,30,777.0,143.0,1.5,20.8,678.0,951.77,703.41
2018,9,1,9,45,787.0,147.5,1.65,21.25,713.0,970.67,714.74
2018,9,1,10,0,797.0,152.0,1.8,21.7,748.0,992.96,728.43
2018,9,1,10,15,807.0,153.0,1.9,22.0,776.5,1008.05,737.22
2018,9,1,10,30,817.0,154.0,2.0,22.3,805.0,1019.59,743.9
2018,9,1,10,45,824.5,155.5,2.15,22.65,827.5,1025.46,747.53
2018,9,1,11,0,832.0,157.0,2.3,23.0,850.0,1027.57,748.86
2018,9,1,11,15,837.0,158.0,2.45,23.15,865.0,1022.86,746.46
2018,9,1,11,30,842.0,159.0,2.6,23.3,880.0,1014.37,741.7
2018,9,1,11,45,845.5,158.5,2.8,23.5,887.0,999.11,732.89
2018,9,1,12,0,849.0,158.0,3.0,23.7,894.0,980.22,721.64
2018,9,1,12,15,845.0,160.0,3.1,23.7,891.5,953.38,704.81
2018,9,1,12,30,841.0,162.0,3.2,23.7,889.0,923.41,685.85
2018,9,1,12,45,833.5,164.0,3.3,23.75,878.0,887.5,662.62
2018,9,1,13,0,826.0,166.0,3.4,23.8,867.0,849.07,637.49
2018,9,1,13,15,823.5,163.0,3.5,23.7,849.5,807.55,610.31
2018,9,1,13,30,821.0,160.0,3.6,23.6,832.0,763.66,580.0
2018,9,1,13,45,817.0,156.0,3.7,23.5,808.0,715.65,545.73
2018,9,1,14,0,813.0,152.0,3.8,23.4,784.0,665.82,509.19
2018,9,1,14,15,805.5,148.0,3.8,23.2,753.0,612.33,468.79
2018,9,1,14,30,798.0,144.0,3.8,23.0,722.0,557.81,426.41
2018,9,1,14,45,788.5,139.0,3.85,22.8,685.0,500.69,380.84
2018,9,1,15,0,779.0,134.0,3.9,22.6,648.0,443.26,333.53
2018,9,1,15,15,761.0,130.0,3.9,22.6,604.5,380.06,280.28
2018,9,1,15,30,743.0,126.0,3.9,22.6,561.0,320.95,229.17
2018,9,1,15,45,724.0,120.0,3.95,21.8,514.5,261.45,178.28
2018,9,1,16,0,705.0,114.0,4.0,21.0,468.0,203.85,130.16
2018,9,1,16,15,676.0,107.5,4.0,20.4,418.0,146.96,87.51
2018,9,1,16,30,647.0,101.0,4.0,19.8,368.0,93.71,58.12
2018,9,1,16,45,603.5,92.0,3.95,19.2,314.5,65.5,51.78
2018,9,1,17,0,560.0,83.0,3.9,18.6,261.0,60.81,47.91
2018,9,1,17,15,504.0,72.5,3.85,17.9,210.5,54.54,42.51
2018,9,1,17,30,448.0,62.0,3.8,17.2,160.0,47.96,36.64
2018,9,1,17,45,355.0,50.5,3.75,16.5,115.0,40.06,29.36
2018,9,1,18,0,262.0,39.0,3.7,15.8,70.0,30.31,20.11
2018,9,1,18,15,158.5,24.5,3.65,15.35,40.5,19.29,5.18
2018,9,1,18,30,55.0,10.0,3.6,14.9,11.0,9.1,0.0
2018,9,1,18,45,27.5,5.0,3.55,14.45,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,2,5,45,65.0,11.0,1.45,11.8,15.0,32.1,0.0
2018,9,2,6,0,130.0,22.0,1.5,12.2,30.0,92.54,19.04
2018,9,2,6,15,232.0,37.0,1.4,12.7,67.5,173.32,132.9
2018,9,2,6,30,334.0,52.0,1.3,13.2,105.0,255.45,206.65
2018,9,2,6,45,292.0,69.0,1.25,13.7,128.0,269.81,221.83
2018,9,2,7,0,250.0,86.0,1.2,14.2,151.0,266.0,220.34
2018,9,2,7,15,190.0,114.5,1.1,14.8,170.0,272.18,224.51
2018,9,2,7,30,130.0,143.0,1.0,15.4,189.0,258.19,211.33
2018,9,2,7,45,151.5,165.0,0.95,15.95,227.0,303.84,247.33
2018,9,2,8,0,173.0,187.0,0.9,16.5,265.0,350.73,282.88
2018,9,2,8,15,228.5,202.5,0.95,17.15,317.5,435.03,346.84
2018,9,2,8,30,284.0,218.0,1.0,17.8,370.0,507.63,399.93
2018,9,2,8,45,504.5,177.5,1.0,18.45,476.5,685.03,530.14
2018,9,2,9,0,725.0,137.0,1.0,19.1,583.0,865.58,649.98
2018,9,2,9,15,756.5,136.0,1.05,19.75,629.0,910.41,674.61
2018,9,2,9,30,788.0,135.0,1.1,20.4,675.0,947.32,695.56
2018,9,2,9,45,793.0,141.0,1.15,21.05,708.5,969.71,707.13
2018,9,2,10,0,798.0,147.0,1.2,21.7,742.0,988.66,716.7
2018,9,2,10,15,807.5,150.0,1.3,22.2,771.5,1005.36,726.2
2018,9,2,10,30,817.0,153.0,1.4,22.7,801.0,1018.48,733.53
2018,9,2,10,45,824.5,153.5,1.45,23.2,823.0,1023.21,734.89
2018,9,2,11,0,832.0,154.0,1.5,23.7,845.0,1024.2,734.13
2018,9,2,11,15,836.5,155.0,1.6,24.0,859.5,1018.93,730.95
2018,9,2,11,30,841.0,156.0,1.7,24.3,874.0,1009.89,725.52
2018,9,2,11,45,844.0,155.5,1.8,24.6,880.5,994.12,715.89
2018,9,2,12,0,847.0,155.0,1.9,24.9,887.0,974.73,704.01
2018,9,2,12,15,844.0,156.5,2.05,25.0,884.5,948.32,688.68
2018,9,2,12,30,841.0,158.0,2.2,25.1,882.0,918.74,671.11
2018,9,2,12,45,835.0,159.0,2.35,25.2,871.0,883.12,649.27
2018,9,2,13,0,829.0,160.0,2.5,25.3,860.0,844.91,625.38
2018,9,2,13,15,825.0,158.5,2.65,25.2,843.0,803.49,599.4
2018,9,2,13,30,821.0,157.0,2.8,25.1,826.0,759.8,570.28
2018,9,2,13,45,815.0,154.0,2.9,25.0,801.5,711.29,536.31
2018,9,2,14,0,809.0,151.0,3.0,24.9,777.0,661.13,500.19
2018,9,2,14,15,800.0,148.0,3.1,24.65,745.5,607.8,460.89
2018,9,2,14,30,791.0,145.0,3.2,24.4,714.0,553.61,419.61
2018,9,2,14,45,779.0,140.0,3.3,24.1,676.0,495.62,374.16
2018,9,2,15,0,767.0,135.0,3.4,23.8,638.0,434.75,324.98
2018,9,2,15,15,748.5,131.5,3.4,23.8,595.0,375.33,275.0
2018,9,2,15,30,730.0,128.0,3.4,23.8,552.0,317.2,225.08
2018,9,2,15,45,708.0,122.0,3.5,22.9,505.0,257.78,174.9
2018,9,2,16,0,686.0,116.0,3.6,22.0,458.0,200.66,127.8
2018,9,2,16,15,657.0,109.0,3.6,21.3,408.0,144.58,86.27
2018,9,2,16,30,628.0,102.0,3.6,20.6,358.0,92.19,57.94
2018,9,2,16,45,586.5,94.0,3.65,19.9,307.0,67.26,53.17
2018,9,2,17,0,545.0,86.0,3.7,19.2,256.0,63.48,50.12
2018,9,2,17,15,475.0,77.0,3.65,18.4,205.0,58.54,45.91
2018,9,2,17,30,405.0,68.0,3.6,17.6,154.0,51.26,39.43
2018,9,2,17,45,315.5,54.0,3.55,16.8,109.5,41.34,30.37
2018,9,2,18,0,226.0,40.0,3.5,16.0,65.0,31.09,20.59
2018,9,2,18,15,136.5,24.0,3.4,15.55,37.0,18.92,2.68
2018,9,2,18,30,47.0,8.0,3.3,15.1,9.0,7.28,0.0
2018,9,2,18,45,23.5,4.0,3.2,14.6,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,3,5,45,2.0,3.5,1.9,11.5,3.5,3.86,0.0
2018,9,3,6,0,4.0,7.0,2.0,11.9,7.0,7.85,0.0
2018,9,3,6,15,2.0,15.0,2.05,12.35,15.0,14.1,5.78
2018,9,3,6,30,0.0,23.0,2.1,12.8,23.0,20.24,11.49
2018,9,3,6,45,26.0,36.5,2.1,13.3,43.0,48.24,36.09
2018,9,3,7,0,52.0,50.0,2.1,13.8,63.0,87.07,70.06
2018,9,3,7,15,26.0,66.0,2.05,14.3,72.5,80.8,64.19
2018,9,3,7,30,0.0,82.0,2.0,14.8,82.0,74.0,57.48
2018,9,3,7,45,2.0,110.0,2.0,15.35,111.0,103.09,81.68
2018,9,3,8,0,4.0,138.0,2.0,15.9,140.0,132.52,105.63
2018,9,3,8,15,13.5,166.5,2.0,16.4,173.5,168.96,135.17
2018,9,3,8,30,23.0,195.0,2.0,16.9,207.0,206.02,164.62
2018,9,3,8,45,40.0,226.0,2.0,17.45,249.5,269.03,214.22
2018,9,3,9,0,57.0,257.0,2.0,18.0,292.0,318.86,252.29
2018,9,3,9,15,102.5,286.0,2.0,18.5,354.0,394.06,310.04
2018,9,3,9,30,148.0,315.0,2.0,19.0,416.0,488.64,380.22
2018,9,3,9,45,170.5,333.0,2.05,19.5,455.0,530.51,409.57
2018,9,3,10,0,193.0,351.0,2.1,20.0,494.0,572.0,438.51
2018,9,3,10,15,286.0,340.5,2.15,20.4,562.0,670.44,509.87
2018,9,3,10,30,379.0,330.0,2.2,20.8,630.0,750.28,566.18
2018,9,3,10,45,588.0,249.5,2.25,21.2,729.0,893.39,667.42
2018,9,3,11,0,797.0,169.0,2.3,21.6,828.0,1004.55,739.63
2018,9,3,11,15,800.5,170.0,2.4,21.85,841.5,998.42,734.26
2018,9,3,11,30,804.0,171.0,2.5,22.1,855.0,988.67,727.86
2018,9,3,11,45,816.0,167.0,2.55,22.35,865.5,978.45,720.77
2018,9,3,12,0,828.0,163.0,2.6,22.6,876.0,964.4,711.27
2018,9,3,12,15,830.5,161.5,2.7,22.7,875.0,940.31,696.06
2018,9,3,12,30,833.0,160.0,2.8,22.8,874.0,912.88,678.63
2018,9,3,12,45,835.0,156.0,2.9,22.85,865.0,879.34,657.11
2018,9,3,13,0,837.0,152.0,3.0,22.9,856.0,842.77,633.35
2018,9,3,13,15,832.5,150.5,3.05,22.8,838.5,800.67,605.6
2018,9,3,13,30,828.0,149.0,3.1,22.7,821.0,756.31,575.09
2018,9,3,13,45,821.0,146.5,3.2,22.55,796.0,707.26,540.2
2018,9,3,14,0,814.0,144.0,3.3,22.4,771.0,656.64,503.18
2018,9,3,14,15,804.0,142.0,3.4,22.05,739.5,603.38,463.4
2018,9,3,14,30,794.0,140.0,3.5,21.7,708.0,549.33,421.65
2018,9,3,14,45,780.5,136.5,3.6,21.4,670.0,491.77,375.74
2018,9,3,15,0,767.0,133.0,3.7,21.1,632.0,431.5,326.25
2018,9,3,15,15,748.5,128.5,3.7,21.1,588.5,371.24,274.91
2018,9,3,15,30,730.0,124.0,3.7,21.1,545.0,312.3,223.7
2018,9,3,15,45,707.0,119.0,3.75,20.05,498.0,253.51,173.47
2018,9,3,16,0,684.0,114.0,3.8,19.0,451.0,197.12,126.56
2018,9,3,16,15,645.5,108.0,3.75,18.45,399.0,141.06,85.13
2018,9,3,16,30,607.0,102.0,3.7,17.9,347.0,89.9,58.01
2018,9,3,16,45,491.5,96.5,3.65,17.3,277.0,68.67,54.98
2018,9,3,17,0,376.0,91.0,3.6,16.7,207.0,65.54,52.46
2018,9,3,17,15,338.5,79.5,3.45,16.15,169.0,58.42,46.22
2018,9,3,17,30,301.0,68.0,3.3,15.6,131.0,50.97,39.47
2018,9,3,17,45,272.5,53.5,3.2,15.05,98.0,40.92,30.17
2018,9,3,18,0,244.0,39.0,3.1,14.5,65.0,30.42,19.95
2018,9,3,18,15,143.0,23.5,3.0,14.2,36.5,18.58,0.0
2018,9,3,18,30,42.0,8.0,2.9,13.9,8.0,7.28,0.0
2018,9,3,18,45,21.0,4.0,2.8,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,4,5,45,14.0,3.5,2.3,12.0,4.0,7.96,0.0
2018,9,4,6,0,28.0,7.0,2.4,12.4,8.0,21.39,0.0
2018,9,4,6,15,14.0,10.0,2.45,12.9,10.5,17.05,8.08
2018,9,4,6,30,0.0,13.0,2.5,13.4,13.0,11.41,3.99
2018,9,4,6,45,0.0,19.5,2.5,13.9,19.5,17.14,9.02
2018,9,4,7,0,0.0,26.0,2.5,14.4,26.0,22.88,14.01
2018,9,4,7,15,0.0,33.5,2.45,14.9,33.5,29.51,19.69
2018,9,4,7,30,0.0,41.0,2.4,15.4,41.0,36.15,25.28
2018,9,4,7,45,0.0,50.0,2.35,15.9,50.0,44.13,31.92
2018,9,4,8,0,0.0,59.0,2.3,16.4,59.0,52.12,38.46
2018,9,4,8,15,0.0,91.0,2.25,16.95,91.0,81.01,62.31
2018,9,4,8,30,0.0,123.0,2.2,17.5,123.0,111.7,87.18
2018,9,4,8,45,1.5,146.0,2.2,18.0,147.0,135.16,105.83
2018,9,4,9,0,3.0,169.0,2.2,18.5,171.0,158.76,124.31
2018,9,4,9,15,8.5,196.5,2.15,19.05,202.5,190.8,149.37
2018,9,4,9,30,14.0,224.0,2.1,19.6,234.0,223.07,174.16
2018,9,4,9,45,38.0,267.5,2.1,20.1,295.5,307.21,239.27
2018,9,4,10,0,62.0,311.0,2.1,20.6,357.0,377.49,291.92
2018,9,4,10,15,245.0,300.0,2.1,21.0,491.5,584.11,448.33
2018,9,4,10,30,428.0,289.0,2.1,21.4,626.0,772.9,582.38
2018,9,4,10,45,648.5,208.5,2.15,21.85,735.0,912.11,678.54
2018,9,4,11,0,869.0,128.0,2.2,22.3,844.0,1021.3,747.3
2018,9,4,11,15,888.5,120.5,2.25,22.55,863.5,1022.07,745.91
2018,9,4,11,30,908.0,113.0,2.3,22.8,883.0,1018.79,743.21
2018,9,4,11,45,910.0,113.5,2.35,23.1,889.5,1002.78,732.33
2018,9,4,12,0,912.0,114.0,2.4,23.4,896.0,983.04,719.22
2018,9,4,12,15,912.0,114.0,2.5,23.5,894.5,957.3,703.29
2018,9,4,12,30,912.0,114.0,2.6,23.6,893.0,928.11,685.02
2018,9,4,12,45,910.0,113.0,2.65,23.75,883.0,892.92,662.1
2018,9,4,13,0,908.0,112.0,2.7,23.9,873.0,854.7,637.04
2018,9,4,13,15,903.5,112.0,2.8,23.85,855.5,812.63,609.94
2018,9,4,13,30,899.0,112.0,2.9,23.8,838.0,768.06,580.73
2018,9,4,13,45,892.5,110.0,3.0,23.75,812.5,717.97,545.72
2018,9,4,14,0,886.0,108.0,3.1,23.7,787.0,666.03,507.72
2018,9,4,14,15,876.0,107.5,3.2,23.45,755.0,611.78,467.13
2018,9,4,14,30,866.0,107.0,3.3,23.2,723.0,556.47,424.31
2018,9,4,14,45,853.5,104.5,3.35,22.95,684.5,495.92,375.98
2018,9,4,15,0,841.0,102.0,3.4,22.7,646.0,435.87,326.35
2018,9,4,15,15,824.0,99.0,3.4,22.7,602.0,373.94,273.48
2018,9,4,15,30,807.0,96.0,3.4,22.7,558.0,312.97,220.35
2018,9,4,15,45,784.0,93.0,3.45,21.8,510.0,251.91,167.96
2018,9,4,16,0,761.0,90.0,3.5,20.9,462.0,193.11,119.06
2018,9,4,16,15,729.0,86.5,3.5,20.3,411.5,130.73,73.03
2018,9,4,16,30,697.0,83.0,3.5,19.7,361.0,76.55,45.86
2018,9,4,16,45,653.5,77.5,3.45,19.05,309.0,55.3,42.95
2018,9,4,17,0,610.0,72.0,3.4,18.4,257.0,52.92,41.04
2018,9,4,17,15,546.5,64.5,3.3,17.65,206.0,48.74,37.43
2018,9,4,17,30,483.0,57.0,3.2,16.9,155.0,44.46,33.51
2018,9,4,17,45,386.5,46.0,3.1,16.1,110.0,36.81,26.4
2018,9,4,18,0,290.0,35.0,3.0,15.3,65.0,28.89,18.34
2018,9,4,18,15,171.5,21.5,2.95,14.9,36.5,17.04,0.0
2018,9,4,18,30,53.0,8.0,2.9,14.5,8.0,7.28,0.0
2018,9,4,18,45,26.5,4.0,2.8,14.05,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,5,5,45,5.5,3.5,2.25,11.35,4.0,5.07,0.0
2018,9,5,6,0,11.0,7.0,2.4,11.7,8.0,11.76,0.0
2018,9,5,6,15,5.5,15.0,2.45,12.2,15.5,15.96,7.11
2018,9,5,6,30,0.0,23.0,2.5,12.7,23.0,20.24,11.45
2018,9,5,6,45,17.5,34.0,2.55,13.15,38.5,40.85,29.62
2018,9,5,7,0,35.0,45.0,2.6,13.6,54.0,63.54,49.7
2018,9,5,7,15,17.5,54.0,2.6,14.1,58.5,62.31,48.31
2018,9,5,7,30,0.0,63.0,2.6,14.6,63.0,55.66,42.0
2018,9,5,7,45,0.0,76.0,2.6,15.05,76.0,67.35,51.7
2018,9,5,8,0,0.0,89.0,2.6,15.5,89.0,79.52,61.64
2018,9,5,8,15,0.0,102.0,2.65,16.0,102.0,91.7,71.44
2018,9,5,8,30,0.0,115.0,2.7,16.5,115.0,103.89,81.12
2018,9,5,8,45,0.0,126.5,2.7,16.95,126.5,114.62,89.51
2018,9,5,9,0,0.0,138.0,2.7,17.4,138.0,125.36,97.81
2018,9,5,9,15,2.0,158.5,2.75,17.85,160.0,146.81,114.79
2018,9,5,9,30,4.0,179.0,2.8,18.3,182.0,168.36,131.63
2018,9,5,9,45,5.5,188.0,2.85,18.7,192.0,178.14,138.96
2018,9,5,10,0,7.0,197.0,2.9,19.1,202.0,187.94,146.29
2018,9,5,10,15,10.0,217.5,3.0,19.4,225.0,210.45,163.71
2018,9,5,10,30,13.0,238.0,3.1,19.7,248.0,232.89,180.91
2018,9,5,10,45,16.0,257.0,3.2,20.0,270.0,253.74,196.75
2018,9,5,11,0,19.0,276.0,3.3,20.3,292.0,274.39,212.33
2018,9,5,11,15,25.0,294.0,3.4,20.4,315.0,311.28,240.54
2018,9,5,11,30,31.0,312.0,3.5,20.5,338.0,333.3,257.2
2018,9,5,11,45,43.0,332.0,3.55,20.65,368.5,362.42,279.35
2018,9,5,12,0,55.0,352.0,3.6,20.8,399.0,390.43,300.47
2018,9,5,12,15,57.5,367.5,3.7,20.75,416.5,403.97,310.62
2018,9,5,12,30,60.0,383.0,3.8,20.7,434.0,416.68,320.22
2018,9,5,12,45,79.5,388.0,3.9,20.65,455.0,432.7,332.94
2018,9,5,13,0,99.0,393.0,4.0,20.6,476.0,446.78,344.14
2018,9,5,13,15,324.5,311.5,4.1,20.4,574.0,550.79,427.85
2018,9,5,13,30,550.0,230.0,4.2,20.2,672.0,629.29,489.95
2018,9,5,13,45,615.0,209.5,4.25,20.05,689.5,623.86,486.01
2018,9,5,14,0,680.0,189.0,4.3,19.9,707.0,610.77,476.11
2018,9,5,14,15,766.5,149.0,4.35,19.55,710.0,585.22,456.81
2018,9,5,14,30,853.0,109.0,4.4,19.2,713.0,549.74,428.38
2018,9,5,14,45,841.0,106.5,4.4,18.85,675.0,490.17,379.45
2018,9,5,15,0,829.0,104.0,4.4,18.5,637.0,430.97,329.26
2018,9,5,15,15,812.0,101.5,4.4,18.5,593.5,370.13,276.01
2018,9,5,15,30,795.0,99.0,4.4,18.5,550.0,310.28,222.62
2018,9,5,15,45,773.5,95.0,4.4,17.6,502.5,249.41,169.31
2018,9,5,16,0,752.0,91.0,4.4,16.7,455.0,190.66,119.59
2018,9,5,16,15,722.5,86.5,4.35,16.2,405.0,128.26,72.86
2018,9,5,16,30,693.0,82.0,4.3,15.7,355.0,73.85,45.54
2018,9,5,16,45,651.0,76.0,4.2,15.2,303.5,54.34,42.8
2018,9,5,17,0,609.0,70.0,4.1,14.7,252.0,51.53,40.44
2018,9,5,17,15,527.0,63.5,4.0,14.2,198.5,48.04,37.33
2018,9,5,17,30,445.0,57.0,3.9,13.7,145.0,44.57,34.03
2018,9,5,17,45,365.0,45.5,3.8,13.2,103.5,36.54,26.42
2018,9,5,18,0,285.0,34.0,3.7,12.7,62.0,28.18,17.64
2018,9,5,18,15,161.5,20.0,3.6,12.45,34.0,15.87,0.0
2018,9,5,18,30,38.0,6.0,3.5,12.2,6.0,5.46,0.0
2018,9,5,18,45,19.0,3.0,3.35,11.95,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,6,5,45,38.0,5.5,2.3,10.25,7.5,18.04,0.0
2018,9,6,6,0,76.0,11.0,2.4,10.6,15.0,52.52,0.0
2018,9,6,6,15,210.0,22.5,2.4,11.05,50.0,148.4,111.17
2018,9,6,6,30,344.0,34.0,2.4,11.5,85.0,242.94,198.15
2018,9,6,6,45,264.5,32.0,2.45,11.95,80.5,211.45,176.41
2018,9,6,7,0,185.0,30.0,2.5,12.4,76.0,170.5,143.44
2018,9,6,7,15,92.5,36.0,2.5,12.9,59.0,107.16,88.76
2018,9,6,7,30,0.0,42.0,2.5,13.4,42.0,37.03,26.23
2018,9,6,7,45,0.0,51.0,2.5,13.9,51.0,45.01,32.96
2018,9,6,8,0,0.0,60.0,2.5,14.4,60.0,53.01,39.55
2018,9,6,8,15,0.0,93.0,2.5,14.95,93.0,82.99,64.5
2018,9,6,8,30,0.0,126.0,2.5,15.5,126.0,114.8,90.48
2018,9,6,8,45,1.0,146.0,2.55,16.05,146.5,134.86,106.45
2018,9,6,9,0,2.0,166.0,2.6,16.6,167.0,155.0,122.27
2018,9,6,9,15,14.5,198.5,2.65,17.1,208.0,198.82,157.42
2018,9,6,9,30,27.0,231.0,2.7,17.6,249.0,258.19,204.13
2018,9,6,9,45,45.0,264.0,2.8,18.05,296.0,310.83,244.91
2018,9,6,10,0,63.0,297.0,2.9,18.5,343.0,363.55,285.04
2018,9,6,10,15,77.0,320.0,2.95,18.9,378.5,400.92,312.79
2018,9,6,10,30,91.0,343.0,3.0,19.3,414.0,437.8,339.87
2018,9,6,10,45,198.0,355.0,3.05,19.7,515.5,573.59,442.58
2018,9,6,11,0,305.0,367.0,3.1,20.1,617.0,706.42,538.79
2018,9,6,11,15,549.5,268.0,3.1,20.4,727.0,853.08,646.62
2018,9,6,11,30,794.0,169.0,3.1,20.7,837.0,975.47,730.03
2018,9,6,11,45,861.5,139.0,3.05,20.95,868.0,980.86,731.17
2018,9,6,12,0,929.0,109.0,3.0,21.2,899.0,992.24,737.45
2018,9,6,12,15,933.5,105.5,3.05,21.4,898.0,966.45,720.02
2018,9,6,12,30,938.0,102.0,3.1,21.6,897.0,936.97,700.42
2018,9,6,12,45,942.0,98.0,3.1,21.8,888.5,902.93,677.38
2018,9,6,13,0,946.0,94.0,3.1,22.0,880.0,865.39,651.91
2018,9,6,13,15,942.5,93.0,3.1,22.05,862.0,821.64,622.42
2018,9,6,13,30,939.0,92.0,3.1,22.1,844.0,775.22,590.84
2018,9,6,13,45,933.0,91.0,3.1,22.15,818.5,724.61,554.98
2018,9,6,14,0,927.0,90.0,3.1,22.2,793.0,671.98,515.46
2018,9,6,14,15,919.0,88.5,3.1,22.1,760.5,615.94,472.61
2018,9,6,14,30,911.0,87.0,3.1,22.0,728.0,558.57,427.38
2018,9,6,14,45,900.0,85.5,3.1,21.9,689.5,498.74,378.77
2018,9,6,15,0,889.0,84.0,3.1,21.8,651.0,438.43,328.16
2018,9,6,15,15,873.5,82.0,3.1,21.8,607.0,375.92,274.29
2018,9,6,15,30,858.0,80.0,3.1,21.8,563.0,314.02,219.84
2018,9,6,15,45,838.5,76.5,3.15,21.3,514.5,246.15,161.24
2018,9,6,16,0,819.0,73.0,3.2,20.8,466.0,184.2,109.38
2018,9,6,16,15,792.0,69.5,3.15,20.35,415.0,123.61,65.44
2018,9,6,16,30,765.0,66.0,3.1,19.9,364.0,66.25,38.57
2018,9,6,16,45,726.5,61.5,3.1,19.45,311.5,48.24,36.74
2018,9,6,17,0,688.0,57.0,3.1,19.0,259.0,45.83,34.74
2018,9,6,17,15,627.5,51.5,3.0,18.25,207.5,42.42,31.76
2018,9,6,17,30,567.0,46.0,2.9,17.5,156.0,35.69,25.69
2018,9,6,17,45,453.5,38.0,2.8,16.7,108.5,30.22,20.5
2018,9,6,18,0,340.0,30.0,2.7,15.9,61.0,24.7,14.15
2018,9,6,18,15,198.5,18.0,2.7,15.4,33.5,16.37,0.0
2018,9,6,18,30,57.0,6.0,2.7,14.9,6.0,5.46,0.0
2018,9,6,18,45,28.5,3.0,2.7,14.4,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,5,45,94.5,9.5,1.5,11.15,13.5,8.64,0.0
2018,9,7,6,0,189.0,19.0,1.5,11.5,27.0,110.01,0.0
2018,9,7,6,15,327.0,29.5,1.5,12.1,67.0,211.16,156.51
2018,9,7,6,30,465.0,40.0,1.5,12.7,107.0,313.03,252.07
2018,9,7,6,45,401.5,43.5,1.5,13.3,118.5,306.54,252.55
2018,9,7,7,0,338.0,47.0,1.5,13.9,130.0,291.82,243.28
2018,9,7,7,15,169.0,64.0,1.4,14.6,105.5,194.57,162.0
2018,9,7,7,30,0.0,81.0,1.3,15.3,81.0,73.28,56.6
2018,9,7,7,45,6.5,113.5,1.25,16.0,116.5,110.77,88.01
2018,9,7,8,0,13.0,146.0,1.2,16.7,152.0,149.1,119.13
2018,9,7,8,15,25.5,174.0,1.25,17.4,187.0,188.08,150.3
2018,9,7,8,30,38.0,202.0,1.3,18.1,222.0,242.67,193.08
2018,9,7,8,45,160.0,215.5,1.3,18.8,310.5,383.51,304.8
2018,9,7,9,0,282.0,229.0,1.3,19.5,399.0,532.67,416.28
2018,9,7,9,15,560.5,169.5,1.35,20.15,536.0,762.57,582.72
2018,9,7,9,30,839.0,110.0,1.4,20.8,673.0,969.13,716.03
2018,9,7,9,45,880.0,100.5,1.45,21.5,718.5,999.22,730.09
2018,9,7,10,0,921.0,91.0,1.5,22.2,764.0,1037.15,751.29
2018,9,7,10,15,929.0,92.0,1.6,22.65,793.5,1050.95,758.59
2018,9,7,10,30,937.0,93.0,1.7,23.1,823.0,1060.84,763.83
2018,9,7,10,45,942.5,93.5,1.8,23.55,845.0,1063.63,764.75
2018,9,7,11,0,948.0,94.0,1.9,24.0,867.0,1062.36,763.31
2018,9,7,11,15,951.5,94.5,2.0,24.3,881.0,1055.0,758.62
2018,9,7,11,30,955.0,95.0,2.1,24.6,895.0,1043.59,751.49
2018,9,7,11,45,957.0,94.5,2.25,24.9,901.0,1025.62,740.87
2018,9,7,12,0,959.0,94.0,2.4,25.2,907.0,1003.76,727.71
2018,9,7,12,15,960.0,94.0,2.5,25.3,906.0,977.68,711.81
2018,9,7,12,30,961.0,94.0,2.6,25.4,905.0,947.91,693.44
2018,9,7,12,45,960.5,92.5,2.75,25.55,895.0,911.78,670.99
2018,9,7,13,0,960.0,91.0,2.9,25.7,885.0,872.35,646.05
2018,9,7,13,15,956.0,90.5,3.0,25.6,866.5,828.08,617.79
2018,9,7,13,30,952.0,90.0,3.1,25.5,848.0,781.12,587.26
2018,9,7,13,45,946.5,88.5,3.2,25.45,822.0,729.7,552.04
2018,9,7,14,0,941.0,87.0,3.3,25.4,796.0,676.18,512.91
2018,9,7,14,15,933.0,85.5,3.35,25.2,763.5,619.37,470.22
2018,9,7,14,30,925.0,84.0,3.4,25.0,731.0,561.2,425.04
2018,9,7,14,45,914.0,82.5,3.5,24.8,692.0,500.55,376.48
2018,9,7,15,0,903.0,81.0,3.6,24.6,653.0,439.41,325.75
2018,9,7,15,15,888.0,78.5,3.6,24.6,608.5,375.81,271.26
2018,9,7,15,30,873.0,76.0,3.6,24.6,564.0,312.75,216.17
2018,9,7,15,45,852.5,73.5,3.65,23.95,515.0,249.32,161.55
2018,9,7,16,0,832.0,71.0,3.7,23.3,466.0,182.43,106.42
2018,9,7,16,15,805.0,67.0,3.65,22.75,414.0,120.64,62.37
2018,9,7,16,30,778.0,63.0,3.6,22.2,362.0,62.1,36.03
2018,9,7,16,45,739.0,59.0,3.55,21.6,309.5,46.43,34.83
2018,9,7,17,0,700.0,55.0,3.5,21.0,257.0,44.35,33.14
2018,9,7,17,15,640.0,49.5,3.35,20.15,205.0,40.86,30.12
2018,9,7,17,30,580.0,44.0,3.2,19.3,153.0,37.36,26.89
2018,9,7,17,45,479.0,36.0,3.1,18.45,107.0,28.69,18.95
2018,9,7,18,0,378.0,28.0,3.0,17.6,61.0,23.09,12.25
2018,9,7,18,15,218.5,17.0,3.0,17.05,33.0,15.46,0.0
2018,9,7,18,30,59.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,9,7,18,45,29.5,3.0,3.0,15.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,8,5,45,106.5,9.0,2.75,11.9,13.5,8.19,0.0
2018,9,8,6,0,213.0,18.0,2.9,12.3,27.0,101.48,0.0
2018,9,8,6,15,356.5,27.0,2.9,12.75,67.0,222.46,163.12
2018,9,8,6,30,500.0,36.0,2.9,13.2,107.0,326.72,263.8
2018,9,8,6,45,574.5,42.5,2.9,13.7,156.5,399.97,329.97
2018,9,8,7,0,649.0,49.0,2.9,14.2,206.0,484.81,402.24
2018,9,8,7,15,696.0,53.5,2.85,14.85,258.5,554.5,458.89
2018,9,8,7,30,743.0,58.0,2.8,15.5,311.0,626.63,513.01
2018,9,8,7,45,774.5,62.0,2.75,16.15,363.0,688.23,556.59
2018,9,8,8,0,806.0,66.0,2.7,16.8,415.0,749.95,598.64
2018,9,8,8,15,828.0,69.0,2.65,17.5,464.5,794.19,626.5
2018,9,8,8,30,850.0,72.0,2.6,18.2,514.0,844.46,657.97
2018,9,8,8,45,866.0,75.0,2.6,18.9,560.0,887.57,683.95
2018,9,8,9,0,882.0,78.0,2.6,19.6,606.0,928.24,707.81
2018,9,8,9,15,893.0,81.0,2.6,20.25,647.0,961.4,726.34
2018,9,8,9,30,904.0,84.0,2.6,20.9,688.0,991.35,742.57
2018,9,8,9,45,910.5,86.5,2.6,21.5,722.5,1012.82,753.24
2018,9,8,10,0,917.0,89.0,2.6,22.1,757.0,1030.59,761.56
2018,9,8,10,15,924.0,91.0,2.65,22.6,786.0,1044.45,768.23
2018,9,8,10,30,931.0,93.0,2.7,23.1,815.0,1054.38,772.51
2018,9,8,10,45,935.5,94.0,2.75,23.6,836.5,1056.64,771.99
2018,9,8,11,0,940.0,95.0,2.8,24.1,858.0,1054.87,769.09
2018,9,8,11,15,943.0,96.0,2.9,24.45,872.0,1047.53,763.72
2018,9,8,11,30,946.0,97.0,3.0,24.8,886.0,1036.17,755.9
2018,9,8,11,45,947.5,97.0,3.15,25.1,892.0,1018.3,744.53
2018,9,8,12,0,949.0,97.0,3.3,25.4,898.0,996.57,730.66
2018,9,8,12,15,951.5,95.0,3.4,25.5,896.5,969.89,713.72
2018,9,8,12,30,954.0,93.0,3.5,25.6,895.0,939.52,694.28
2018,9,8,12,45,955.0,91.0,3.65,25.75,885.5,904.3,671.63
2018,9,8,13,0,956.0,89.0,3.8,25.9,876.0,865.7,646.49
2018,9,8,13,15,953.0,88.0,3.9,25.9,858.0,821.8,617.56
2018,9,8,13,30,950.0,87.0,4.0,25.9,840.0,775.14,586.39
2018,9,8,13,45,945.0,85.5,4.1,25.85,814.5,724.1,550.82
2018,9,8,14,0,940.0,84.0,4.2,25.8,789.0,670.92,511.34
2018,9,8,14,15,933.0,83.0,4.25,25.65,757.0,615.17,468.79
2018,9,8,14,30,926.0,82.0,4.3,25.5,725.0,557.94,423.72
2018,9,8,14,45,916.5,80.0,4.35,25.3,687.0,497.43,374.73
2018,9,8,15,0,907.0,78.0,4.4,25.1,649.0,436.28,323.57
2018,9,8,15,15,892.0,76.0,4.4,25.1,604.5,372.88,268.94
2018,9,8,15,30,877.0,74.0,4.4,25.1,560.0,310.01,213.76
2018,9,8,15,45,859.5,71.0,4.45,24.3,512.0,246.58,159.02
2018,9,8,16,0,842.0,68.0,4.5,23.5,464.0,184.54,107.75
2018,9,8,16,15,816.5,65.0,4.5,22.8,413.0,117.87,60.18
2018,9,8,16,30,791.0,62.0,4.5,22.1,362.0,59.45,35.26
2018,9,8,16,45,751.5,58.0,4.5,21.45,309.0,45.84,34.34
2018,9,8,17,0,712.0,54.0,4.5,20.8,256.0,43.71,32.6
2018,9,8,17,15,648.5,49.0,4.35,19.85,203.5,40.62,29.92
2018,9,8,17,30,585.0,44.0,4.2,18.9,151.0,37.57,27.06
2018,9,8,17,45,451.0,36.0,4.1,18.0,102.5,28.81,18.99
2018,9,8,18,0,317.0,28.0,4.0,17.1,54.0,23.22,11.69
2018,9,8,18,15,175.5,16.0,4.0,16.5,28.5,14.55,0.0
2018,9,8,18,30,34.0,4.0,4.0,15.9,3.0,0.0,0.0
2018,9,8,18,45,17.0,2.0,3.95,15.3,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,5,45,85.0,9.0,2.0,11.15,12.5,0.0,0.0
2018,9,9,6,0,170.0,18.0,2.0,11.5,25.0,84.39,0.0
2018,9,9,6,15,311.5,29.0,2.0,12.1,64.0,204.22,147.43
2018,9,9,6,30,453.0,40.0,2.0,12.7,103.0,307.63,247.74
2018,9,9,6,45,534.5,48.0,2.0,13.3,153.0,388.85,319.53
2018,9,9,7,0,616.0,56.0,2.0,13.9,203.0,477.52,394.01
2018,9,9,7,15,668.0,61.0,1.9,14.5,256.0,549.25,451.4
2018,9,9,7,30,720.0,66.0,1.8,15.1,309.0,620.33,504.26
2018,9,9,7,45,755.5,70.5,1.7,15.65,362.0,684.77,548.93
2018,9,9,8,0,791.0,75.0,1.6,16.2,415.0,749.63,591.93
2018,9,9,8,15,815.5,78.5,1.55,16.9,465.5,803.94,625.86
2018,9,9,8,30,840.0,82.0,1.5,17.6,516.0,856.98,657.85
2018,9,9,8,45,857.0,84.5,1.45,18.3,562.0,900.31,682.29
2018,9,9,9,0,874.0,87.0,1.4,19.0,608.0,931.94,698.43
2018,9,9,9,15,889.5,88.0,1.4,19.7,650.0,966.59,717.12
2018,9,9,9,30,905.0,89.0,1.4,20.4,692.0,998.28,733.6
2018,9,9,9,45,865.0,110.5,1.45,21.1,711.0,1006.43,735.73
2018,9,9,10,0,825.0,132.0,1.5,21.8,730.0,998.84,728.26
2018,9,9,10,15,837.5,133.0,1.55,22.35,760.5,1016.05,737.37
2018,9,9,10,30,850.0,134.0,1.6,22.9,791.0,1029.61,743.93
2018,9,9,10,45,901.5,114.0,1.7,23.45,828.0,1044.17,752.0
2018,9,9,11,0,953.0,94.0,1.8,24.0,865.0,1066.13,764.75
2018,9,9,11,15,955.0,95.5,1.9,24.4,878.5,1058.14,759.16
2018,9,9,11,30,957.0,97.0,2.0,24.8,892.0,1046.07,751.43
2018,9,9,11,45,957.5,97.0,2.15,25.25,897.0,1026.94,739.77
2018,9,9,12,0,958.0,97.0,2.3,25.7,902.0,1003.94,725.6
2018,9,9,12,15,955.5,98.0,2.45,25.8,899.0,975.5,708.8
2018,9,9,12,30,953.0,99.0,2.6,25.9,896.0,943.55,689.52
2018,9,9,12,45,948.5,100.0,2.8,26.05,885.0,906.56,666.91
2018,9,9,13,0,944.0,101.0,3.0,26.2,874.0,866.54,641.86
2018,9,9,13,15,939.5,100.5,3.15,26.1,855.5,822.21,613.76
2018,9,9,13,30,935.0,100.0,3.3,26.0,837.0,775.29,583.39
2018,9,9,13,45,927.5,99.0,3.45,25.95,810.5,723.49,547.39
2018,9,9,14,0,920.0,98.0,3.6,25.9,784.0,669.83,508.16
2018,9,9,14,15,911.0,96.5,3.65,25.65,751.0,613.24,465.57
2018,9,9,14,30,902.0,95.0,3.7,25.4,718.0,555.45,420.62
2018,9,9,14,45,890.0,93.0,3.8,25.2,679.0,494.91,372.05
2018,9,9,15,0,878.0,91.0,3.9,25.0,640.0,434.05,321.51
2018,9,9,15,15,861.5,88.5,3.9,25.0,595.0,371.19,267.68
2018,9,9,15,30,845.0,86.0,3.9,25.0,550.0,305.21,210.55
2018,9,9,15,45,823.5,82.5,4.0,24.2,501.0,241.73,156.3
2018,9,9,16,0,802.0,79.0,4.1,23.4,452.0,180.33,106.09
2018,9,9,16,15,773.5,74.5,4.1,22.75,400.5,119.87,63.91
2018,9,9,16,30,745.0,70.0,4.1,22.1,349.0,62.92,40.1
2018,9,9,16,45,702.5,64.5,4.15,21.45,296.0,51.1,38.92
2018,9,9,17,0,660.0,59.0,4.2,20.8,243.0,43.84,32.71
2018,9,9,17,15,593.5,52.5,4.1,19.9,191.5,40.0,29.36
2018,9,9,17,30,527.0,46.0,4.0,19.0,140.0,36.11,25.74
2018,9,9,17,45,416.5,36.5,3.95,18.1,95.5,29.37,19.37
2018,9,9,18,0,306.0,27.0,3.9,17.2,51.0,22.47,10.18
2018,9,9,18,15,164.0,15.0,3.85,16.6,26.5,13.64,0.0
2018,9,9,18,30,22.0,3.0,3.8,16.0,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,3.75,15.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
