Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,10,5,45,85.0,8.5,2.15,10.95,11.5,0.0,0.0
2018,9,10,6,0,170.0,17.0,2.2,11.3,23.0,83.58,0.0
2018,9,10,6,15,306.5,28.0,2.25,11.85,61.0,200.7,142.4
2018,9,10,6,30,443.0,39.0,2.3,12.4,99.0,301.76,243.27
2018,9,10,6,45,521.0,47.0,2.3,13.0,148.0,380.38,313.48
2018,9,10,7,0,599.0,55.0,2.3,13.6,197.0,466.13,386.23
2018,9,10,7,15,649.0,61.5,2.15,14.25,249.5,537.59,443.74
2018,9,10,7,30,699.0,68.0,2.0,14.9,302.0,607.91,496.44
2018,9,10,7,45,732.0,73.0,1.85,15.5,353.5,670.17,539.67
2018,9,10,8,0,765.0,78.0,1.7,16.1,405.0,732.67,581.04
2018,9,10,8,15,789.5,82.0,1.65,16.85,455.0,786.62,615.08
2018,9,10,8,30,814.0,86.0,1.6,17.6,505.0,839.36,647.19
2018,9,10,8,45,831.0,90.0,1.55,18.35,551.0,883.71,672.58
2018,9,10,9,0,848.0,94.0,1.5,19.1,597.0,925.71,695.79
2018,9,10,9,15,867.0,94.5,1.45,19.8,639.5,952.89,708.86
2018,9,10,9,30,886.0,95.0,1.4,20.5,682.0,986.81,726.25
2018,9,10,9,45,902.5,94.0,1.4,21.25,719.5,1013.46,739.29
2018,9,10,10,0,919.0,93.0,1.4,22.0,757.0,1036.76,750.2
2018,9,10,10,15,926.5,94.0,1.45,22.6,785.5,1049.73,755.95
2018,9,10,10,30,934.0,95.0,1.5,23.2,814.0,1058.79,759.49
2018,9,10,10,45,939.0,96.0,1.55,23.75,835.5,1061.33,759.28
2018,9,10,11,0,944.0,97.0,1.6,24.3,857.0,1059.8,756.77
2018,9,10,11,15,947.0,98.0,1.7,24.75,871.0,1052.19,751.73
2018,9,10,11,30,950.0,99.0,1.8,25.2,885.0,1040.53,744.27
2018,9,10,11,45,950.5,99.5,1.95,25.6,890.5,1021.93,733.31
2018,9,10,12,0,951.0,100.0,2.1,26.0,896.0,999.48,719.86
2018,9,10,12,15,947.5,101.5,2.2,26.25,892.5,970.69,702.1
2018,9,10,12,30,944.0,103.0,2.3,26.5,889.0,938.46,682.04
2018,9,10,12,45,937.0,105.0,2.4,26.75,877.0,900.53,658.08
2018,9,10,13,0,930.0,107.0,2.5,27.0,865.0,859.74,632.0
2018,9,10,13,15,925.0,106.0,2.65,27.0,846.0,814.95,603.84
2018,9,10,13,30,920.0,105.0,2.8,27.0,827.0,767.66,573.47
2018,9,10,13,45,913.0,103.5,2.9,27.0,800.5,716.28,537.65
2018,9,10,14,0,906.0,102.0,3.0,27.0,774.0,663.05,498.96
2018,9,10,14,15,896.0,100.5,3.15,26.8,740.5,606.5,457.12
2018,9,10,14,30,886.0,99.0,3.3,26.6,707.0,548.9,412.92
2018,9,10,14,45,872.5,97.0,3.45,26.35,667.5,488.48,365.02
2018,9,10,15,0,859.0,95.0,3.6,26.1,628.0,425.53,313.49
2018,9,10,15,15,842.0,92.5,3.6,26.1,583.5,362.85,260.17
2018,9,10,15,30,825.0,90.0,3.6,26.1,539.0,301.13,206.72
2018,9,10,15,45,802.0,86.0,3.8,25.2,490.0,238.12,153.46
2018,9,10,16,0,779.0,82.0,4.0,24.3,441.0,177.43,104.4
2018,9,10,16,15,747.0,78.0,4.1,23.5,389.5,118.59,64.16
2018,9,10,16,30,715.0,74.0,4.2,22.7,338.0,58.75,45.2
2018,9,10,16,45,668.5,68.5,4.3,21.9,285.5,49.7,37.64
2018,9,10,17,0,622.0,63.0,4.4,21.1,233.0,47.02,35.43
2018,9,10,17,15,550.0,56.0,4.45,20.05,182.5,42.94,31.86
2018,9,10,17,30,478.0,49.0,4.5,19.0,132.0,38.81,28.02
2018,9,10,17,45,362.0,38.5,4.5,17.9,89.0,31.32,20.91
2018,9,10,18,0,246.0,28.0,4.5,16.8,46.0,23.63,9.59
2018,9,10,18,15,130.0,15.0,4.45,16.2,24.0,13.64,0.0
2018,9,10,18,30,14.0,2.0,4.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.35,15.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,11,5,45,76.5,8.5,3.2,10.7,11.0,0.0,0.0
2018,9,11,6,0,153.0,17.0,3.3,10.9,22.0,76.85,0.0
2018,9,11,6,15,287.0,28.5,3.35,11.35,59.0,191.21,132.96
2018,9,11,6,30,421.0,40.0,3.4,11.8,96.0,291.81,236.2
2018,9,11,6,45,499.0,49.0,3.4,12.25,144.5,370.63,307.63
2018,9,11,7,0,577.0,58.0,3.4,12.7,193.0,456.59,381.89
2018,9,11,7,15,627.5,64.5,3.35,13.35,244.5,527.41,440.51
2018,9,11,7,30,678.0,71.0,3.3,14.0,296.0,601.24,498.19
2018,9,11,7,45,711.0,77.0,3.25,14.65,347.5,663.54,543.49
2018,9,11,8,0,744.0,83.0,3.2,15.3,399.0,722.0,584.24
2018,9,11,8,15,769.0,87.5,3.1,15.95,448.5,776.22,620.28
2018,9,11,8,30,794.0,92.0,3.0,16.6,498.0,829.3,654.36
2018,9,11,8,45,811.0,96.0,2.95,17.25,543.5,873.0,681.16
2018,9,11,9,0,828.0,100.0,2.9,17.9,589.0,914.38,705.81
2018,9,11,9,15,843.0,102.5,2.9,18.45,630.0,949.44,726.34
2018,9,11,9,30,858.0,105.0,2.9,19.0,671.0,981.54,744.67
2018,9,11,9,45,869.5,107.0,2.85,19.55,706.5,995.8,750.43
2018,9,11,10,0,881.0,109.0,2.8,20.1,742.0,1016.99,761.03
2018,9,11,10,15,890.5,109.0,2.85,20.5,770.5,1030.3,767.73
2018,9,11,10,30,900.0,109.0,2.9,20.9,799.0,1039.88,772.16
2018,9,11,10,45,907.5,109.0,2.95,21.3,821.0,1043.6,772.9
2018,9,11,11,0,915.0,109.0,3.0,21.7,843.0,1043.38,771.26
2018,9,11,11,15,921.0,108.5,3.15,22.0,857.5,1037.14,767.04
2018,9,11,11,30,927.0,108.0,3.3,22.3,872.0,1026.92,760.31
2018,9,11,11,45,931.5,106.5,3.4,22.55,878.5,1010.21,749.14
2018,9,11,12,0,936.0,105.0,3.5,22.8,885.0,989.63,735.48
2018,9,11,12,15,941.5,102.0,3.65,22.95,884.5,964.56,719.47
2018,9,11,12,30,947.0,99.0,3.8,23.1,884.0,935.68,700.82
2018,9,11,12,45,953.0,94.0,3.95,23.2,875.5,901.46,678.53
2018,9,11,13,0,959.0,89.0,4.1,23.3,867.0,863.56,653.53
2018,9,11,13,15,956.5,87.0,4.2,23.15,848.5,818.64,623.75
2018,9,11,13,30,954.0,85.0,4.3,23.0,830.0,770.93,591.63
2018,9,11,13,45,949.5,83.0,4.45,22.9,804.0,719.31,555.14
2018,9,11,14,0,945.0,81.0,4.6,22.8,778.0,665.52,514.92
2018,9,11,14,15,937.0,80.0,4.7,22.5,745.0,608.75,471.22
2018,9,11,14,30,929.0,79.0,4.8,22.2,712.0,550.62,424.88
2018,9,11,14,45,918.5,77.0,4.85,21.9,673.0,489.36,374.34
2018,9,11,15,0,908.0,75.0,4.9,21.6,634.0,427.57,321.62
2018,9,11,15,15,892.5,72.5,4.9,21.6,589.0,363.44,265.22
2018,9,11,15,30,877.0,70.0,4.9,21.6,544.0,299.94,208.47
2018,9,11,15,45,857.0,68.0,5.0,20.7,495.5,236.84,153.3
2018,9,11,16,0,837.0,66.0,5.1,19.8,447.0,175.42,102.39
2018,9,11,16,15,808.5,62.5,5.05,19.2,395.0,108.62,55.39
2018,9,11,16,30,780.0,59.0,5.0,18.6,343.0,50.4,38.7
2018,9,11,16,45,736.5,55.0,4.95,18.05,290.0,43.72,33.0
2018,9,11,17,0,693.0,51.0,4.9,17.5,237.0,41.5,31.1
2018,9,11,17,15,623.0,46.0,4.8,16.8,185.5,38.32,28.22
2018,9,11,17,30,553.0,41.0,4.7,16.1,134.0,32.24,22.59
2018,9,11,17,45,432.5,33.0,4.55,15.45,90.0,26.64,17.03
2018,9,11,18,0,312.0,25.0,4.4,14.8,46.0,21.02,6.16
2018,9,11,18,15,166.0,14.0,4.4,14.4,24.0,12.73,0.0
2018,9,11,18,30,20.0,3.0,4.4,14.0,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.35,13.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,5.0,5.0,3.25,11.25,5.0,0.0,0.0
2018,9,12,6,0,10.0,10.0,3.3,11.4,10.0,13.11,0.0
2018,9,12,6,15,32.0,25.5,3.45,11.85,29.0,49.54,29.69
2018,9,12,6,30,54.0,41.0,3.6,12.3,48.0,80.54,61.88
2018,9,12,6,45,96.0,60.0,3.7,12.75,79.5,128.88,104.91
2018,9,12,7,0,138.0,79.0,3.8,13.2,111.0,192.27,160.18
2018,9,12,7,15,257.5,92.5,3.8,13.7,170.5,293.64,247.47
2018,9,12,7,30,377.0,106.0,3.8,14.2,230.0,421.64,353.57
2018,9,12,7,45,424.0,118.0,3.75,14.7,279.5,487.82,405.94
2018,9,12,8,0,471.0,130.0,3.7,15.2,329.0,556.6,458.89
2018,9,12,8,15,450.0,151.0,3.65,15.75,359.5,580.89,474.53
2018,9,12,8,30,429.0,172.0,3.6,16.3,390.0,601.63,487.18
2018,9,12,8,45,463.0,183.0,3.55,16.85,438.0,657.27,527.11
2018,9,12,9,0,497.0,194.0,3.5,17.4,486.0,712.84,565.8
2018,9,12,9,15,597.0,175.0,3.5,17.9,550.0,804.08,630.99
2018,9,12,9,30,697.0,156.0,3.5,18.4,614.0,890.36,688.99
2018,9,12,9,45,637.5,187.5,3.5,18.85,623.5,875.46,675.24
2018,9,12,10,0,578.0,219.0,3.5,19.3,633.0,848.15,653.23
2018,9,12,10,15,448.5,279.5,3.55,19.55,608.5,785.92,604.05
2018,9,12,10,30,319.0,340.0,3.6,19.8,584.0,702.62,539.87
2018,9,12,10,45,280.0,358.0,3.65,20.05,576.0,678.65,520.83
2018,9,12,11,0,241.0,376.0,3.7,20.3,568.0,653.21,500.39
2018,9,12,11,15,354.5,348.0,3.8,20.35,636.0,727.86,557.4
2018,9,12,11,30,468.0,320.0,3.9,20.4,704.0,813.72,620.35
2018,9,12,11,45,416.0,312.5,3.95,20.45,655.5,742.61,568.41
2018,9,12,12,0,364.0,305.0,4.0,20.5,607.0,671.87,517.0
2018,9,12,12,15,369.5,326.5,4.05,20.5,632.0,670.61,516.27
2018,9,12,12,30,375.0,348.0,4.1,20.5,657.0,680.6,523.02
2018,9,12,12,45,411.0,333.5,4.2,20.45,668.5,687.54,528.92
2018,9,12,13,0,447.0,319.0,4.3,20.4,680.0,680.67,524.9
2018,9,12,13,15,475.0,300.0,4.35,20.25,675.5,659.47,510.39
2018,9,12,13,30,503.0,281.0,4.4,20.1,671.0,634.71,493.0
2018,9,12,13,45,355.5,306.0,4.45,19.95,577.0,523.81,408.39
2018,9,12,14,0,208.0,331.0,4.5,19.8,483.0,428.23,334.26
2018,9,12,14,15,139.0,308.0,4.5,19.45,407.5,353.71,276.88
2018,9,12,14,30,70.0,285.0,4.5,19.1,332.0,285.14,223.55
2018,9,12,14,45,144.0,264.5,4.55,18.7,354.5,294.68,231.34
2018,9,12,15,0,218.0,244.0,4.6,18.3,377.0,293.99,229.61
2018,9,12,15,15,193.5,232.5,4.6,18.3,344.0,259.19,201.07
2018,9,12,15,30,169.0,221.0,4.6,18.3,311.0,227.14,174.97
2018,9,12,15,45,135.5,196.0,4.65,17.35,264.0,186.32,143.08
2018,9,12,16,0,102.0,171.0,4.7,16.4,217.0,150.31,115.54
2018,9,12,16,15,91.0,144.5,4.65,16.0,182.0,119.87,92.08
2018,9,12,16,30,80.0,118.0,4.6,15.6,147.0,91.64,75.57
2018,9,12,16,45,216.0,92.0,4.55,15.2,153.0,69.73,56.47
2018,9,12,17,0,352.0,66.0,4.5,14.8,159.0,48.51,37.68
2018,9,12,17,15,343.0,57.5,4.4,14.4,131.0,43.16,32.78
2018,9,12,17,30,334.0,49.0,4.3,14.0,103.0,37.55,27.42
2018,9,12,17,45,246.5,36.0,4.2,13.65,68.0,27.99,18.17
2018,9,12,18,0,159.0,23.0,4.1,13.3,33.0,18.14,2.25
2018,9,12,18,15,79.5,11.5,4.0,13.15,16.5,10.46,0.0
2018,9,12,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,5,45,25.0,6.0,3.0,11.4,6.5,0.0,0.0
2018,9,13,6,0,50.0,12.0,3.1,11.6,13.0,31.03,0.0
2018,9,13,6,15,132.0,27.5,3.25,12.0,41.5,117.2,74.62
2018,9,13,6,30,214.0,43.0,3.4,12.4,70.0,188.04,150.59
2018,9,13,6,45,357.5,51.5,3.55,12.8,122.0,293.34,243.35
2018,9,13,7,0,501.0,60.0,3.7,13.2,174.0,412.37,345.49
2018,9,13,7,15,605.5,60.5,3.7,13.7,233.0,508.28,425.6
2018,9,13,7,30,710.0,61.0,3.7,14.2,292.0,608.36,504.72
2018,9,13,7,45,746.0,64.0,3.7,14.7,343.5,670.62,550.52
2018,9,13,8,0,782.0,67.0,3.7,15.2,395.0,733.33,595.26
2018,9,13,8,15,807.5,70.0,3.7,15.7,444.5,787.22,632.09
2018,9,13,8,30,833.0,73.0,3.7,16.2,494.0,831.57,661.09
2018,9,13,8,45,851.5,75.0,3.65,16.7,539.5,874.8,688.48
2018,9,13,9,0,870.0,77.0,3.6,17.2,585.0,915.8,713.76
2018,9,13,9,15,881.5,79.5,3.5,17.6,625.5,948.17,732.55
2018,9,13,9,30,893.0,82.0,3.4,18.0,666.0,977.4,748.98
2018,9,13,9,45,900.0,85.5,3.35,18.4,700.5,1000.02,761.12
2018,9,13,10,0,907.0,89.0,3.3,18.8,735.0,1018.94,770.78
2018,9,13,10,15,915.0,89.5,3.3,19.05,763.5,1031.52,777.11
2018,9,13,10,30,923.0,90.0,3.3,19.3,792.0,1040.25,781.03
2018,9,13,10,45,928.5,91.0,3.3,19.6,813.5,1043.09,781.05
2018,9,13,11,0,934.0,92.0,3.3,19.9,835.0,1041.9,778.6
2018,9,13,11,15,937.5,92.5,3.35,20.0,848.5,1034.12,772.97
2018,9,13,11,30,941.0,93.0,3.4,20.1,862.0,1022.33,764.86
2018,9,13,11,45,943.0,92.5,3.45,20.2,867.5,1004.03,752.53
2018,9,13,12,0,945.0,92.0,3.5,20.3,873.0,981.89,737.74
2018,9,13,12,15,947.0,91.0,3.6,20.3,871.0,955.45,720.7
2018,9,13,12,30,949.0,90.0,3.7,20.3,869.0,925.33,701.1
2018,9,13,12,45,950.0,87.5,3.75,20.3,859.0,889.27,677.01
2018,9,13,13,0,951.0,85.0,3.8,20.3,849.0,849.87,650.46
2018,9,13,13,15,947.5,84.5,3.85,20.25,831.0,805.89,620.58
2018,9,13,13,30,944.0,84.0,3.9,20.2,813.0,759.21,588.47
2018,9,13,13,45,938.5,83.0,3.95,20.1,787.0,708.22,551.46
2018,9,13,14,0,933.0,82.0,4.0,20.0,761.0,655.16,510.9
2018,9,13,14,15,917.0,83.5,4.05,19.8,726.0,596.76,465.2
2018,9,13,14,30,901.0,85.0,4.1,19.6,691.0,537.82,417.63
2018,9,13,14,45,894.0,81.0,4.1,19.4,653.0,477.72,367.51
2018,9,13,15,0,887.0,77.0,4.1,19.2,615.0,416.79,315.02
2018,9,13,15,15,859.0,76.5,4.1,19.2,566.0,351.5,257.82
2018,9,13,15,30,831.0,76.0,4.1,19.2,517.0,288.36,201.7
2018,9,13,15,45,826.5,70.5,4.1,18.65,474.5,228.22,148.15
2018,9,13,16,0,822.0,65.0,4.1,18.1,432.0,167.98,97.63
2018,9,13,16,15,771.0,64.0,4.05,17.7,375.0,102.71,53.36
2018,9,13,16,30,720.0,63.0,4.0,17.3,318.0,49.01,37.71
2018,9,13,16,45,698.0,57.0,3.9,16.9,271.5,45.45,34.71
2018,9,13,17,0,676.0,51.0,3.8,16.5,225.0,41.73,31.43
2018,9,13,17,15,600.0,45.0,3.6,15.95,173.5,37.67,27.7
2018,9,13,17,30,524.0,39.0,3.4,15.4,122.0,30.77,21.28
2018,9,13,17,45,395.0,31.0,3.2,14.8,80.0,25.13,15.47
2018,9,13,18,0,266.0,23.0,3.0,14.2,38.0,19.49,0.0
2018,9,13,18,15,133.0,11.5,2.9,13.8,19.0,10.46,0.0
2018,9,13,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,14,5,45,4.0,3.5,2.05,9.75,3.5,0.0,0.0
2018,9,14,6,0,8.0,7.0,2.1,10.1,7.0,9.59,0.0
2018,9,14,6,15,13.5,23.5,2.2,10.65,24.5,31.53,15.27
2018,9,14,6,30,19.0,40.0,2.3,11.2,42.0,53.83,39.42
2018,9,14,6,45,52.5,60.0,2.45,11.8,70.5,95.95,76.75
2018,9,14,7,0,86.0,80.0,2.6,12.4,99.0,151.02,124.83
2018,9,14,7,15,117.0,98.5,2.55,12.85,132.0,195.88,163.65
2018,9,14,7,30,148.0,117.0,2.5,13.3,165.0,243.34,203.75
2018,9,14,7,45,142.0,143.5,2.4,13.8,196.0,275.26,228.92
2018,9,14,8,0,136.0,170.0,2.3,14.3,227.0,305.79,252.22
2018,9,14,8,15,210.0,183.0,2.25,14.8,283.0,385.35,316.39
2018,9,14,8,30,284.0,196.0,2.2,15.3,339.0,486.46,394.66
2018,9,14,8,45,323.0,212.0,2.1,15.8,388.5,547.15,438.73
2018,9,14,9,0,362.0,228.0,2.0,16.3,438.0,608.65,482.31
2018,9,14,9,15,502.5,200.5,1.95,16.9,514.5,735.69,574.59
2018,9,14,9,30,643.0,173.0,1.9,17.5,591.0,856.83,656.76
2018,9,14,9,45,679.0,171.0,1.85,18.05,633.5,897.99,680.28
2018,9,14,10,0,715.0,169.0,1.8,18.6,676.0,936.74,702.57
2018,9,14,10,15,646.5,207.0,1.75,19.1,679.0,911.86,682.49
2018,9,14,10,30,578.0,245.0,1.7,19.6,682.0,876.25,654.87
2018,9,14,10,45,594.0,247.0,1.7,20.1,707.0,894.68,665.61
2018,9,14,11,0,610.0,249.0,1.7,20.6,732.0,905.37,670.73
2018,9,14,11,15,603.0,256.5,1.75,20.85,740.5,895.5,663.15
2018,9,14,11,30,596.0,264.0,1.8,21.1,749.0,882.74,653.94
2018,9,14,11,45,614.0,254.5,1.9,21.4,757.0,874.66,649.13
2018,9,14,12,0,632.0,245.0,2.0,21.7,765.0,863.04,641.86
2018,9,14,12,15,647.0,237.0,2.1,21.8,767.5,846.62,631.72
2018,9,14,12,30,662.0,229.0,2.2,21.9,770.0,826.79,619.14
2018,9,14,12,45,634.5,238.0,2.3,22.0,751.0,784.34,589.9
2018,9,14,13,0,607.0,247.0,2.4,22.1,732.0,741.19,559.87
2018,9,14,13,15,683.5,206.5,2.5,22.05,740.5,730.52,554.67
2018,9,14,13,30,760.0,166.0,2.6,22.0,749.0,710.83,542.27
2018,9,14,13,45,762.0,159.5,2.75,21.95,727.5,665.4,509.71
2018,9,14,14,0,764.0,153.0,2.9,21.9,706.0,617.84,474.69
2018,9,14,14,15,805.0,129.0,2.95,21.7,688.0,574.83,442.02
2018,9,14,14,30,846.0,105.0,3.0,21.5,670.0,525.71,403.14
2018,9,14,14,45,745.0,130.0,3.1,21.3,606.0,449.75,342.77
2018,9,14,15,0,644.0,155.0,3.2,21.1,542.0,384.52,289.99
2018,9,14,15,15,637.0,141.5,3.2,21.1,500.5,327.3,241.2
2018,9,14,15,30,630.0,128.0,3.2,21.1,459.0,270.42,191.87
2018,9,14,15,45,629.0,115.0,3.35,20.45,419.0,215.7,144.69
2018,9,14,16,0,628.0,102.0,3.5,19.8,379.0,160.92,99.68
2018,9,14,16,15,545.5,101.5,3.5,19.25,321.0,110.68,67.94
2018,9,14,16,30,463.0,101.0,3.5,18.7,263.0,71.84,57.44
2018,9,14,16,45,404.5,91.0,3.55,18.15,215.5,65.89,52.45
2018,9,14,17,0,346.0,81.0,3.6,17.6,168.0,59.72,47.06
2018,9,14,17,15,278.5,66.5,3.55,16.95,126.0,49.89,38.25
2018,9,14,17,30,211.0,52.0,3.5,16.3,84.0,39.7,28.87
2018,9,14,17,45,146.0,35.5,3.45,15.65,53.5,27.55,17.17
2018,9,14,18,0,81.0,19.0,3.4,15.0,23.0,15.54,0.0
2018,9,14,18,15,40.5,9.5,3.35,14.65,11.5,8.64,0.0
2018,9,14,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,5,45,70.5,7.0,3.5,11.0,8.5,0.0,0.0
2018,9,15,6,0,141.0,14.0,3.6,11.2,17.0,69.61,0.0
2018,9,15,6,15,295.0,24.0,3.75,11.6,53.0,187.26,109.87
2018,9,15,6,30,449.0,34.0,3.9,12.0,89.0,301.08,241.66
2018,9,15,6,45,515.5,42.5,4.05,12.4,134.5,373.7,309.78
2018,9,15,7,0,582.0,51.0,4.2,12.8,180.0,452.48,379.43
2018,9,15,7,15,644.5,56.0,4.25,13.2,233.5,525.19,441.38
2018,9,15,7,30,707.0,61.0,4.3,13.6,287.0,606.71,506.23
2018,9,15,7,45,739.0,65.0,4.3,14.05,337.5,666.98,551.26
2018,9,15,8,0,771.0,69.0,4.3,14.5,388.0,727.4,594.93
2018,9,15,8,15,808.5,70.5,4.25,14.9,441.5,788.96,637.95
2018,9,15,8,30,846.0,72.0,4.2,15.3,495.0,841.75,673.43
2018,9,15,8,45,864.5,74.0,4.2,15.75,541.0,885.22,701.58
2018,9,15,9,0,883.0,76.0,4.2,16.2,587.0,926.41,727.68
2018,9,15,9,15,896.0,78.0,4.2,16.55,628.0,959.73,748.17
2018,9,15,9,30,909.0,80.0,4.2,16.9,669.0,989.91,766.34
2018,9,15,9,45,918.0,82.0,4.2,17.25,704.0,1012.78,779.38
2018,9,15,10,0,927.0,84.0,4.2,17.6,739.0,1031.96,789.94
2018,9,15,10,15,935.0,85.0,4.2,17.85,767.5,1045.11,796.78
2018,9,15,10,30,943.0,86.0,4.2,18.1,796.0,1054.32,801.1
2018,9,15,10,45,949.5,86.0,4.25,18.4,817.5,1056.81,801.21
2018,9,15,11,0,956.0,86.0,4.3,18.7,839.0,1055.21,798.77
2018,9,15,11,15,959.5,86.0,4.3,18.8,852.5,1046.5,791.98
2018,9,15,11,30,963.0,86.0,4.3,18.9,866.0,1033.71,782.63
2018,9,15,11,45,965.0,86.0,4.35,19.0,871.5,1015.43,770.02
2018,9,15,12,0,967.0,86.0,4.4,19.1,877.0,993.2,754.83
2018,9,15,12,15,967.0,85.5,4.45,19.15,874.5,964.77,735.76
2018,9,15,12,30,967.0,85.0,4.5,19.2,872.0,932.69,714.15
2018,9,15,12,45,965.5,84.5,4.55,19.2,861.0,895.86,689.25
2018,9,15,13,0,964.0,84.0,4.6,19.2,850.0,855.76,661.89
2018,9,15,13,15,960.0,83.0,4.65,19.15,831.0,810.19,630.5
2018,9,15,13,30,956.0,82.0,4.7,19.1,812.0,761.95,596.84
2018,9,15,13,45,950.5,80.5,4.7,19.05,785.5,709.77,557.98
2018,9,15,14,0,945.0,79.0,4.7,19.0,759.0,655.52,515.64
2018,9,15,14,15,937.0,78.0,4.7,18.85,726.0,598.52,470.15
2018,9,15,14,30,929.0,77.0,4.7,18.7,693.0,540.18,422.16
2018,9,15,14,45,918.5,74.5,4.7,18.55,653.5,478.28,369.84
2018,9,15,15,0,908.0,72.0,4.7,18.4,614.0,415.89,315.45
2018,9,15,15,15,891.5,70.5,4.7,18.4,569.0,352.26,258.56
2018,9,15,15,30,875.0,69.0,4.7,18.4,524.0,289.37,201.59
2018,9,15,15,45,854.5,65.5,4.75,17.85,475.0,225.03,144.8
2018,9,15,16,0,834.0,62.0,4.8,17.3,426.0,162.54,93.26
2018,9,15,16,15,805.0,59.0,4.75,16.9,374.5,96.61,48.68
2018,9,15,16,30,776.0,56.0,4.7,16.5,323.0,44.04,33.46
2018,9,15,16,45,731.5,51.5,4.7,16.05,270.0,41.35,31.18
2018,9,15,17,0,687.0,47.0,4.7,15.6,217.0,38.61,28.74
2018,9,15,17,15,614.0,41.5,4.55,15.0,166.5,34.86,25.26
2018,9,15,17,30,541.0,36.0,4.4,14.4,116.0,31.15,21.57
2018,9,15,17,45,392.0,28.0,4.25,13.85,73.5,22.76,13.03
2018,9,15,18,0,243.0,20.0,4.1,13.3,31.0,16.98,0.0
2018,9,15,18,15,121.5,10.0,3.95,12.95,15.5,9.1,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,2.1,9.55,8.5,0.0,0.0
2018,9,16,6,0,157.0,14.0,2.1,9.9,17.0,76.16,0.0
2018,9,16,6,15,318.0,23.0,2.25,10.55,53.0,196.05,106.83
2018,9,16,6,30,479.0,32.0,2.4,11.2,89.0,308.3,246.48
2018,9,16,6,45,565.0,38.0,2.55,11.85,138.0,391.95,323.43
2018,9,16,7,0,651.0,44.0,2.7,12.5,187.0,482.73,401.87
2018,9,16,7,15,703.0,48.0,2.65,13.05,239.5,554.96,461.65
2018,9,16,7,30,755.0,52.0,2.6,13.6,292.0,630.01,518.7
2018,9,16,7,45,789.5,55.5,2.55,14.15,344.5,693.38,564.26
2018,9,16,8,0,824.0,59.0,2.5,14.7,397.0,749.54,602.71
2018,9,16,8,15,848.0,61.5,2.45,15.25,447.0,802.45,637.48
2018,9,16,8,30,872.0,64.0,2.4,15.8,497.0,854.08,670.29
2018,9,16,8,45,889.0,66.0,2.35,16.35,543.0,897.01,696.13
2018,9,16,9,0,906.0,68.0,2.3,16.9,589.0,937.47,719.77
2018,9,16,9,15,919.0,69.0,2.2,17.35,630.0,970.07,737.36
2018,9,16,9,30,932.0,70.0,2.1,17.8,671.0,999.47,752.55
2018,9,16,9,45,941.0,72.0,2.05,18.3,706.5,1022.73,763.96
2018,9,16,10,0,950.0,74.0,2.0,18.8,742.0,1042.2,772.91
2018,9,16,10,15,957.0,74.5,2.0,19.15,770.0,1053.94,778.01
2018,9,16,10,30,964.0,75.0,2.0,19.5,798.0,1061.64,780.73
2018,9,16,10,45,968.5,76.0,1.95,19.9,819.0,1063.29,778.91
2018,9,16,11,0,973.0,77.0,1.9,20.3,840.0,1060.76,774.64
2018,9,16,11,15,976.0,77.5,1.95,20.55,853.5,1051.97,768.45
2018,9,16,11,30,979.0,78.0,2.0,20.8,867.0,1039.03,759.79
2018,9,16,11,45,980.0,78.0,2.05,21.05,872.0,1019.51,747.04
2018,9,16,12,0,981.0,78.0,2.1,21.3,877.0,996.02,731.83
2018,9,16,12,15,979.0,78.5,2.2,21.45,873.5,966.51,713.55
2018,9,16,12,30,977.0,79.0,2.3,21.6,870.0,933.39,692.78
2018,9,16,12,45,973.0,80.0,2.4,21.7,858.5,895.69,668.87
2018,9,16,13,0,969.0,81.0,2.5,21.8,847.0,854.85,642.56
2018,9,16,13,15,965.0,79.5,2.6,21.8,827.5,808.52,612.38
2018,9,16,13,30,961.0,78.0,2.7,21.8,808.0,759.52,579.86
2018,9,16,13,45,954.5,77.5,2.8,21.75,781.5,707.41,543.06
2018,9,16,14,0,948.0,77.0,2.9,21.7,755.0,653.3,502.65
2018,9,16,14,15,939.5,76.0,3.0,21.5,721.5,595.83,458.62
2018,9,16,14,30,931.0,75.0,3.1,21.3,688.0,537.08,411.96
2018,9,16,14,45,919.0,73.0,3.25,21.15,648.0,474.85,360.91
2018,9,16,15,0,907.0,71.0,3.4,21.0,608.0,412.3,307.72
2018,9,16,15,15,890.5,69.0,3.4,21.0,563.0,348.29,251.54
2018,9,16,15,30,874.0,67.0,3.4,21.0,518.0,285.05,195.25
2018,9,16,15,45,851.5,64.5,3.6,20.25,468.5,221.27,140.08
2018,9,16,16,0,829.0,62.0,3.8,19.5,419.0,159.56,90.24
2018,9,16,16,15,797.5,58.5,3.8,18.95,367.0,93.48,46.65
2018,9,16,16,30,766.0,55.0,3.8,18.4,315.0,43.31,32.56
2018,9,16,16,45,719.0,51.0,3.8,17.85,262.5,41.0,30.64
2018,9,16,17,0,672.0,47.0,3.8,17.3,210.0,38.69,28.59
2018,9,16,17,15,596.0,41.5,3.7,16.6,160.0,34.96,25.14
2018,9,16,17,30,520.0,36.0,3.6,15.9,110.0,31.29,21.47
2018,9,16,17,45,371.5,27.5,3.45,15.25,69.0,22.46,12.3
2018,9,16,18,0,223.0,19.0,3.3,14.6,28.0,17.28,0.0
2018,9,16,18,15,111.5,9.5,3.2,14.15,14.0,8.64,0.0
2018,9,16,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,5,45,72.5,6.5,2.25,10.35,8.0,0.0,0.0
2018,9,17,6,0,145.0,13.0,2.3,10.6,16.0,70.48,0.0
2018,9,17,6,15,302.5,22.5,2.5,11.2,51.0,187.56,91.7
2018,9,17,6,30,460.0,32.0,2.7,11.8,86.0,305.17,242.82
2018,9,17,6,45,448.5,36.5,2.85,12.35,111.0,328.18,271.17
2018,9,17,7,0,437.0,41.0,3.0,12.9,136.0,348.98,292.95
2018,9,17,7,15,220.0,65.0,2.95,13.3,113.0,248.51,209.09
2018,9,17,7,30,3.0,89.0,2.9,13.7,90.0,85.22,67.28
2018,9,17,7,45,10.5,116.5,2.85,14.15,120.5,119.02,95.99
2018,9,17,8,0,18.0,144.0,2.8,14.6,151.0,153.35,124.4
2018,9,17,8,15,13.5,151.5,2.75,15.0,157.0,155.65,125.5
2018,9,17,8,30,9.0,159.0,2.7,15.4,163.0,158.0,126.65
2018,9,17,8,45,46.0,200.0,2.7,15.8,225.5,248.9,201.16
2018,9,17,9,0,83.0,241.0,2.7,16.2,288.0,330.01,265.55
2018,9,17,9,15,189.5,251.5,2.7,16.6,370.0,459.94,368.29
2018,9,17,9,30,296.0,262.0,2.7,17.0,452.0,594.77,470.26
2018,9,17,9,45,612.0,172.5,2.7,17.4,592.0,832.95,647.14
2018,9,17,10,0,928.0,83.0,2.7,17.8,732.0,1030.57,778.48
2018,9,17,10,15,935.5,84.0,2.75,18.15,760.5,1043.04,782.97
2018,9,17,10,30,943.0,85.0,2.8,18.5,789.0,1051.55,786.87
2018,9,17,10,45,947.5,85.5,2.85,18.85,809.0,1052.43,785.91
2018,9,17,11,0,952.0,86.0,2.9,19.2,829.0,1049.21,782.48
2018,9,17,11,15,954.5,86.5,3.0,19.35,842.0,1039.93,776.3
2018,9,17,11,30,957.0,87.0,3.1,19.5,855.0,1026.59,767.57
2018,9,17,11,45,958.0,87.5,3.2,19.65,860.0,1007.81,755.3
2018,9,17,12,0,959.0,88.0,3.3,19.8,865.0,985.13,740.49
2018,9,17,12,15,958.5,88.0,3.4,19.85,862.0,956.78,722.11
2018,9,17,12,30,958.0,88.0,3.5,19.9,859.0,924.83,701.22
2018,9,17,12,45,955.0,88.0,3.6,19.95,848.0,887.35,676.38
2018,9,17,13,0,952.0,88.0,3.7,20.0,837.0,846.75,649.16
2018,9,17,13,15,948.0,87.0,3.8,19.85,817.5,801.46,618.81
2018,9,17,13,30,944.0,86.0,3.9,19.7,798.0,753.55,586.16
2018,9,17,13,45,938.5,84.5,4.0,19.6,772.0,701.74,548.05
2018,9,17,14,0,933.0,83.0,4.1,19.5,746.0,647.9,506.76
2018,9,17,14,15,924.5,81.5,4.15,19.25,712.5,590.61,461.66
2018,9,17,14,30,916.0,80.0,4.2,19.0,679.0,532.08,414.05
2018,9,17,14,45,905.5,77.0,4.3,18.75,639.5,470.34,362.43
2018,9,17,15,0,895.0,74.0,4.4,18.5,600.0,408.16,308.65
2018,9,17,15,15,878.0,72.0,4.4,18.5,555.0,344.65,251.99
2018,9,17,15,30,861.0,70.0,4.4,18.5,510.0,281.98,195.41
2018,9,17,15,45,839.0,67.0,4.4,17.75,461.0,218.64,139.92
2018,9,17,16,0,817.0,64.0,4.4,17.0,412.0,152.45,86.01
2018,9,17,16,15,786.0,61.0,4.4,16.5,361.0,92.58,47.56
2018,9,17,16,30,755.0,58.0,4.4,16.0,310.0,45.8,35.11
2018,9,17,16,45,707.5,53.5,4.35,15.55,257.5,43.18,32.88
2018,9,17,17,0,660.0,49.0,4.3,15.1,205.0,40.56,30.5
2018,9,17,17,15,579.5,43.0,4.15,14.55,155.0,36.47,26.65
2018,9,17,17,30,499.0,37.0,4.0,14.0,105.0,29.67,20.17
2018,9,17,17,45,348.0,27.5,3.85,13.45,65.0,22.62,12.01
2018,9,17,18,0,197.0,18.0,3.7,12.9,25.0,16.37,0.0
2018,9,17,18,15,98.5,9.0,3.6,12.6,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,5,45,35.0,5.0,2.25,9.85,5.5,0.0,0.0
2018,9,18,6,0,70.0,10.0,2.3,10.1,11.0,37.45,0.0
2018,9,18,6,15,197.5,23.0,2.4,10.6,42.0,138.6,57.49
2018,9,18,6,30,325.0,36.0,2.5,11.1,73.0,239.91,190.63
2018,9,18,6,45,316.0,46.5,2.65,11.65,98.0,261.31,216.18
2018,9,18,7,0,307.0,57.0,2.8,12.2,123.0,283.74,238.41
2018,9,18,7,15,180.0,86.5,2.7,12.65,128.0,236.21,198.39
2018,9,18,7,30,53.0,116.0,2.6,13.1,133.0,163.22,134.67
2018,9,18,7,45,62.0,138.0,2.55,13.5,161.0,195.53,161.69
2018,9,18,8,0,71.0,160.0,2.5,13.9,189.0,228.23,188.2
2018,9,18,8,15,75.0,178.5,2.4,14.35,212.5,252.61,207.2
2018,9,18,8,30,79.0,197.0,2.3,14.8,236.0,277.04,225.86
2018,9,18,8,45,90.5,215.0,2.25,15.25,263.5,307.61,249.4
2018,9,18,9,0,102.0,233.0,2.2,15.7,291.0,338.47,272.73
2018,9,18,9,15,140.0,260.5,2.15,16.1,346.5,423.9,338.42
2018,9,18,9,30,178.0,288.0,2.1,16.5,402.0,492.56,389.42
2018,9,18,9,45,463.5,219.0,2.1,16.95,537.0,731.13,570.34
2018,9,18,10,0,749.0,150.0,2.1,17.4,672.0,947.27,718.75
2018,9,18,10,15,838.5,120.0,2.1,17.75,726.0,998.1,748.2
2018,9,18,10,30,928.0,90.0,2.1,18.1,780.0,1041.52,774.14
2018,9,18,10,45,933.5,91.0,2.1,18.45,801.0,1043.83,773.22
2018,9,18,11,0,939.0,92.0,2.1,18.8,822.0,1042.09,770.31
2018,9,18,11,15,942.0,92.0,2.1,19.1,834.5,1032.69,762.78
2018,9,18,11,30,945.0,92.0,2.1,19.4,847.0,1019.29,752.9
2018,9,18,11,45,946.0,92.5,2.1,19.7,852.0,1000.57,739.73
2018,9,18,12,0,947.0,93.0,2.1,20.0,857.0,978.0,724.22
2018,9,18,12,15,945.5,93.5,2.2,20.15,853.5,949.44,706.34
2018,9,18,12,30,944.0,94.0,2.3,20.3,850.0,917.39,686.03
2018,9,18,12,45,941.0,93.5,2.4,20.45,838.5,879.71,661.74
2018,9,18,13,0,938.0,93.0,2.5,20.6,827.0,838.98,635.11
2018,9,18,13,15,933.5,92.0,2.6,20.6,807.5,793.75,605.37
2018,9,18,13,30,929.0,91.0,2.7,20.6,788.0,745.99,573.4
2018,9,18,13,45,922.5,90.0,2.85,20.65,761.5,694.6,536.1
2018,9,18,14,0,916.0,89.0,3.0,20.7,735.0,641.3,495.97
2018,9,18,14,15,906.0,87.5,3.1,20.5,701.5,583.95,451.7
2018,9,18,14,30,896.0,86.0,3.2,20.3,668.0,525.57,405.01
2018,9,18,14,45,882.0,84.0,3.3,20.15,628.0,464.24,354.29
2018,9,18,15,0,868.0,82.0,3.4,20.0,588.0,402.89,301.81
2018,9,18,15,15,850.0,79.5,3.4,20.0,543.0,340.11,246.61
2018,9,18,15,30,832.0,77.0,3.4,20.0,498.0,274.57,188.64
2018,9,18,15,45,806.0,74.5,3.6,19.3,449.0,212.12,134.84
2018,9,18,16,0,780.0,72.0,3.8,18.6,400.0,152.37,87.11
2018,9,18,16,15,726.5,70.5,3.9,18.0,345.0,94.84,51.79
2018,9,18,16,30,673.0,69.0,4.0,17.4,290.0,49.85,38.48
2018,9,18,16,45,555.0,67.0,4.05,16.8,228.0,49.6,38.38
2018,9,18,17,0,437.0,65.0,4.1,16.2,166.0,49.8,38.49
2018,9,18,17,15,420.0,53.0,4.05,15.45,130.0,41.78,31.16
2018,9,18,17,30,403.0,41.0,4.0,14.7,94.0,33.31,23.15
2018,9,18,17,45,257.5,28.0,4.0,13.95,56.5,23.19,11.63
2018,9,18,18,0,112.0,15.0,4.0,13.2,19.0,13.64,0.0
2018,9,18,18,15,56.0,7.5,3.85,12.8,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.6,9.2,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.6,9.4,11.0,33.43,0.0
2018,9,19,6,15,192.5,24.5,1.65,10.1,43.0,137.86,45.65
2018,9,19,6,30,325.0,39.0,1.7,10.8,75.0,242.34,191.41
2018,9,19,6,45,424.5,48.0,1.75,11.5,121.5,329.2,270.71
2018,9,19,7,0,524.0,57.0,1.8,12.2,168.0,424.89,352.63
2018,9,19,7,15,588.0,64.0,1.7,12.75,220.0,502.78,416.55
2018,9,19,7,30,652.0,71.0,1.6,13.3,272.0,584.93,480.07
2018,9,19,7,45,695.5,75.0,1.45,13.85,324.0,651.22,526.79
2018,9,19,8,0,739.0,79.0,1.3,14.4,376.0,714.26,568.79
2018,9,19,8,15,768.5,83.0,1.25,15.1,426.0,771.03,605.08
2018,9,19,8,30,798.0,87.0,1.2,15.8,476.0,826.91,639.44
2018,9,19,8,45,820.0,89.5,1.15,16.45,522.0,872.85,665.99
2018,9,19,9,0,842.0,92.0,1.1,17.1,568.0,916.68,690.47
2018,9,19,9,15,857.5,94.0,1.1,17.85,609.0,951.26,708.9
2018,9,19,9,30,873.0,96.0,1.1,18.6,650.0,972.73,718.69
2018,9,19,9,45,884.5,98.0,1.1,19.35,685.5,996.93,730.37
2018,9,19,10,0,896.0,100.0,1.1,20.1,721.0,1017.63,739.73
2018,9,19,10,15,904.0,101.5,1.15,20.9,749.0,1030.57,745.08
2018,9,19,10,30,912.0,103.0,1.2,21.7,777.0,1039.65,748.22
2018,9,19,10,45,917.5,104.0,1.25,22.45,798.0,1041.72,747.3
2018,9,19,11,0,923.0,105.0,1.3,23.2,819.0,1039.8,744.12
2018,9,19,11,15,926.5,105.5,1.35,23.7,832.0,1031.33,737.78
2018,9,19,11,30,930.0,106.0,1.4,24.2,845.0,1018.9,729.16
2018,9,19,11,45,931.0,106.0,1.5,24.65,849.5,999.63,717.31
2018,9,19,12,0,932.0,106.0,1.6,25.1,854.0,976.58,703.1
2018,9,19,12,15,931.0,106.0,1.7,25.3,850.5,948.07,686.01
2018,9,19,12,30,930.0,106.0,1.8,25.5,847.0,916.1,666.56
2018,9,19,12,45,927.5,105.0,1.95,25.65,835.5,878.56,643.89
2018,9,19,13,0,925.0,104.0,2.1,25.8,824.0,837.99,618.79
2018,9,19,13,15,920.0,103.5,2.2,25.8,804.5,793.2,590.34
2018,9,19,13,30,915.0,103.0,2.3,25.8,785.0,745.94,559.38
2018,9,19,13,45,907.0,102.0,2.45,25.8,758.0,694.0,522.81
2018,9,19,14,0,899.0,101.0,2.6,25.8,731.0,640.35,483.7
2018,9,19,14,15,888.0,99.0,2.65,25.65,696.5,582.67,440.16
2018,9,19,14,30,877.0,97.0,2.7,25.5,662.0,524.12,394.44
2018,9,19,14,45,862.0,94.5,2.8,25.35,621.5,461.3,344.06
2018,9,19,15,0,847.0,92.0,2.9,25.2,581.0,399.39,292.59
2018,9,19,15,15,827.0,89.0,2.9,25.2,535.5,335.99,238.39
2018,9,19,15,30,807.0,86.0,2.9,25.2,490.0,274.01,184.74
2018,9,19,15,45,779.5,82.5,3.0,24.65,440.5,211.93,132.67
2018,9,19,16,0,752.0,79.0,3.1,24.1,391.0,152.82,86.86
2018,9,19,16,15,713.0,74.5,3.0,23.35,339.5,90.92,48.59
2018,9,19,16,30,674.0,70.0,2.9,22.6,288.0,50.83,38.48
2018,9,19,16,45,616.0,64.0,2.85,21.9,236.0,47.71,35.91
2018,9,19,17,0,558.0,58.0,2.8,21.2,184.0,44.54,33.12
2018,9,19,17,15,466.5,49.5,2.8,20.15,136.0,39.07,28.15
2018,9,19,17,30,375.0,41.0,2.8,19.1,88.0,33.52,22.76
2018,9,19,17,45,237.0,27.5,2.8,18.05,52.5,22.94,10.09
2018,9,19,18,0,99.0,14.0,2.8,17.0,17.0,12.73,0.0
2018,9,19,18,15,49.5,7.0,2.85,16.55,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
