Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,5,45,39.0,5.0,1.95,12.5,5.5,0.0,0.0
2018,9,20,6,0,78.0,10.0,2.0,12.7,11.0,40.77,0.0
2018,9,20,6,15,227.0,23.0,2.0,13.5,43.5,149.98,33.6
2018,9,20,6,30,376.0,36.0,2.0,14.3,76.0,266.47,206.94
2018,9,20,6,45,474.5,44.5,2.05,15.1,124.0,354.21,287.24
2018,9,20,7,0,573.0,53.0,2.1,15.9,172.0,450.94,369.1
2018,9,20,7,15,633.0,58.5,2.05,16.55,224.0,526.36,430.53
2018,9,20,7,30,693.0,64.0,2.0,17.2,276.0,600.92,487.22
2018,9,20,7,45,733.0,68.5,1.95,17.85,328.5,667.28,534.25
2018,9,20,8,0,773.0,73.0,1.9,18.5,381.0,734.33,579.72
2018,9,20,8,15,801.0,76.0,1.85,19.2,431.0,789.67,614.93
2018,9,20,8,30,829.0,79.0,1.8,19.9,481.0,843.92,648.24
2018,9,20,8,45,849.0,82.0,1.7,20.55,527.5,889.46,674.12
2018,9,20,9,0,869.0,85.0,1.6,21.2,574.0,923.36,691.49
2018,9,20,9,15,884.5,87.0,1.5,21.85,615.5,958.16,709.08
2018,9,20,9,30,900.0,89.0,1.4,22.5,657.0,989.94,724.22
2018,9,20,9,45,912.0,90.0,1.3,23.2,692.5,1013.8,733.83
2018,9,20,10,0,924.0,91.0,1.2,23.9,728.0,1034.08,741.07
2018,9,20,10,15,931.5,92.5,1.2,24.4,756.5,1046.69,745.96
2018,9,20,10,30,939.0,94.0,1.2,24.9,785.0,1055.34,748.62
2018,9,20,10,45,944.5,95.0,1.15,25.45,806.0,1057.35,746.3
2018,9,20,11,0,950.0,96.0,1.1,26.0,827.0,1055.26,741.71
2018,9,20,11,15,953.0,96.0,1.15,26.35,839.5,1045.47,735.21
2018,9,20,11,30,956.0,96.0,1.2,26.7,852.0,1031.63,726.43
2018,9,20,11,45,957.5,96.0,1.25,27.1,857.0,1012.36,714.31
2018,9,20,12,0,959.0,96.0,1.3,27.5,862.0,989.19,699.89
2018,9,20,12,15,958.5,95.5,1.4,27.6,858.5,959.9,683.24
2018,9,20,12,30,958.0,95.0,1.5,27.7,855.0,927.04,664.17
2018,9,20,12,45,956.5,94.0,1.55,27.85,843.5,889.4,641.04
2018,9,20,13,0,955.0,93.0,1.6,28.0,832.0,848.56,615.64
2018,9,20,13,15,950.5,92.5,1.7,28.0,812.5,802.97,587.65
2018,9,20,13,30,946.0,92.0,1.8,28.0,793.0,754.78,557.37
2018,9,20,13,45,939.0,90.5,1.85,28.0,765.5,701.62,520.27
2018,9,20,14,0,932.0,89.0,1.9,28.0,738.0,646.58,480.66
2018,9,20,14,15,922.0,87.0,1.9,27.9,703.5,587.81,436.95
2018,9,20,14,30,912.0,85.0,1.9,27.8,669.0,528.0,390.93
2018,9,20,14,45,898.5,83.0,1.95,27.7,628.5,465.92,341.74
2018,9,20,15,0,885.0,81.0,2.0,27.6,588.0,403.74,290.68
2018,9,20,15,15,866.5,78.5,2.0,27.6,542.0,339.76,236.7
2018,9,20,15,30,848.0,76.0,2.0,27.6,496.0,273.14,180.07
2018,9,20,15,45,822.0,73.0,2.05,27.05,446.5,209.33,127.19
2018,9,20,16,0,796.0,70.0,2.1,26.5,397.0,148.23,80.57
2018,9,20,16,15,759.5,66.0,2.0,25.65,344.5,88.73,45.84
2018,9,20,16,30,723.0,62.0,1.9,24.8,292.0,49.42,36.91
2018,9,20,16,45,667.5,57.0,1.8,23.95,239.5,46.53,34.58
2018,9,20,17,0,612.0,52.0,1.7,23.1,187.0,39.93,28.86
2018,9,20,17,15,522.0,44.0,1.7,22.0,137.5,34.63,24.08
2018,9,20,17,30,432.0,36.0,1.7,20.9,88.0,29.24,18.87
2018,9,20,17,45,279.0,24.5,1.7,19.8,52.0,20.34,6.81
2018,9,20,18,0,126.0,13.0,1.7,18.7,16.0,11.82,0.0
2018,9,20,18,15,63.0,6.5,1.7,18.25,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,21,5,45,41.0,4.5,0.75,12.35,5.0,0.0,0.0
2018,9,21,6,0,82.0,9.0,0.7,12.5,10.0,41.53,0.0
2018,9,21,6,15,233.5,21.5,0.7,13.25,42.0,150.95,14.14
2018,9,21,6,30,385.0,34.0,0.7,14.0,74.0,269.51,206.71
2018,9,21,6,45,482.0,42.0,0.75,14.75,121.5,355.87,285.45
2018,9,21,7,0,579.0,50.0,0.8,15.5,169.0,451.2,364.68
2018,9,21,7,15,638.5,55.5,0.8,16.1,220.5,526.34,424.5
2018,9,21,7,30,698.0,61.0,0.8,16.7,272.0,601.06,479.78
2018,9,21,7,45,737.5,65.5,0.85,17.35,324.5,667.08,525.84
2018,9,21,8,0,777.0,70.0,0.9,18.0,377.0,733.78,570.58
2018,9,21,8,15,804.0,73.0,1.0,18.85,426.5,788.3,605.53
2018,9,21,8,30,831.0,76.0,1.1,19.7,476.0,841.66,638.88
2018,9,21,8,45,850.5,78.5,1.15,20.5,522.0,886.07,664.85
2018,9,21,9,0,870.0,81.0,1.2,21.3,568.0,918.91,682.8
2018,9,21,9,15,883.5,84.0,1.3,21.95,609.0,953.03,702.69
2018,9,21,9,30,897.0,87.0,1.4,22.6,650.0,984.02,720.38
2018,9,21,9,45,906.5,89.0,1.45,23.25,684.5,1006.51,731.8
2018,9,21,10,0,916.0,91.0,1.5,23.9,719.0,1025.37,741.03
2018,9,21,10,15,923.0,92.0,1.6,24.35,746.5,1036.75,747.03
2018,9,21,10,30,930.0,93.0,1.7,24.8,774.0,1044.21,750.74
2018,9,21,10,45,934.5,94.5,1.75,25.25,794.5,1045.74,750.16
2018,9,21,11,0,939.0,96.0,1.8,25.7,815.0,1043.21,747.25
2018,9,21,11,15,942.0,96.0,1.9,25.9,827.5,1033.45,741.4
2018,9,21,11,30,945.0,96.0,2.0,26.1,840.0,1019.68,733.15
2018,9,21,11,45,945.5,96.0,2.1,26.3,844.0,999.59,720.94
2018,9,21,12,0,946.0,96.0,2.2,26.5,848.0,975.7,706.33
2018,9,21,12,15,943.5,97.0,2.3,26.5,844.0,946.5,688.77
2018,9,21,12,30,941.0,98.0,2.4,26.5,840.0,913.86,668.84
2018,9,21,12,45,935.5,99.0,2.45,26.5,827.5,875.46,644.51
2018,9,21,13,0,930.0,100.0,2.5,26.5,815.0,834.18,618.04
2018,9,21,13,15,925.0,98.0,2.55,26.4,794.5,787.61,587.93
2018,9,21,13,30,920.0,96.0,2.6,26.3,774.0,738.61,555.4
2018,9,21,13,45,912.0,95.0,2.65,26.15,746.5,686.43,518.09
2018,9,21,14,0,904.0,94.0,2.7,26.0,719.0,632.53,478.37
2018,9,21,14,15,894.0,92.0,2.75,25.75,685.0,575.14,434.96
2018,9,21,14,30,884.0,90.0,2.8,25.5,651.0,516.78,389.25
2018,9,21,14,45,870.0,88.0,2.8,25.25,611.5,456.0,339.95
2018,9,21,15,0,856.0,86.0,2.8,25.0,572.0,392.89,287.27
2018,9,21,15,15,836.5,83.0,2.8,25.0,526.5,329.2,232.62
2018,9,21,15,30,817.0,80.0,2.8,25.0,481.0,266.87,178.54
2018,9,21,15,45,791.5,76.5,2.75,24.15,432.0,204.68,126.44
2018,9,21,16,0,766.0,73.0,2.7,23.3,383.0,145.18,80.76
2018,9,21,16,15,729.0,68.0,2.65,22.6,331.5,86.82,46.63
2018,9,21,16,30,692.0,63.0,2.6,21.9,280.0,50.28,38.13
2018,9,21,16,45,636.0,57.5,2.55,21.15,228.5,42.99,31.9
2018,9,21,17,0,580.0,52.0,2.5,20.4,177.0,40.0,29.23
2018,9,21,17,15,488.0,43.5,2.4,19.45,129.0,34.29,24.01
2018,9,21,17,30,396.0,35.0,2.3,18.5,81.0,28.47,18.28
2018,9,21,17,45,244.0,22.5,2.2,17.55,46.5,18.6,3.95
2018,9,21,18,0,92.0,10.0,2.1,16.6,12.0,9.1,0.0
2018,9,21,18,15,46.0,5.0,2.15,16.1,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,22,5,45,14.5,2.5,1.85,9.8,2.5,0.0,0.0
2018,9,22,6,0,29.0,5.0,1.9,10.0,5.0,16.36,0.0
2018,9,22,6,15,140.0,17.5,1.95,10.55,30.5,101.27,0.0
2018,9,22,6,30,251.0,30.0,2.0,11.1,56.0,196.41,152.2
2018,9,22,6,45,361.0,38.0,2.1,11.65,98.5,282.06,232.15
2018,9,22,7,0,471.0,46.0,2.2,12.2,141.0,378.91,316.38
2018,9,22,7,15,235.5,56.0,2.1,12.85,103.5,248.0,208.53
2018,9,22,7,30,0.0,66.0,2.0,13.5,66.0,59.01,44.92
2018,9,22,7,45,0.0,84.5,1.95,14.1,84.5,76.99,60.21
2018,9,22,8,0,0.0,103.0,1.9,14.7,103.0,94.95,75.02
2018,9,22,8,15,2.5,125.0,1.9,15.35,126.0,118.69,94.44
2018,9,22,8,30,5.0,147.0,1.9,16.0,149.0,142.58,113.62
2018,9,22,8,45,63.0,185.0,1.85,16.65,219.5,248.1,200.41
2018,9,22,9,0,121.0,223.0,1.8,17.3,290.0,362.84,290.58
2018,9,22,9,15,422.5,181.5,1.85,17.95,441.0,637.51,503.21
2018,9,22,9,30,724.0,140.0,1.9,18.6,592.0,895.6,682.88
2018,9,22,9,45,815.0,118.0,1.95,19.2,653.0,961.05,721.57
2018,9,22,10,0,906.0,96.0,2.0,19.8,714.0,1020.6,757.66
2018,9,22,10,15,914.5,96.5,2.1,20.3,742.0,1032.66,763.43
2018,9,22,10,30,923.0,97.0,2.2,20.8,770.0,1040.86,767.34
2018,9,22,10,45,929.0,97.5,2.25,21.3,790.5,1042.6,766.62
2018,9,22,11,0,935.0,98.0,2.3,21.8,811.0,1040.31,763.52
2018,9,22,11,15,938.5,98.5,2.4,22.15,824.0,1031.51,757.41
2018,9,22,11,30,942.0,99.0,2.5,22.5,837.0,1018.69,748.84
2018,9,22,11,45,943.5,99.0,2.6,22.85,841.5,999.46,736.18
2018,9,22,12,0,945.0,99.0,2.7,23.2,846.0,976.4,721.07
2018,9,22,12,15,946.0,97.5,2.75,23.3,842.5,947.55,702.4
2018,9,22,12,30,947.0,96.0,2.8,23.4,839.0,915.11,681.33
2018,9,22,12,45,880.5,119.5,2.9,23.5,802.0,849.34,637.84
2018,9,22,13,0,814.0,143.0,3.0,23.6,765.0,790.34,598.48
2018,9,22,13,15,852.0,126.0,3.0,23.6,763.0,763.89,581.0
2018,9,22,13,30,890.0,109.0,3.0,23.6,761.0,728.46,555.93
2018,9,22,13,45,907.5,98.0,3.05,23.55,741.5,684.33,523.65
2018,9,22,14,0,925.0,87.0,3.1,23.5,722.0,636.1,487.31
2018,9,22,14,15,915.5,84.5,3.1,23.4,687.5,577.45,441.75
2018,9,22,14,30,906.0,82.0,3.1,23.3,653.0,517.75,393.92
2018,9,22,14,45,893.0,80.0,3.1,23.15,613.0,456.23,343.15
2018,9,22,15,0,880.0,78.0,3.1,23.0,573.0,394.59,290.62
2018,9,22,15,15,861.5,75.5,3.1,23.0,527.5,330.98,235.21
2018,9,22,15,30,843.0,73.0,3.1,23.0,482.0,264.75,177.34
2018,9,22,15,45,817.5,69.5,3.1,22.5,432.5,201.06,123.32
2018,9,22,16,0,792.0,66.0,3.1,22.0,383.0,140.02,76.2
2018,9,22,16,15,754.5,62.0,3.05,21.45,331.0,80.94,42.28
2018,9,22,16,30,717.0,58.0,3.0,20.9,279.0,46.37,34.9
2018,9,22,16,45,659.0,53.5,2.95,20.3,227.0,43.79,32.71
2018,9,22,17,0,601.0,49.0,2.9,19.7,175.0,37.76,27.34
2018,9,22,17,15,503.5,41.5,2.9,18.8,127.0,32.79,22.72
2018,9,22,17,30,406.0,34.0,2.9,17.9,79.0,27.79,17.57
2018,9,22,17,45,247.5,22.5,2.85,17.0,45.5,18.83,1.23
2018,9,22,18,0,89.0,11.0,2.8,16.1,12.0,10.01,0.0
2018,9,22,18,15,44.5,5.5,2.9,15.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.0,2.75,10.75,4.0,0.0,0.0
2018,9,23,6,0,58.0,8.0,2.8,10.8,8.0,30.93,0.0
2018,9,23,6,15,203.0,21.0,2.9,11.3,38.0,134.29,0.0
2018,9,23,6,30,348.0,34.0,3.0,11.8,68.0,250.44,192.84
2018,9,23,6,45,404.5,41.5,3.1,12.25,104.5,311.44,255.86
2018,9,23,7,0,461.0,49.0,3.2,12.7,141.0,376.84,315.04
2018,9,23,7,15,243.0,78.0,3.15,13.3,127.5,269.0,226.15
2018,9,23,7,30,25.0,107.0,3.1,13.9,114.0,133.46,108.57
2018,9,23,7,45,42.0,129.0,3.05,14.45,144.0,170.89,140.33
2018,9,23,8,0,59.0,151.0,3.0,15.0,174.0,209.38,172.05
2018,9,23,8,15,125.0,172.5,2.95,15.6,229.5,304.53,250.45
2018,9,23,8,30,191.0,194.0,2.9,16.2,285.0,389.31,318.09
2018,9,23,8,45,501.5,144.0,2.8,16.8,414.0,646.77,521.3
2018,9,23,9,0,812.0,94.0,2.7,17.4,543.0,889.85,692.48
2018,9,23,9,15,850.0,90.0,2.7,18.0,590.5,937.31,719.77
2018,9,23,9,30,888.0,86.0,2.7,18.6,638.0,972.82,740.23
2018,9,23,9,45,900.5,87.0,2.7,19.25,673.0,996.73,752.62
2018,9,23,10,0,913.0,88.0,2.7,19.9,708.0,1017.12,762.73
2018,9,23,10,15,921.5,88.5,2.7,20.3,735.5,1029.22,768.14
2018,9,23,10,30,930.0,89.0,2.7,20.7,763.0,1037.42,771.18
2018,9,23,10,45,931.5,91.5,2.75,21.15,782.5,1037.01,769.1
2018,9,23,11,0,933.0,94.0,2.8,21.6,802.0,1032.53,764.61
2018,9,23,11,15,941.0,92.5,2.9,21.85,816.0,1025.84,759.91
2018,9,23,11,30,949.0,91.0,3.0,22.1,830.0,1015.05,752.63
2018,9,23,11,45,950.5,90.5,3.1,22.35,834.5,995.16,739.44
2018,9,23,12,0,952.0,90.0,3.2,22.6,839.0,971.41,723.79
2018,9,23,12,15,953.0,89.5,3.3,22.6,836.0,943.46,706.0
2018,9,23,12,30,954.0,89.0,3.4,22.6,833.0,911.88,685.67
2018,9,23,12,45,954.0,87.5,3.5,22.55,822.0,874.92,661.66
2018,9,23,13,0,954.0,86.0,3.6,22.5,811.0,834.68,635.15
2018,9,23,13,15,949.0,85.0,3.65,22.35,791.0,788.15,603.92
2018,9,23,13,30,944.0,84.0,3.7,22.2,771.0,739.1,570.42
2018,9,23,13,45,937.0,83.0,3.75,22.05,743.5,686.48,531.3
2018,9,23,14,0,930.0,82.0,3.8,21.9,716.0,631.98,489.62
2018,9,23,14,15,920.5,80.0,3.75,21.65,682.0,573.57,443.62
2018,9,23,14,30,911.0,78.0,3.7,21.4,648.0,514.1,395.27
2018,9,23,14,45,897.5,76.5,3.65,21.2,608.0,452.6,343.69
2018,9,23,15,0,884.0,75.0,3.6,21.0,568.0,391.0,290.44
2018,9,23,15,15,865.0,73.0,3.6,21.0,522.5,327.51,234.4
2018,9,23,15,30,846.0,71.0,3.6,21.0,477.0,265.14,178.94
2018,9,23,15,45,821.0,68.0,3.45,20.45,428.0,198.13,121.81
2018,9,23,16,0,796.0,65.0,3.3,19.9,379.0,137.42,74.84
2018,9,23,16,15,759.0,61.0,3.2,19.35,327.0,78.2,41.27
2018,9,23,16,30,722.0,57.0,3.1,18.8,275.0,45.72,34.65
2018,9,23,16,45,644.0,53.0,3.0,18.25,220.0,43.46,32.7
2018,9,23,17,0,566.0,49.0,2.9,17.7,165.0,37.81,27.6
2018,9,23,17,15,438.5,41.5,2.75,16.85,116.0,32.8,22.88
2018,9,23,17,30,311.0,34.0,2.6,16.0,67.0,27.85,17.56
2018,9,23,17,45,182.5,21.0,2.5,15.2,37.5,17.53,0.0
2018,9,23,18,0,54.0,8.0,2.4,14.4,8.0,7.28,0.0
2018,9,23,18,15,27.0,4.0,2.35,13.95,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,9,24,5,45,32.0,3.5,0.4,10.35,3.5,0.0,0.0
2018,9,24,6,0,64.0,7.0,0.4,10.5,7.0,32.5,0.0
2018,9,24,6,15,233.5,19.0,0.45,11.1,38.5,146.11,0.0
2018,9,24,6,30,403.0,31.0,0.5,11.7,70.0,276.49,208.21
2018,9,24,6,45,507.0,38.0,0.55,12.3,117.5,366.04,294.0
2018,9,24,7,0,611.0,45.0,0.6,12.9,165.0,460.09,373.4
2018,9,24,7,15,671.0,50.0,0.6,13.55,217.5,537.1,435.03
2018,9,24,7,30,731.0,55.0,0.6,14.2,270.0,617.49,494.08
2018,9,24,7,45,770.5,59.0,0.55,14.85,323.0,683.92,539.04
2018,9,24,8,0,810.0,63.0,0.5,15.5,376.0,750.97,582.21
2018,9,24,8,15,836.5,66.0,0.55,16.5,426.0,805.93,616.08
2018,9,24,8,30,863.0,69.0,0.6,17.5,476.0,851.17,642.5
2018,9,24,8,45,882.5,71.0,0.65,18.5,522.5,895.25,667.6
2018,9,24,9,0,902.0,73.0,0.7,19.5,569.0,937.0,690.64
2018,9,24,9,15,914.5,75.0,0.7,20.5,609.5,969.44,706.28
2018,9,24,9,30,927.0,77.0,0.7,21.5,650.0,998.61,719.74
2018,9,24,9,45,935.5,79.5,0.7,22.5,684.5,1020.99,728.86
2018,9,24,10,0,944.0,82.0,0.7,23.5,719.0,1039.57,735.72
2018,9,24,10,15,951.5,82.5,0.65,24.15,747.0,1050.8,738.0
2018,9,24,10,30,959.0,83.0,0.6,24.8,775.0,1058.02,738.05
2018,9,24,10,45,963.5,84.0,0.5,25.45,795.0,1058.72,733.17
2018,9,24,11,0,968.0,85.0,0.4,26.1,815.0,1055.26,726.1
2018,9,24,11,15,970.5,85.5,0.45,26.4,827.5,1045.09,720.0
2018,9,24,11,30,973.0,86.0,0.5,26.7,840.0,1030.81,711.7
2018,9,24,11,45,974.0,85.5,0.55,27.05,844.0,1009.94,699.46
2018,9,24,12,0,975.0,85.0,0.6,27.4,848.0,985.15,684.99
2018,9,24,12,15,973.5,85.5,0.7,27.5,844.0,955.41,669.22
2018,9,24,12,30,972.0,86.0,0.8,27.6,840.0,922.08,651.0
2018,9,24,12,45,968.5,86.0,0.9,27.7,827.5,883.16,628.94
2018,9,24,13,0,965.0,86.0,1.0,27.8,815.0,841.14,604.47
2018,9,24,13,15,960.0,85.5,1.1,27.75,795.0,794.59,576.87
2018,9,24,13,30,955.0,85.0,1.2,27.7,775.0,745.47,546.69
2018,9,24,13,45,947.5,83.5,1.35,27.6,747.0,691.43,510.62
2018,9,24,14,0,940.0,82.0,1.5,27.5,719.0,635.57,471.61
2018,9,24,14,15,929.5,81.0,1.6,27.3,684.5,577.01,428.74
2018,9,24,14,30,919.0,80.0,1.7,27.1,650.0,517.44,383.27
2018,9,24,14,45,905.0,78.0,1.8,26.85,609.0,454.75,333.65
2018,9,24,15,0,891.0,76.0,1.9,26.6,568.0,392.04,282.03
2018,9,24,15,15,871.5,73.5,1.9,26.6,522.0,327.51,227.19
2018,9,24,15,30,852.0,71.0,1.9,26.6,476.0,264.2,172.85
2018,9,24,15,45,825.0,68.0,2.05,25.8,426.0,196.55,117.35
2018,9,24,16,0,798.0,65.0,2.2,25.0,376.0,135.42,71.78
2018,9,24,16,15,758.5,61.0,2.2,24.05,323.5,76.06,39.72
2018,9,24,16,30,719.0,57.0,2.2,23.1,271.0,45.87,34.14
2018,9,24,16,45,659.5,52.0,2.15,22.1,219.0,42.83,31.6
2018,9,24,17,0,600.0,47.0,2.1,21.1,167.0,36.44,25.97
2018,9,24,17,15,495.0,39.0,2.2,20.05,118.5,30.96,20.91
2018,9,24,17,30,390.0,31.0,2.3,19.0,70.0,25.42,15.03
2018,9,24,17,45,232.0,19.5,2.4,17.95,39.0,16.34,0.0
2018,9,24,18,0,74.0,8.0,2.5,16.9,8.0,7.28,0.0
2018,9,24,18,15,37.0,4.0,2.5,16.35,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,10.1,2.0,1.82,0.0
2018,9,25,6,15,93.0,14.0,1.1,10.75,22.5,72.66,0.0
2018,9,25,6,30,186.0,26.0,1.1,11.4,43.0,154.47,115.19
2018,9,25,6,45,387.0,35.5,1.1,12.05,101.0,294.51,239.86
2018,9,25,7,0,588.0,45.0,1.1,12.7,159.0,445.74,365.74
2018,9,25,7,15,341.0,53.0,1.0,13.4,123.5,323.74,268.68
2018,9,25,7,30,94.0,61.0,0.9,14.1,88.0,136.01,112.04
2018,9,25,7,45,50.0,86.5,0.8,14.8,101.0,124.44,101.38
2018,9,25,8,0,6.0,112.0,0.7,15.5,114.0,109.9,87.26
2018,9,25,8,15,60.0,141.5,0.7,16.3,169.0,196.83,159.76
2018,9,25,8,30,114.0,171.0,0.7,17.1,224.0,293.96,236.9
2018,9,25,8,45,369.0,154.0,0.65,17.9,351.0,539.59,426.5
2018,9,25,9,0,624.0,137.0,0.6,18.7,478.0,772.27,587.06
2018,9,25,9,15,727.5,121.0,0.65,19.45,546.5,863.35,642.1
2018,9,25,9,30,831.0,105.0,0.7,20.2,615.0,949.67,694.16
2018,9,25,9,45,880.5,93.5,0.75,20.9,661.0,983.41,711.9
2018,9,25,10,0,930.0,82.0,0.8,21.6,707.0,1024.76,735.01
2018,9,25,10,15,937.5,83.5,0.85,22.25,735.0,1037.02,740.03
2018,9,25,10,30,945.0,85.0,0.9,22.9,763.0,1045.29,743.13
2018,9,25,10,45,950.0,85.5,0.95,23.5,783.0,1045.82,741.83
2018,9,25,11,0,955.0,86.0,1.0,24.1,803.0,1042.25,738.27
2018,9,25,11,15,957.5,87.0,1.1,24.6,815.5,1032.7,732.49
2018,9,25,11,30,960.0,88.0,1.2,25.1,828.0,1019.07,724.29
2018,9,25,11,45,961.0,88.5,1.25,25.55,832.5,999.45,711.69
2018,9,25,12,0,962.0,89.0,1.3,26.0,837.0,975.93,696.77
2018,9,25,12,15,960.0,89.0,1.4,26.2,832.5,945.44,678.9
2018,9,25,12,30,958.0,89.0,1.5,26.4,828.0,911.46,658.62
2018,9,25,12,45,954.0,89.0,1.65,26.55,815.5,872.51,635.56
2018,9,25,13,0,950.0,89.0,1.8,26.7,803.0,830.55,610.01
2018,9,25,13,15,945.0,88.5,1.85,26.7,783.0,784.53,580.69
2018,9,25,13,30,940.0,88.0,1.9,26.7,763.0,736.0,548.76
2018,9,25,13,45,932.5,87.0,2.0,26.65,735.5,683.09,511.57
2018,9,25,14,0,925.0,86.0,2.1,26.6,708.0,628.38,471.76
2018,9,25,14,15,914.5,84.5,2.2,26.4,673.5,570.06,428.08
2018,9,25,14,30,904.0,83.0,2.3,26.2,639.0,510.78,381.94
2018,9,25,14,45,889.5,80.5,2.35,26.0,598.0,448.24,331.45
2018,9,25,15,0,875.0,78.0,2.4,25.8,557.0,385.78,279.26
2018,9,25,15,15,855.0,76.0,2.4,25.8,511.5,322.49,224.93
2018,9,25,15,30,835.0,74.0,2.4,25.8,466.0,256.94,168.56
2018,9,25,15,45,807.0,70.5,2.55,24.95,416.0,193.45,116.17
2018,9,25,16,0,779.0,67.0,2.7,24.1,366.0,132.98,71.22
2018,9,25,16,15,739.0,62.5,2.75,23.2,314.0,74.5,40.08
2018,9,25,16,30,699.0,58.0,2.8,22.3,262.0,46.79,35.06
2018,9,25,16,45,637.0,52.5,2.8,21.45,210.5,43.36,32.13
2018,9,25,17,0,575.0,47.0,2.8,20.6,159.0,36.53,26.06
2018,9,25,17,15,463.5,39.5,2.8,19.6,112.0,31.51,21.35
2018,9,25,17,30,352.0,32.0,2.8,18.6,65.0,26.53,15.58
2018,9,25,17,45,197.5,19.0,2.75,17.55,35.5,16.04,0.0
2018,9,25,18,0,43.0,6.0,2.7,16.5,6.0,5.46,0.0
2018,9,25,18,15,21.5,3.0,2.65,16.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,26,5,45,6.5,1.0,1.45,10.4,1.0,0.0,0.0
2018,9,26,6,0,13.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,9,26,6,15,151.0,15.5,1.45,11.15,28.5,83.84,0.0
2018,9,26,6,30,289.0,29.0,1.5,11.8,55.0,215.91,159.67
2018,9,26,6,45,196.0,23.0,1.55,12.4,46.0,165.96,134.54
2018,9,26,7,0,103.0,17.0,1.6,13.0,37.0,95.78,77.92
2018,9,26,7,15,54.5,40.0,1.5,13.65,51.0,81.12,65.25
2018,9,26,7,30,6.0,63.0,1.4,14.3,65.0,60.53,46.42
2018,9,26,7,45,22.5,102.5,1.3,15.0,111.0,123.11,99.54
2018,9,26,8,0,39.0,142.0,1.2,15.7,157.0,183.08,148.83
2018,9,26,8,15,83.0,159.5,1.15,16.45,196.5,238.81,194.31
2018,9,26,8,30,127.0,177.0,1.1,17.2,236.0,313.17,252.94
2018,9,26,8,45,286.5,182.5,1.0,18.0,333.0,481.07,383.06
2018,9,26,9,0,446.0,188.0,0.9,18.8,430.0,659.16,510.6
2018,9,26,9,15,499.5,188.5,0.8,19.6,478.5,718.28,546.75
2018,9,26,9,30,553.0,189.0,0.7,20.4,527.0,777.21,582.61
2018,9,26,9,45,561.0,198.0,0.6,21.2,557.0,800.77,592.81
2018,9,26,10,0,569.0,207.0,0.5,22.0,587.0,821.82,601.52
2018,9,26,10,15,585.5,212.0,0.5,22.8,617.0,844.06,612.88
2018,9,26,10,30,602.0,217.0,0.5,23.6,647.0,869.93,626.24
2018,9,26,10,45,667.5,198.5,0.45,24.35,687.0,910.14,647.94
2018,9,26,11,0,733.0,180.0,0.4,25.1,727.0,945.71,665.74
2018,9,26,11,15,744.5,178.0,0.45,25.8,741.5,942.37,661.91
2018,9,26,11,30,756.0,176.0,0.5,26.5,756.0,935.41,656.61
2018,9,26,11,45,819.0,149.0,0.55,27.15,780.0,940.26,658.85
2018,9,26,12,0,882.0,122.0,0.6,27.8,804.0,936.9,656.0
2018,9,26,12,15,870.5,126.5,0.65,28.3,797.0,912.48,640.83
2018,9,26,12,30,859.0,131.0,0.7,28.8,790.0,876.64,618.83
2018,9,26,12,45,771.0,165.5,0.75,29.3,750.0,810.06,577.31
2018,9,26,13,0,683.0,200.0,0.8,29.8,710.0,742.02,532.24
2018,9,26,13,15,640.5,209.0,0.9,29.85,677.5,685.72,495.96
2018,9,26,13,30,598.0,218.0,1.0,29.9,645.0,630.7,459.29
2018,9,26,13,45,618.0,200.0,1.05,29.95,626.5,592.66,433.65
2018,9,26,14,0,638.0,182.0,1.1,30.0,608.0,551.2,404.5
2018,9,26,14,15,707.5,149.0,1.2,29.75,599.0,518.65,381.34
2018,9,26,14,30,777.0,116.0,1.3,29.5,590.0,478.79,350.98
2018,9,26,14,45,734.0,116.5,1.45,29.2,541.0,411.23,299.46
2018,9,26,15,0,691.0,117.0,1.6,28.9,492.0,348.89,250.26
2018,9,26,15,15,704.5,103.0,1.6,28.9,457.5,294.48,204.02
2018,9,26,15,30,718.0,89.0,1.6,28.9,423.0,237.92,155.36
2018,9,26,15,45,701.5,82.5,1.9,27.75,379.5,180.68,109.01
2018,9,26,16,0,685.0,76.0,2.2,26.6,336.0,125.15,68.25
2018,9,26,16,15,637.0,71.0,2.35,25.45,285.5,71.64,40.45
2018,9,26,16,30,589.0,66.0,2.5,24.3,235.0,48.72,36.4
2018,9,26,16,45,520.0,59.5,2.6,23.15,186.5,45.12,33.39
2018,9,26,17,0,451.0,53.0,2.7,22.0,138.0,41.52,30.14
2018,9,26,17,15,352.0,41.5,2.85,20.95,95.5,33.27,22.61
2018,9,26,17,30,253.0,30.0,3.0,19.9,53.0,24.71,13.54
2018,9,26,17,45,142.5,18.0,3.15,18.9,29.0,16.37,0.0
2018,9,26,18,0,32.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,9,26,18,15,16.0,3.0,3.2,17.25,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,27,5,45,6.5,1.0,1.8,10.85,1.0,0.0,0.0
2018,9,27,6,0,13.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,9,27,6,15,136.0,16.0,1.9,11.35,27.5,77.38,0.0
2018,9,27,6,30,259.0,30.0,2.0,11.8,53.0,201.28,146.27
2018,9,27,6,45,377.0,40.5,2.05,12.3,98.5,295.15,240.16
2018,9,27,7,0,495.0,51.0,2.1,12.8,144.0,400.99,331.94
2018,9,27,7,15,288.5,63.0,2.05,13.35,121.0,295.3,247.11
2018,9,27,7,30,82.0,75.0,2.0,13.9,98.0,145.49,120.19
2018,9,27,7,45,58.5,105.5,1.9,14.4,123.5,154.6,127.22
2018,9,27,8,0,35.0,136.0,1.8,14.9,149.0,172.57,140.73
2018,9,27,8,15,38.5,153.5,1.75,15.6,169.5,194.38,157.9
2018,9,27,8,30,42.0,171.0,1.7,16.3,190.0,216.3,174.78
2018,9,27,8,45,82.0,196.5,1.65,16.95,239.0,280.87,226.61
2018,9,27,9,0,122.0,222.0,1.6,17.6,288.0,364.38,291.23
2018,9,27,9,15,261.5,220.0,1.6,18.25,374.5,511.27,404.55
2018,9,27,9,30,401.0,218.0,1.6,18.9,461.0,664.17,515.8
2018,9,27,9,45,437.5,228.5,1.6,19.5,507.5,714.9,548.5
2018,9,27,10,0,474.0,239.0,1.6,20.1,554.0,764.19,580.43
2018,9,27,10,15,503.5,240.5,1.65,20.65,587.0,794.61,599.64
2018,9,27,10,30,533.0,242.0,1.7,21.2,620.0,822.72,617.29
2018,9,27,10,45,546.5,244.0,1.75,21.7,641.0,832.96,622.66
2018,9,27,11,0,560.0,246.0,1.8,22.2,662.0,840.41,626.39
2018,9,27,11,15,560.5,252.5,1.8,22.5,674.5,837.24,622.74
2018,9,27,11,30,561.0,259.0,1.8,22.8,687.0,831.3,617.42
2018,9,27,11,45,572.5,257.0,1.85,23.1,695.5,823.93,612.14
2018,9,27,12,0,584.0,255.0,1.9,23.4,704.0,813.58,604.86
2018,9,27,12,15,594.5,246.5,1.95,23.5,701.5,792.66,591.08
2018,9,27,12,30,605.0,238.0,2.0,23.6,699.0,772.75,577.82
2018,9,27,12,45,729.0,179.5,2.1,23.7,726.5,788.88,592.1
2018,9,27,13,0,853.0,121.0,2.2,23.8,754.0,789.54,593.69
2018,9,27,13,15,842.5,121.0,2.3,23.65,732.5,742.68,562.7
2018,9,27,13,30,832.0,121.0,2.4,23.5,711.0,694.08,528.54
2018,9,27,13,45,718.5,157.0,2.55,23.35,652.5,614.26,469.88
2018,9,27,14,0,605.0,193.0,2.7,23.2,594.0,540.66,414.62
2018,9,27,14,15,565.0,194.0,2.8,22.85,553.5,480.29,368.97
2018,9,27,14,30,525.0,195.0,2.9,22.5,513.0,425.97,326.62
2018,9,27,14,45,509.5,185.5,3.05,22.15,477.0,376.0,286.53
2018,9,27,15,0,494.0,176.0,3.2,21.8,441.0,327.16,246.21
2018,9,27,15,15,478.5,162.5,3.2,21.8,401.5,276.36,203.21
2018,9,27,15,30,463.0,149.0,3.2,21.8,362.0,227.21,161.43
2018,9,27,15,45,449.0,132.5,3.45,20.55,320.5,177.75,121.06
2018,9,27,16,0,435.0,116.0,3.7,19.3,279.0,130.18,85.05
2018,9,27,16,15,348.0,107.0,3.8,18.5,225.0,87.84,61.62
2018,9,27,16,30,261.0,98.0,3.9,17.7,171.0,74.16,59.77
2018,9,27,16,45,218.0,80.0,3.95,16.9,132.5,61.52,48.68
2018,9,27,17,0,175.0,62.0,4.0,16.1,94.0,48.47,36.95
2018,9,27,17,15,133.5,45.0,3.95,15.5,65.0,35.75,25.21
2018,9,27,17,30,92.0,28.0,3.9,14.9,36.0,22.66,11.64
2018,9,27,17,45,55.5,16.0,3.9,14.25,20.0,14.55,0.0
2018,9,27,18,0,19.0,4.0,3.9,13.6,4.0,0.0,0.0
2018,9,27,18,15,9.5,2.0,3.85,13.45,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.3,11.2,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.3,11.3,2.0,0.0,0.0
2018,9,28,6,15,5.0,7.0,2.45,11.6,7.0,8.68,0.0
2018,9,28,6,30,0.0,12.0,2.6,11.9,12.0,10.54,2.17
2018,9,28,6,45,0.0,12.0,2.7,12.2,12.0,10.53,3.19
2018,9,28,7,0,0.0,12.0,2.8,12.5,12.0,10.53,3.37
2018,9,28,7,15,0.0,11.5,2.85,12.8,11.5,10.1,3.06
2018,9,28,7,30,0.0,11.0,2.9,13.1,11.0,9.66,2.71
2018,9,28,7,45,0.0,28.5,2.95,13.4,28.5,25.09,16.02
2018,9,28,8,0,0.0,46.0,3.0,13.7,46.0,40.58,29.23
2018,9,28,8,15,0.0,76.5,3.0,14.1,76.5,67.67,52.11
2018,9,28,8,30,0.0,107.0,3.0,14.5,107.0,97.33,76.76
2018,9,28,8,45,7.0,141.0,3.0,14.85,145.0,137.5,110.05
2018,9,28,9,0,14.0,175.0,3.0,15.2,183.0,178.43,143.36
2018,9,28,9,15,79.0,210.0,3.05,15.65,257.5,291.43,236.25
2018,9,28,9,30,144.0,245.0,3.1,16.1,332.0,411.43,331.13
2018,9,28,9,45,86.5,248.0,3.15,16.5,301.0,339.62,271.7
2018,9,28,10,0,29.0,251.0,3.2,16.9,270.0,284.58,225.55
2018,9,28,10,15,99.0,288.5,3.25,17.2,357.5,393.83,312.7
2018,9,28,10,30,169.0,326.0,3.3,17.5,445.0,521.0,409.88
2018,9,28,10,45,349.0,288.5,3.4,17.8,543.5,669.31,523.82
2018,9,28,11,0,529.0,251.0,3.5,18.1,642.0,814.89,631.24
2018,9,28,11,15,708.0,179.0,3.55,18.2,711.0,906.02,696.48
2018,9,28,11,30,887.0,107.0,3.6,18.3,780.0,966.12,737.06
2018,9,28,11,45,898.5,103.0,3.65,18.45,787.5,952.29,726.73
2018,9,28,12,0,910.0,99.0,3.7,18.6,795.0,934.45,714.36
2018,9,28,12,15,908.5,99.0,3.75,18.6,790.5,905.5,694.74
2018,9,28,12,30,907.0,99.0,3.8,18.6,786.0,873.22,672.84
2018,9,28,12,45,903.0,98.5,3.85,18.6,773.5,835.25,646.8
2018,9,28,13,0,899.0,98.0,3.9,18.6,761.0,794.46,618.59
2018,9,28,13,15,894.0,97.0,3.9,18.5,741.5,749.81,587.38
2018,9,28,13,30,889.0,96.0,3.9,18.4,722.0,702.84,552.89
2018,9,28,13,45,882.0,94.5,3.95,18.35,695.5,652.0,513.82
2018,9,28,14,0,875.0,93.0,4.0,18.3,669.0,599.47,472.36
2018,9,28,14,15,864.5,90.5,4.0,18.05,635.0,542.72,426.65
2018,9,28,14,30,854.0,88.0,4.0,17.8,601.0,485.17,378.81
2018,9,28,14,45,839.5,85.5,4.05,17.6,561.5,423.93,326.56
2018,9,28,15,0,825.0,83.0,4.1,17.4,522.0,363.7,273.53
2018,9,28,15,15,803.0,80.5,4.1,17.4,477.5,301.86,218.1
2018,9,28,15,30,781.0,78.0,4.1,17.4,433.0,241.75,164.14
2018,9,28,15,45,753.5,74.0,4.05,16.65,385.0,181.48,112.75
2018,9,28,16,0,726.0,70.0,4.0,15.9,337.0,124.24,69.65
2018,9,28,16,15,686.5,64.5,3.95,15.45,287.5,68.67,40.89
2018,9,28,16,30,647.0,59.0,3.9,15.0,238.0,43.85,33.54
2018,9,28,16,45,583.0,52.5,3.85,14.5,188.5,39.99,30.04
2018,9,28,17,0,519.0,46.0,3.8,14.0,139.0,36.07,26.29
2018,9,28,17,15,410.5,37.0,3.65,13.55,95.5,29.77,20.16
2018,9,28,17,30,302.0,28.0,3.5,13.1,52.0,23.36,11.38
2018,9,28,17,45,162.0,16.0,3.3,12.65,27.5,14.55,0.0
2018,9,28,18,0,22.0,4.0,3.1,12.2,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.05,12.0,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,29,5,45,12.5,2.0,1.9,11.05,1.5,0.0,0.0
2018,9,29,6,0,25.0,4.0,1.9,11.2,3.0,0.0,0.0
2018,9,29,6,15,86.5,14.0,2.1,11.85,19.5,52.71,0.0
2018,9,29,6,30,148.0,24.0,2.3,12.5,36.0,131.87,89.68
2018,9,29,6,45,78.5,33.5,2.45,13.1,40.5,97.29,76.17
2018,9,29,7,0,9.0,43.0,2.6,13.7,45.0,44.08,31.97
2018,9,29,7,15,4.5,43.0,2.6,14.15,44.0,40.95,29.55
2018,9,29,7,30,0.0,43.0,2.6,14.6,43.0,37.92,26.9
2018,9,29,7,45,0.0,54.0,2.65,15.1,54.0,47.67,35.16
2018,9,29,8,0,0.0,65.0,2.7,15.6,65.0,57.44,43.29
2018,9,29,8,15,31.5,117.5,2.6,16.0,132.0,145.3,117.77
2018,9,29,8,30,63.0,170.0,2.5,16.4,199.0,234.09,190.61
2018,9,29,8,45,96.0,200.0,2.45,16.8,249.0,298.59,242.15
2018,9,29,9,0,129.0,230.0,2.4,17.2,299.0,381.58,306.65
2018,9,29,9,15,162.0,247.5,2.4,17.55,340.5,432.99,345.6
2018,9,29,9,30,195.0,265.0,2.4,17.9,382.0,484.85,384.27
2018,9,29,9,45,215.0,282.5,2.35,18.25,418.0,524.04,412.21
2018,9,29,10,0,235.0,300.0,2.3,18.6,454.0,562.52,439.23
2018,9,29,10,15,346.5,278.0,2.35,18.85,515.5,662.95,514.19
2018,9,29,10,30,458.0,256.0,2.4,19.1,577.0,763.05,586.26
2018,9,29,10,45,512.0,244.0,2.5,19.4,612.5,797.75,610.34
2018,9,29,11,0,566.0,232.0,2.6,19.7,648.0,829.38,632.67
2018,9,29,11,15,395.0,294.5,2.65,19.85,587.0,721.12,551.17
2018,9,29,11,30,224.0,357.0,2.7,20.0,526.0,584.97,449.1
2018,9,29,11,45,246.5,349.5,2.75,20.15,536.5,604.0,463.89
2018,9,29,12,0,269.0,342.0,2.8,20.3,547.0,605.15,464.99
2018,9,29,12,15,317.0,323.0,2.85,20.3,563.0,614.44,473.14
2018,9,29,12,30,365.0,304.0,2.9,20.3,579.0,620.08,478.48
2018,9,29,12,45,316.5,319.5,2.95,20.35,555.0,578.85,447.01
2018,9,29,13,0,268.0,335.0,3.0,20.4,531.0,539.46,416.97
2018,9,29,13,15,270.5,308.5,3.05,20.35,502.0,498.73,387.43
2018,9,29,13,30,273.0,282.0,3.1,20.3,473.0,457.72,357.17
2018,9,29,13,45,368.0,243.5,3.1,20.3,490.0,469.49,367.16
2018,9,29,14,0,463.0,205.0,3.1,20.3,507.0,464.48,363.34
2018,9,29,14,15,477.5,193.0,3.15,20.15,490.5,431.34,336.81
2018,9,29,14,30,492.0,181.0,3.2,20.0,474.0,395.84,307.62
2018,9,29,14,45,456.0,171.5,3.2,19.8,428.5,339.79,261.95
2018,9,29,15,0,420.0,162.0,3.2,19.6,383.0,287.42,218.59
2018,9,29,15,15,294.5,167.0,3.2,19.6,315.5,225.66,169.89
2018,9,29,15,30,169.0,172.0,3.2,19.6,248.0,180.75,136.54
2018,9,29,15,45,212.5,155.0,3.15,19.1,239.5,157.61,115.66
2018,9,29,16,0,256.0,138.0,3.1,18.6,231.0,130.4,93.01
2018,9,29,16,15,359.0,106.0,3.05,18.2,215.0,85.38,60.6
2018,9,29,16,30,462.0,74.0,3.0,17.8,199.0,55.45,43.32
2018,9,29,16,45,447.5,61.0,2.9,17.35,161.0,46.85,35.68
2018,9,29,17,0,433.0,48.0,2.8,16.9,123.0,37.77,27.4
2018,9,29,17,15,358.0,37.5,2.6,16.35,85.5,30.34,20.27
2018,9,29,17,30,283.0,27.0,2.4,15.8,48.0,22.62,9.42
2018,9,29,17,45,151.0,15.0,2.2,15.25,25.0,13.64,0.0
2018,9,29,18,0,19.0,3.0,2.0,14.7,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.9,14.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
