Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,0.95,12.8,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,9,30,6,15,134.5,15.5,0.9,13.3,25.5,76.26,0.0
2018,9,30,6,30,253.0,29.0,0.9,13.7,49.0,192.9,127.29
2018,9,30,6,45,361.0,40.0,0.9,14.1,91.5,285.52,227.69
2018,9,30,7,0,469.0,51.0,0.9,14.5,134.0,384.8,312.77
2018,9,30,7,15,409.0,69.0,0.9,14.9,158.5,385.36,315.75
2018,9,30,7,30,349.0,87.0,0.9,15.3,183.0,382.82,314.37
2018,9,30,7,45,295.0,114.5,0.85,15.65,206.5,374.49,306.85
2018,9,30,8,0,241.0,142.0,0.8,16.0,230.0,375.8,305.65
2018,9,30,8,15,293.0,153.5,0.75,16.55,275.5,439.12,353.95
2018,9,30,8,30,345.0,165.0,0.7,17.1,321.0,505.16,402.01
2018,9,30,8,45,569.5,128.0,0.7,17.6,416.0,695.94,540.63
2018,9,30,9,0,794.0,91.0,0.7,18.1,511.0,865.56,651.42
2018,9,30,9,15,822.5,90.5,0.7,18.55,554.0,907.21,673.48
2018,9,30,9,30,851.0,90.0,0.7,19.0,597.0,946.41,695.44
2018,9,30,9,45,864.5,90.5,0.75,19.45,630.5,959.52,701.6
2018,9,30,10,0,878.0,91.0,0.8,19.9,664.0,979.17,712.41
2018,9,30,10,15,886.5,92.0,0.9,20.2,691.0,990.94,719.64
2018,9,30,10,30,895.0,93.0,1.0,20.5,718.0,998.94,724.7
2018,9,30,10,45,864.0,110.5,1.1,20.75,727.0,983.31,715.05
2018,9,30,11,0,833.0,128.0,1.2,21.0,736.0,974.15,709.85
2018,9,30,11,15,719.0,178.5,1.3,21.2,709.5,913.71,671.55
2018,9,30,11,30,605.0,229.0,1.4,21.4,683.0,843.37,625.42
2018,9,30,11,45,658.0,207.0,1.5,21.6,703.0,853.21,634.37
2018,9,30,12,0,711.0,185.0,1.6,21.8,723.0,857.43,637.69
2018,9,30,12,15,804.5,144.0,1.65,21.9,749.0,866.63,644.17
2018,9,30,12,30,898.0,103.0,1.7,22.0,775.0,866.04,644.2
2018,9,30,12,45,896.5,101.5,1.75,22.05,763.0,829.18,620.22
2018,9,30,13,0,895.0,100.0,1.8,22.1,751.0,789.38,594.37
2018,9,30,13,15,764.0,147.0,1.9,21.95,692.0,708.22,538.5
2018,9,30,13,30,633.0,194.0,2.0,21.8,633.0,626.64,479.15
2018,9,30,13,45,478.5,233.5,2.05,21.6,558.0,528.2,406.1
2018,9,30,14,0,324.0,273.0,2.1,21.4,483.0,440.82,339.96
2018,9,30,14,15,217.0,253.0,2.15,21.15,390.5,341.75,264.92
2018,9,30,14,30,110.0,233.0,2.2,20.9,298.0,259.23,201.43
2018,9,30,14,45,237.0,213.0,2.25,20.6,340.5,284.4,219.91
2018,9,30,15,0,364.0,193.0,2.3,20.3,383.0,292.26,222.17
2018,9,30,15,15,272.0,187.5,2.3,20.3,322.5,235.24,177.14
2018,9,30,15,30,180.0,182.0,2.3,20.3,262.0,190.19,143.02
2018,9,30,15,45,143.0,163.0,2.4,19.65,222.0,154.22,115.55
2018,9,30,16,0,106.0,144.0,2.5,19.0,182.0,123.2,92.91
2018,9,30,16,15,84.0,123.0,2.45,18.65,150.0,99.33,76.49
2018,9,30,16,30,62.0,102.0,2.4,18.3,118.0,81.35,65.8
2018,9,30,16,45,40.0,80.0,2.4,17.9,89.5,64.83,51.23
2018,9,30,17,0,18.0,58.0,2.4,17.5,61.0,47.96,36.09
2018,9,30,17,15,17.5,39.0,2.25,17.1,41.0,32.89,22.22
2018,9,30,17,30,17.0,20.0,2.1,16.7,21.0,17.5,4.56
2018,9,30,17,45,17.0,11.5,1.95,16.3,11.5,10.46,0.0
2018,9,30,18,0,17.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,1.65,15.7,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.0,12.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,12.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.0,12.6,5.5,5.0,0.0
2018,10,1,6,30,0.0,10.0,1.0,12.9,10.0,8.78,0.21
2018,10,1,6,45,0.0,15.5,1.0,13.2,15.5,13.62,5.69
2018,10,1,7,0,0.0,21.0,1.0,13.5,21.0,18.47,10.09
2018,10,1,7,15,0.0,27.5,0.95,13.9,27.5,24.2,15.16
2018,10,1,7,30,0.0,34.0,0.9,14.3,34.0,29.95,20.15
2018,10,1,7,45,0.0,47.0,0.9,14.75,47.0,41.46,29.97
2018,10,1,8,0,0.0,60.0,0.9,15.2,60.0,53.0,39.65
2018,10,1,8,15,0.0,80.0,0.9,15.8,80.0,71.17,54.72
2018,10,1,8,30,0.0,100.0,0.9,16.4,100.0,90.49,70.45
2018,10,1,8,45,0.0,79.0,0.9,17.0,79.0,69.91,53.0
2018,10,1,9,0,0.0,58.0,0.9,17.6,58.0,51.27,37.29
2018,10,1,9,15,0.5,76.0,0.9,18.05,76.5,67.75,50.77
2018,10,1,9,30,1.0,94.0,0.9,18.5,95.0,84.39,64.15
2018,10,1,9,45,6.5,144.0,0.85,18.9,148.5,137.54,106.96
2018,10,1,10,0,12.0,194.0,0.8,19.3,202.0,192.17,149.74
2018,10,1,10,15,24.5,229.0,0.8,19.7,246.0,254.18,197.45
2018,10,1,10,30,37.0,264.0,0.8,20.1,290.0,303.18,234.09
2018,10,1,10,45,102.5,300.5,0.8,20.5,374.5,405.29,311.2
2018,10,1,11,0,168.0,337.0,0.8,20.9,459.0,523.16,395.88
2018,10,1,11,15,153.0,337.0,0.9,21.2,449.5,502.79,379.75
2018,10,1,11,30,138.0,337.0,1.0,21.5,440.0,482.26,364.74
2018,10,1,11,45,213.0,338.5,1.05,21.75,498.0,546.03,412.14
2018,10,1,12,0,288.0,340.0,1.1,22.0,556.0,619.55,464.32
2018,10,1,12,15,314.5,334.0,1.2,22.1,569.0,622.87,467.01
2018,10,1,12,30,341.0,328.0,1.3,22.2,582.0,623.45,468.4
2018,10,1,12,45,324.5,323.0,1.4,22.3,561.5,587.8,443.48
2018,10,1,13,0,308.0,318.0,1.5,22.4,541.0,552.33,418.58
2018,10,1,13,15,332.0,306.0,1.6,22.35,540.0,539.4,410.44
2018,10,1,13,30,356.0,294.0,1.7,22.3,539.0,523.6,399.69
2018,10,1,13,45,351.5,276.0,1.75,22.25,510.0,481.56,368.99
2018,10,1,14,0,347.0,258.0,1.8,22.2,481.0,439.54,337.76
2018,10,1,14,15,336.0,247.5,1.8,21.9,454.0,401.01,308.47
2018,10,1,14,30,325.0,237.0,1.8,21.6,427.0,363.13,278.99
2018,10,1,14,45,266.5,227.5,1.8,21.35,376.0,307.97,236.12
2018,10,1,15,0,208.0,218.0,1.8,21.1,325.0,258.66,197.76
2018,10,1,15,15,193.5,199.5,1.8,21.1,292.5,222.69,168.73
2018,10,1,15,30,179.0,181.0,1.8,21.1,260.0,188.63,141.18
2018,10,1,15,45,145.5,157.5,1.65,20.35,216.5,150.06,111.6
2018,10,1,16,0,112.0,134.0,1.5,19.6,173.0,116.32,86.76
2018,10,1,16,15,74.0,109.5,1.45,19.15,133.5,89.8,68.68
2018,10,1,16,30,36.0,85.0,1.4,18.7,94.0,69.83,55.65
2018,10,1,16,45,30.0,67.5,1.4,18.25,74.0,56.14,43.56
2018,10,1,17,0,24.0,50.0,1.4,17.8,54.0,42.2,31.01
2018,10,1,17,15,12.0,33.5,1.4,17.4,35.5,28.74,18.53
2018,10,1,17,30,0.0,17.0,1.4,17.0,17.0,14.98,1.34
2018,10,1,17,45,0.0,8.5,1.4,16.65,8.5,7.73,0.0
2018,10,1,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.1,14.55,2.0,1.82,0.0
2018,10,2,6,30,0.0,4.0,1.2,14.8,4.0,3.5,0.0
2018,10,2,6,45,0.0,6.5,1.25,15.05,6.5,5.7,0.0
2018,10,2,7,0,0.0,9.0,1.3,15.3,9.0,7.9,1.03
2018,10,2,7,15,0.0,11.0,1.25,15.85,11.0,9.66,2.59
2018,10,2,7,30,0.0,13.0,1.2,16.4,13.0,11.42,4.13
2018,10,2,7,45,25.5,43.0,1.15,16.9,52.0,58.53,45.08
2018,10,2,8,0,51.0,73.0,1.1,17.4,91.0,121.7,98.54
2018,10,2,8,15,105.0,124.5,1.15,18.0,169.0,229.71,187.4
2018,10,2,8,30,159.0,176.0,1.2,18.6,247.0,341.86,275.54
2018,10,2,8,45,128.0,185.5,1.25,19.2,246.5,326.7,260.95
2018,10,2,9,0,97.0,195.0,1.3,19.8,246.0,309.69,245.66
2018,10,2,9,15,140.5,219.0,1.35,20.3,298.5,378.64,298.73
2018,10,2,9,30,184.0,243.0,1.4,20.8,351.0,448.3,350.43
2018,10,2,9,45,132.0,261.5,1.5,21.25,341.5,419.01,325.33
2018,10,2,10,0,80.0,280.0,1.6,21.7,332.0,369.43,285.76
2018,10,2,10,15,101.5,296.5,1.6,22.05,365.0,406.69,313.57
2018,10,2,10,30,123.0,313.0,1.6,22.4,398.0,461.61,353.21
2018,10,2,10,45,126.5,321.0,1.65,22.75,410.5,469.92,358.19
2018,10,2,11,0,130.0,329.0,1.7,23.1,423.0,477.51,362.98
2018,10,2,11,15,172.5,337.5,1.7,23.35,464.0,522.06,395.55
2018,10,2,11,30,215.0,346.0,1.7,23.6,505.0,564.38,425.76
2018,10,2,11,45,289.5,329.0,1.65,23.85,544.5,621.02,466.26
2018,10,2,12,0,364.0,312.0,1.6,24.1,584.0,657.49,492.07
2018,10,2,12,15,389.5,305.5,1.55,24.25,595.0,657.6,491.55
2018,10,2,12,30,415.0,299.0,1.5,24.4,606.0,665.93,496.73
2018,10,2,12,45,301.5,315.0,1.45,24.5,536.0,561.04,420.73
2018,10,2,13,0,188.0,331.0,1.4,24.6,466.0,464.58,349.96
2018,10,2,13,15,109.5,291.5,1.45,24.55,369.5,358.29,272.06
2018,10,2,13,30,31.0,252.0,1.5,24.5,273.0,252.93,192.5
2018,10,2,13,45,177.0,246.5,1.55,24.45,360.0,340.13,261.2
2018,10,2,14,0,323.0,241.0,1.6,24.4,447.0,409.71,313.3
2018,10,2,14,15,309.0,242.0,1.7,24.25,430.5,381.58,291.19
2018,10,2,14,30,295.0,243.0,1.8,24.1,414.0,354.02,269.64
2018,10,2,14,45,301.5,222.0,1.9,23.9,386.5,316.53,240.09
2018,10,2,15,0,308.0,201.0,2.0,23.7,359.0,278.31,209.09
2018,10,2,15,15,290.0,184.0,2.0,23.7,322.0,235.94,174.58
2018,10,2,15,30,272.0,167.0,2.0,23.7,285.0,195.82,141.93
2018,10,2,15,45,271.5,146.5,2.15,23.0,252.5,157.99,111.52
2018,10,2,16,0,271.0,126.0,2.3,22.3,220.0,120.58,83.5
2018,10,2,16,15,248.5,102.0,2.35,21.75,178.0,80.89,59.1
2018,10,2,16,30,226.0,78.0,2.4,21.2,136.0,60.2,46.77
2018,10,2,16,45,253.5,64.0,2.45,20.7,115.0,47.82,35.9
2018,10,2,17,0,281.0,50.0,2.5,20.2,94.0,38.25,27.22
2018,10,2,17,15,150.5,33.5,2.5,19.6,56.0,25.9,15.78
2018,10,2,17,30,20.0,17.0,2.5,19.0,18.0,14.59,0.0
2018,10,2,17,45,10.0,8.5,2.5,18.45,9.0,7.73,0.0
2018,10,2,18,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.65,15.05,0.5,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.6,15.1,1.0,0.0,0.0
2018,10,3,6,15,23.0,9.0,0.65,15.3,9.5,18.82,0.0
2018,10,3,6,30,32.0,16.0,0.7,15.5,18.0,36.89,15.9
2018,10,3,6,45,220.5,28.5,0.7,15.65,64.0,192.12,151.43
2018,10,3,7,0,409.0,41.0,0.7,15.8,110.0,335.53,271.87
2018,10,3,7,15,343.0,57.0,0.7,16.05,128.0,324.78,265.69
2018,10,3,7,30,277.0,73.0,0.7,16.3,146.0,312.99,257.08
2018,10,3,7,45,246.5,102.5,0.75,16.55,177.5,322.21,264.32
2018,10,3,8,0,216.0,132.0,0.8,16.8,209.0,343.49,279.75
2018,10,3,8,15,300.5,138.5,0.85,17.1,262.0,426.38,345.1
2018,10,3,8,30,385.0,145.0,0.9,17.4,315.0,533.09,425.13
2018,10,3,8,45,579.5,110.5,0.95,17.7,396.0,682.8,534.09
2018,10,3,9,0,774.0,76.0,1.0,18.0,477.0,825.86,630.44
2018,10,3,9,15,445.0,123.5,1.1,18.35,358.0,596.57,466.32
2018,10,3,9,30,116.0,171.0,1.2,18.7,239.0,298.04,236.05
2018,10,3,9,45,67.5,196.0,1.25,19.05,236.0,262.89,207.73
2018,10,3,10,0,19.0,221.0,1.3,19.4,233.0,227.03,177.24
2018,10,3,10,15,64.0,261.0,1.35,19.7,304.5,329.29,257.26
2018,10,3,10,30,109.0,301.0,1.4,20.0,376.0,434.27,335.89
2018,10,3,10,45,232.5,285.0,1.45,20.3,450.5,550.48,423.24
2018,10,3,11,0,356.0,269.0,1.5,20.6,525.0,646.09,493.12
2018,10,3,11,15,409.0,273.0,1.55,20.7,571.0,709.65,536.98
2018,10,3,11,30,462.0,277.0,1.6,20.8,617.0,752.16,566.36
2018,10,3,11,45,634.5,204.0,1.7,20.9,673.5,824.88,620.46
2018,10,3,12,0,807.0,131.0,1.8,21.0,730.0,876.34,655.36
2018,10,3,12,15,751.5,152.5,1.9,20.95,707.5,829.04,624.08
2018,10,3,12,30,696.0,174.0,2.0,20.9,685.0,777.36,590.26
2018,10,3,12,45,762.0,143.0,2.1,20.9,694.0,765.21,583.41
2018,10,3,13,0,828.0,112.0,2.2,20.9,703.0,749.89,573.97
2018,10,3,13,15,839.5,104.5,2.25,20.7,689.0,708.17,545.79
2018,10,3,13,30,851.0,97.0,2.3,20.5,675.0,667.94,516.8
2018,10,3,13,45,841.0,95.5,2.35,20.35,647.5,616.97,478.69
2018,10,3,14,0,831.0,94.0,2.4,20.2,620.0,565.76,439.22
2018,10,3,14,15,819.0,91.5,2.4,20.05,586.5,509.72,394.7
2018,10,3,14,30,807.0,89.0,2.4,19.9,553.0,453.22,348.35
2018,10,3,14,45,791.5,86.0,2.4,19.7,514.5,394.68,299.0
2018,10,3,15,0,776.0,83.0,2.4,19.5,476.0,336.63,248.6
2018,10,3,15,15,752.0,79.5,2.4,19.5,432.0,276.59,195.76
2018,10,3,15,30,728.0,76.0,2.4,19.5,388.0,218.65,144.89
2018,10,3,15,45,612.0,83.0,2.35,19.15,324.0,155.17,96.12
2018,10,3,16,0,496.0,90.0,2.3,18.8,260.0,108.9,66.77
2018,10,3,16,15,420.5,84.5,2.2,18.55,212.5,66.53,46.99
2018,10,3,16,30,345.0,79.0,2.1,18.3,165.0,58.32,45.69
2018,10,3,16,45,230.5,65.0,2.0,18.0,117.0,48.62,36.97
2018,10,3,17,0,116.0,51.0,1.9,17.7,69.0,40.2,29.14
2018,10,3,17,15,130.5,35.0,1.8,17.3,48.0,28.11,17.56
2018,10,3,17,30,145.0,19.0,1.7,16.9,27.0,15.0,0.0
2018,10,3,17,45,72.5,9.5,1.55,16.45,13.5,8.64,0.0
2018,10,3,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,13.25,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,13.3,2.0,0.0,0.0
2018,10,4,6,15,16.0,10.5,1.85,13.55,10.5,16.95,0.0
2018,10,4,6,30,16.0,18.0,2.0,13.8,19.0,25.99,8.06
2018,10,4,6,45,13.0,37.0,2.15,14.0,38.5,49.45,35.01
2018,10,4,7,0,10.0,56.0,2.3,14.2,58.0,62.96,47.6
2018,10,4,7,15,57.0,77.5,2.35,14.4,92.0,125.49,102.08
2018,10,4,7,30,104.0,99.0,2.4,14.6,126.0,197.21,163.64
2018,10,4,7,45,129.5,115.5,2.5,14.8,156.5,237.77,197.94
2018,10,4,8,0,155.0,132.0,2.6,15.0,187.0,280.14,233.06
2018,10,4,8,15,141.0,153.5,2.65,15.25,209.0,297.76,246.08
2018,10,4,8,30,127.0,175.0,2.7,15.5,231.0,313.67,257.46
2018,10,4,8,45,134.5,196.5,2.8,15.75,261.0,347.18,283.38
2018,10,4,9,0,142.0,218.0,2.9,16.0,291.0,380.34,308.56
2018,10,4,9,15,156.0,235.0,3.0,16.2,321.0,413.48,333.76
2018,10,4,9,30,170.0,252.0,3.1,16.4,351.0,446.38,358.5
2018,10,4,9,45,134.5,266.0,3.15,16.65,347.0,427.4,341.38
2018,10,4,10,0,99.0,280.0,3.2,16.9,343.0,388.65,309.44
2018,10,4,10,15,129.5,298.0,3.3,17.05,384.0,454.77,360.56
2018,10,4,10,30,160.0,316.0,3.4,17.2,425.0,501.75,396.16
2018,10,4,10,45,142.0,315.5,3.45,17.3,414.0,479.12,377.72
2018,10,4,11,0,124.0,315.0,3.5,17.4,403.0,456.31,359.48
2018,10,4,11,15,164.0,323.5,3.55,17.5,442.0,498.57,392.41
2018,10,4,11,30,204.0,332.0,3.6,17.6,481.0,538.69,423.08
2018,10,4,11,45,229.0,340.0,3.65,17.65,508.0,561.95,440.57
2018,10,4,12,0,254.0,348.0,3.7,17.7,535.0,596.94,466.51
2018,10,4,12,15,314.0,326.0,3.75,17.7,556.0,612.94,479.92
2018,10,4,12,30,374.0,304.0,3.8,17.7,577.0,624.64,490.06
2018,10,4,12,45,550.0,224.5,3.8,17.65,618.5,676.76,532.66
2018,10,4,13,0,726.0,145.0,3.8,17.6,660.0,707.43,558.35
2018,10,4,13,15,743.0,138.0,3.8,17.5,652.0,677.24,535.44
2018,10,4,13,30,760.0,131.0,3.8,17.4,644.0,642.57,508.99
2018,10,4,13,45,804.0,110.5,3.75,17.35,633.5,609.13,482.84
2018,10,4,14,0,848.0,90.0,3.7,17.3,623.0,568.31,449.97
2018,10,4,14,15,839.5,87.0,3.7,17.15,590.5,513.55,405.02
2018,10,4,14,30,831.0,84.0,3.7,17.0,558.0,457.15,357.4
2018,10,4,14,45,818.5,80.5,3.65,16.9,519.5,398.02,306.02
2018,10,4,15,0,806.0,77.0,3.6,16.8,481.0,339.0,253.35
2018,10,4,15,15,782.5,74.5,3.6,16.8,437.0,278.31,198.74
2018,10,4,15,30,759.0,72.0,3.6,16.8,393.0,219.58,146.2
2018,10,4,15,45,673.5,75.5,3.55,16.4,335.0,156.06,95.4
2018,10,4,16,0,588.0,79.0,3.5,16.0,277.0,105.61,61.73
2018,10,4,16,15,585.0,67.0,3.4,15.6,237.0,54.28,42.7
2018,10,4,16,30,582.0,55.0,3.3,15.2,197.0,41.44,31.3
2018,10,4,16,45,527.5,47.0,3.2,14.8,153.0,36.3,26.56
2018,10,4,17,0,473.0,39.0,3.1,14.4,109.0,31.0,21.45
2018,10,4,17,15,332.0,29.5,3.0,13.95,69.0,24.0,14.11
2018,10,4,17,30,191.0,20.0,2.9,13.5,29.0,16.86,0.0
2018,10,4,17,45,95.5,10.0,2.75,13.0,14.5,9.1,0.0
2018,10,4,18,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,5,6,15,140.5,11.5,1.55,10.1,20.5,75.4,0.0
2018,10,5,6,30,281.0,23.0,1.5,10.7,41.0,195.69,83.39
2018,10,5,6,45,408.5,31.5,1.45,11.3,84.0,303.46,241.4
2018,10,5,7,0,536.0,40.0,1.4,11.9,127.0,412.9,338.39
2018,10,5,7,15,603.5,45.5,1.3,12.25,175.5,484.88,400.03
2018,10,5,7,30,671.0,51.0,1.2,12.6,224.0,567.27,464.75
2018,10,5,7,45,712.5,54.5,1.1,12.95,273.0,631.07,511.32
2018,10,5,8,0,754.0,58.0,1.0,13.3,322.0,695.68,556.04
2018,10,5,8,15,767.0,64.5,1.0,13.8,366.0,741.02,585.74
2018,10,5,8,30,780.0,71.0,1.0,14.3,410.0,784.34,613.22
2018,10,5,8,45,785.0,78.0,1.05,14.8,449.0,818.86,634.61
2018,10,5,9,0,790.0,85.0,1.1,15.3,488.0,850.41,653.7
2018,10,5,9,15,630.5,140.0,1.05,15.9,477.5,788.72,607.01
2018,10,5,9,30,471.0,195.0,1.0,16.5,467.0,702.14,542.1
2018,10,5,9,45,666.0,143.0,1.0,17.1,551.5,841.76,638.98
2018,10,5,10,0,861.0,91.0,1.0,17.7,636.0,956.48,710.39
2018,10,5,10,15,883.5,86.5,0.95,18.25,666.0,974.72,716.91
2018,10,5,10,30,906.0,82.0,0.9,18.8,696.0,989.36,722.5
2018,10,5,10,45,910.5,83.0,0.8,19.35,714.5,989.26,717.8
2018,10,5,11,0,915.0,84.0,0.7,19.9,733.0,985.24,710.95
2018,10,5,11,15,845.0,115.5,0.75,20.2,722.0,950.84,689.08
2018,10,5,11,30,775.0,147.0,0.8,20.5,711.0,903.25,659.08
2018,10,5,11,45,579.5,220.5,0.8,20.8,643.5,789.01,582.71
2018,10,5,12,0,384.0,294.0,0.8,21.1,576.0,654.57,488.0
2018,10,5,12,15,538.0,237.5,1.0,21.1,629.5,725.91,543.82
2018,10,5,12,30,692.0,181.0,1.2,21.1,683.0,778.26,583.74
2018,10,5,12,45,794.5,134.5,1.35,21.1,701.5,778.74,585.87
2018,10,5,13,0,897.0,88.0,1.5,21.1,720.0,768.07,580.6
2018,10,5,13,15,767.0,135.5,1.65,21.15,665.0,688.31,525.26
2018,10,5,13,30,637.0,183.0,1.8,21.2,610.0,611.62,469.07
2018,10,5,13,45,739.0,138.0,2.0,21.25,613.5,594.8,458.38
2018,10,5,14,0,841.0,93.0,2.2,21.3,617.0,566.19,437.01
2018,10,5,14,15,844.5,85.0,2.3,21.05,586.5,512.01,394.44
2018,10,5,14,30,848.0,77.0,2.4,20.8,556.0,456.71,349.32
2018,10,5,14,45,831.0,75.0,2.5,20.6,516.5,397.12,299.14
2018,10,5,15,0,814.0,73.0,2.6,20.4,477.0,335.84,246.12
2018,10,5,15,15,786.5,71.0,2.6,20.4,431.5,274.18,191.84
2018,10,5,15,30,759.0,69.0,2.6,20.4,386.0,214.96,140.0
2018,10,5,15,45,729.0,65.0,2.85,19.8,339.5,156.37,91.93
2018,10,5,16,0,699.0,61.0,3.1,19.2,293.0,101.15,53.61
2018,10,5,16,15,625.5,59.0,3.1,18.65,241.0,46.85,35.65
2018,10,5,16,30,552.0,57.0,3.1,18.1,189.0,43.15,32.4
2018,10,5,16,45,448.0,49.5,3.15,17.55,140.0,38.36,27.99
2018,10,5,17,0,344.0,42.0,3.2,17.0,91.0,33.57,23.34
2018,10,5,17,15,257.5,30.5,3.3,16.45,58.5,25.03,14.37
2018,10,5,17,30,171.0,19.0,3.4,15.9,26.0,17.28,0.0
2018,10,5,17,45,85.5,9.5,3.45,15.4,13.0,8.64,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,6,6,15,147.0,11.0,2.05,11.5,20.0,77.93,0.0
2018,10,6,6,30,294.0,22.0,2.2,12.1,40.0,200.15,66.42
2018,10,6,6,45,425.5,29.5,2.4,12.65,82.5,310.69,245.79
2018,10,6,7,0,557.0,37.0,2.6,13.2,125.0,416.12,341.98
2018,10,6,7,15,627.0,41.5,2.6,13.8,174.5,495.41,410.6
2018,10,6,7,30,697.0,46.0,2.6,14.4,224.0,578.96,477.45
2018,10,6,7,45,742.0,49.5,2.6,15.0,274.5,646.14,528.23
2018,10,6,8,0,787.0,53.0,2.6,15.6,325.0,714.46,577.59
2018,10,6,8,15,817.0,55.0,2.65,16.25,373.5,760.81,609.02
2018,10,6,8,30,847.0,57.0,2.7,16.9,422.0,813.93,644.53
2018,10,6,8,45,869.0,58.5,2.8,17.55,467.0,857.97,672.91
2018,10,6,9,0,891.0,60.0,2.9,18.2,512.0,899.85,699.32
2018,10,6,9,15,903.5,63.0,2.9,18.6,551.5,932.33,718.71
2018,10,6,9,30,916.0,66.0,2.9,19.0,591.0,961.53,735.74
2018,10,6,9,45,923.5,69.0,2.9,19.4,624.5,982.43,747.02
2018,10,6,10,0,931.0,72.0,2.9,19.8,658.0,999.54,755.84
2018,10,6,10,15,939.5,73.5,2.95,20.05,685.5,1011.84,762.42
2018,10,6,10,30,948.0,75.0,3.0,20.3,713.0,1020.14,766.52
2018,10,6,10,45,953.5,75.0,3.0,20.6,732.0,1019.63,764.33
2018,10,6,11,0,959.0,75.0,3.0,20.9,751.0,1015.04,759.68
2018,10,6,11,15,962.5,75.0,3.05,21.05,762.5,1004.43,752.1
2018,10,6,11,30,966.0,75.0,3.1,21.2,774.0,989.76,742.0
2018,10,6,11,45,967.0,75.0,3.15,21.4,777.5,968.79,727.65
2018,10,6,12,0,968.0,75.0,3.2,21.6,781.0,943.95,710.81
2018,10,6,12,15,966.0,74.5,3.3,21.7,775.0,912.22,689.92
2018,10,6,12,30,964.0,74.0,3.4,21.8,769.0,877.03,666.57
2018,10,6,12,45,960.0,74.0,3.45,21.9,756.0,837.53,639.77
2018,10,6,13,0,956.0,74.0,3.5,22.0,743.0,795.04,610.7
2018,10,6,13,15,950.5,73.5,3.55,22.05,722.0,748.18,578.37
2018,10,6,13,30,945.0,73.0,3.6,22.1,701.0,698.9,542.45
2018,10,6,13,45,937.0,71.5,3.7,22.1,672.5,644.88,501.34
2018,10,6,14,0,929.0,70.0,3.8,22.1,644.0,589.17,457.69
2018,10,6,14,15,917.0,68.5,3.85,22.05,609.0,530.04,409.96
2018,10,6,14,30,905.0,67.0,3.9,22.0,574.0,470.19,360.09
2018,10,6,14,45,889.0,65.0,3.95,21.95,533.0,407.88,306.74
2018,10,6,15,0,873.0,63.0,4.0,21.9,492.0,345.89,252.17
2018,10,6,15,15,851.0,61.0,4.0,21.9,446.5,282.9,196.1
2018,10,6,15,30,829.0,59.0,4.0,21.9,401.0,221.5,141.9
2018,10,6,15,45,796.0,56.5,4.0,21.5,352.0,156.23,88.48
2018,10,6,16,0,763.0,54.0,4.0,21.1,303.0,97.99,48.84
2018,10,6,16,15,712.0,50.5,3.75,20.5,252.5,42.67,31.72
2018,10,6,16,30,661.0,47.0,3.5,19.9,202.0,38.88,28.4
2018,10,6,16,45,578.5,41.5,3.3,19.3,153.0,35.11,24.92
2018,10,6,17,0,496.0,36.0,3.1,18.7,104.0,28.77,18.97
2018,10,6,17,15,347.0,27.0,3.1,18.1,65.0,22.11,11.46
2018,10,6,17,30,198.0,18.0,3.1,17.5,26.0,16.37,0.0
2018,10,6,17,45,99.0,9.0,3.1,16.9,13.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.0,3.7,13.3,19.5,79.53,0.0
2018,10,7,6,30,301.0,22.0,3.9,13.7,39.0,202.2,42.89
2018,10,7,6,45,435.0,29.5,4.05,14.15,82.5,316.15,248.35
2018,10,7,7,0,569.0,37.0,4.2,14.6,126.0,423.18,347.57
2018,10,7,7,15,638.0,42.5,4.35,15.05,176.0,503.62,418.54
2018,10,7,7,30,707.0,48.0,4.5,15.5,226.0,588.25,488.08
2018,10,7,7,45,749.5,52.0,4.7,15.95,276.5,654.65,540.43
2018,10,7,8,0,792.0,56.0,4.9,16.4,327.0,721.9,591.55
2018,10,7,8,15,820.0,59.0,4.9,16.85,375.5,776.13,630.24
2018,10,7,8,30,848.0,62.0,4.9,17.3,424.0,820.8,660.7
2018,10,7,8,45,867.5,64.5,4.95,17.75,468.5,863.79,689.54
2018,10,7,9,0,887.0,67.0,5.0,18.2,513.0,904.45,716.21
2018,10,7,9,15,902.0,68.5,4.95,18.65,552.5,936.96,735.93
2018,10,7,9,30,917.0,70.0,4.9,19.1,592.0,966.35,753.25
2018,10,7,9,45,927.0,72.0,4.9,19.5,626.0,988.21,765.67
2018,10,7,10,0,937.0,74.0,4.9,19.9,660.0,1006.35,775.57
2018,10,7,10,15,941.5,75.5,4.9,20.2,685.0,1014.65,779.02
2018,10,7,10,30,946.0,77.0,4.9,20.5,710.0,1018.94,779.92
2018,10,7,10,45,947.5,79.0,4.85,20.85,728.0,1016.87,776.05
2018,10,7,11,0,949.0,81.0,4.8,21.2,746.0,1010.73,769.61
2018,10,7,11,15,948.5,82.5,4.75,21.45,756.0,998.06,759.21
2018,10,7,11,30,948.0,84.0,4.7,21.7,766.0,981.46,746.33
2018,10,7,11,45,944.0,86.0,4.65,22.0,767.5,958.4,729.04
2018,10,7,12,0,940.0,88.0,4.6,22.3,769.0,931.73,709.45
2018,10,7,12,15,939.5,87.5,4.55,22.5,764.0,901.85,688.04
2018,10,7,12,30,939.0,87.0,4.5,22.7,759.0,868.52,664.29
2018,10,7,12,45,937.0,86.0,4.45,22.9,746.5,830.18,637.05
2018,10,7,13,0,935.0,85.0,4.4,23.1,734.0,788.81,607.7
2018,10,7,13,15,927.0,84.5,4.35,23.15,712.0,740.92,573.91
2018,10,7,13,30,919.0,84.0,4.3,23.2,690.0,690.89,536.29
2018,10,7,13,45,907.5,83.5,4.3,23.3,661.0,636.86,494.47
2018,10,7,14,0,896.0,83.0,4.3,23.4,632.0,581.54,450.58
2018,10,7,14,15,882.5,81.5,4.3,23.4,597.0,523.24,403.38
2018,10,7,14,30,869.0,80.0,4.3,23.4,562.0,464.45,354.36
2018,10,7,14,45,851.0,77.5,4.25,23.4,521.0,401.34,300.6
2018,10,7,15,0,833.0,75.0,4.2,23.4,480.0,339.67,246.67
2018,10,7,15,15,808.5,72.0,4.2,23.4,434.5,276.82,191.36
2018,10,7,15,30,784.0,69.0,4.2,23.4,389.0,216.05,138.4
2018,10,7,15,45,753.0,64.5,3.85,23.05,340.5,155.47,89.23
2018,10,7,16,0,722.0,60.0,3.5,22.7,292.0,98.39,50.79
2018,10,7,16,15,678.5,54.5,3.2,21.95,243.0,44.21,32.84
2018,10,7,16,30,635.0,49.0,2.9,21.2,194.0,40.73,29.82
2018,10,7,16,45,561.0,42.0,2.6,20.5,146.5,35.7,25.25
2018,10,7,17,0,487.0,35.0,2.3,19.8,99.0,28.04,18.18
2018,10,7,17,15,340.0,26.0,2.25,19.15,61.0,21.36,10.2
2018,10,7,17,30,193.0,17.0,2.2,18.5,23.0,15.46,0.0
2018,10,7,17,45,96.5,8.5,2.2,17.9,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,150.0,10.5,2.45,14.05,18.5,78.82,0.0
2018,10,8,6,30,300.0,21.0,2.6,14.7,37.0,199.48,11.8
2018,10,8,6,45,434.0,27.5,2.7,15.3,79.0,306.02,237.08
2018,10,8,7,0,568.0,34.0,2.8,15.9,121.0,418.98,340.29
2018,10,8,7,15,636.5,39.0,3.0,16.4,170.0,497.86,409.06
2018,10,8,7,30,705.0,44.0,3.2,16.9,219.0,581.09,476.32
2018,10,8,7,45,747.0,47.0,3.35,17.45,268.5,645.37,525.7
2018,10,8,8,0,789.0,50.0,3.5,18.0,318.0,702.9,568.0
2018,10,8,8,15,816.5,53.0,3.55,18.45,365.5,756.05,605.41
2018,10,8,8,30,844.0,56.0,3.6,18.9,413.0,808.19,640.96
2018,10,8,8,45,863.5,57.5,3.65,19.4,456.5,849.7,667.88
2018,10,8,9,0,883.0,59.0,3.7,19.9,500.0,888.96,692.75
2018,10,8,9,15,897.0,60.5,3.65,20.3,538.5,920.48,711.51
2018,10,8,9,30,911.0,62.0,3.6,20.7,577.0,948.88,727.93
2018,10,8,9,45,921.0,63.5,3.6,21.15,610.0,970.07,739.48
2018,10,8,10,0,931.0,65.0,3.6,21.6,643.0,987.59,748.6
2018,10,8,10,15,938.0,66.0,3.55,21.95,669.0,997.73,752.73
2018,10,8,10,30,945.0,67.0,3.5,22.3,695.0,1003.91,754.38
2018,10,8,10,45,949.5,67.5,3.45,22.65,713.5,1003.01,751.46
2018,10,8,11,0,954.0,68.0,3.4,23.0,732.0,998.05,746.05
2018,10,8,11,15,956.5,68.5,3.35,23.25,743.0,987.12,737.15
2018,10,8,11,30,959.0,69.0,3.3,23.5,754.0,972.17,725.79
2018,10,8,11,45,959.5,69.0,3.25,23.8,757.0,950.86,710.22
2018,10,8,12,0,960.0,69.0,3.2,24.1,760.0,925.75,692.26
2018,10,8,12,15,958.5,69.0,3.1,24.2,755.0,895.24,670.98
2018,10,8,12,30,957.0,69.0,3.0,24.3,750.0,861.26,647.42
2018,10,8,12,45,953.0,69.0,2.9,24.45,736.5,822.03,620.15
2018,10,8,13,0,949.0,69.0,2.8,24.6,723.0,779.85,590.81
2018,10,8,13,15,943.0,68.5,2.75,24.65,702.5,732.99,558.57
2018,10,8,13,30,937.0,68.0,2.7,24.7,682.0,683.78,522.83
2018,10,8,13,45,928.0,67.0,2.6,24.75,653.5,630.13,481.91
2018,10,8,14,0,919.0,66.0,2.5,24.8,625.0,574.93,438.79
2018,10,8,14,15,907.0,65.0,2.45,24.7,590.5,516.94,392.75
2018,10,8,14,30,895.0,64.0,2.4,24.6,556.0,458.25,344.65
2018,10,8,14,45,878.5,62.5,2.4,24.55,515.5,396.94,293.09
2018,10,8,15,0,862.0,61.0,2.4,24.5,475.0,336.01,240.39
2018,10,8,15,15,839.5,58.5,2.4,24.5,430.0,273.27,185.62
2018,10,8,15,30,817.0,56.0,2.4,24.5,385.0,212.24,132.81
2018,10,8,15,45,784.0,53.5,2.2,24.0,337.0,151.76,84.44
2018,10,8,16,0,751.0,51.0,2.0,23.5,289.0,90.81,43.92
2018,10,8,16,15,701.5,47.0,1.9,22.75,239.0,38.08,27.43
2018,10,8,16,30,652.0,43.0,1.8,22.0,189.0,35.61,25.28
2018,10,8,16,45,571.0,38.0,1.65,21.2,142.0,32.18,22.11
2018,10,8,17,0,490.0,33.0,1.5,20.4,95.0,28.86,18.73
2018,10,8,17,15,329.5,24.0,1.6,19.6,57.5,19.66,8.12
2018,10,8,17,30,169.0,15.0,1.7,18.8,20.0,13.64,0.0
2018,10,8,17,45,84.5,7.5,1.75,18.05,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,6,15,122.5,10.0,0.7,11.9,16.5,65.66,0.0
2018,10,9,6,30,245.0,20.0,0.8,12.4,33.0,169.06,0.0
2018,10,9,6,45,380.0,28.5,0.9,12.85,73.5,283.87,218.0
2018,10,9,7,0,515.0,37.0,1.0,13.3,114.0,395.59,319.94
2018,10,9,7,15,514.5,48.5,1.05,13.85,150.0,434.0,355.17
2018,10,9,7,30,514.0,60.0,1.1,14.4,186.0,471.03,386.69
2018,10,9,7,45,599.5,63.0,1.15,14.95,241.0,559.92,455.51
2018,10,9,8,0,685.0,66.0,1.2,15.5,296.0,648.83,520.39
2018,10,9,8,15,743.5,65.5,1.15,16.15,349.0,720.06,568.49
2018,10,9,8,30,802.0,65.0,1.1,16.8,402.0,792.03,615.14
2018,10,9,8,45,832.5,65.0,1.0,17.4,447.5,831.43,636.96
2018,10,9,9,0,863.0,65.0,0.9,18.0,493.0,877.68,662.9
2018,10,9,9,15,878.5,67.0,0.85,18.65,532.0,910.63,679.85
2018,10,9,9,30,894.0,69.0,0.8,19.3,571.0,940.58,694.63
2018,10,9,9,45,905.0,70.5,0.7,19.95,604.0,962.29,702.85
2018,10,9,10,0,916.0,72.0,0.6,20.6,637.0,980.43,708.71
2018,10,9,10,15,924.5,72.5,0.6,21.2,663.5,991.14,712.32
2018,10,9,10,30,933.0,73.0,0.6,21.8,690.0,997.96,713.76
2018,10,9,10,45,917.5,82.5,0.6,22.4,703.0,988.57,705.38
2018,10,9,11,0,902.0,92.0,0.6,23.0,716.0,975.09,694.91
2018,10,9,11,15,897.5,96.0,0.85,23.25,725.0,961.84,690.93
2018,10,9,11,30,893.0,100.0,1.1,23.5,734.0,944.89,683.99
2018,10,9,11,45,808.5,136.0,1.3,23.7,712.0,895.95,655.15
2018,10,9,12,0,724.0,172.0,1.5,23.9,690.0,841.95,622.3
2018,10,9,12,15,670.0,192.0,1.7,23.9,668.5,791.82,590.96
2018,10,9,12,30,616.0,212.0,1.9,23.9,647.0,741.18,557.0
2018,10,9,12,45,639.5,198.0,2.1,23.85,642.5,718.57,543.44
2018,10,9,13,0,663.0,184.0,2.3,23.8,638.0,692.0,526.28
2018,10,9,13,15,711.5,159.5,2.55,23.6,633.5,668.42,511.55
2018,10,9,13,30,760.0,135.0,2.8,23.4,629.0,638.43,491.22
2018,10,9,13,45,756.0,129.0,3.05,23.2,603.0,589.03,454.92
2018,10,9,14,0,752.0,123.0,3.3,23.0,577.0,538.2,416.24
2018,10,9,14,15,670.0,137.5,3.45,22.6,524.5,467.19,360.9
2018,10,9,14,30,588.0,152.0,3.6,22.2,472.0,402.93,309.75
2018,10,9,14,45,663.0,121.0,3.7,21.8,456.5,364.7,276.07
2018,10,9,15,0,738.0,90.0,3.8,21.4,441.0,319.32,234.25
2018,10,9,15,15,758.5,78.0,3.8,21.4,408.5,265.51,184.96
2018,10,9,15,30,779.0,66.0,3.8,21.4,376.0,208.52,133.29
2018,10,9,15,45,744.0,62.5,3.85,20.25,328.0,148.85,85.38
2018,10,9,16,0,709.0,59.0,3.9,19.1,280.0,93.19,48.78
2018,10,9,16,15,655.5,54.0,3.85,18.4,230.5,44.0,33.16
2018,10,9,16,30,602.0,49.0,3.8,17.7,181.0,37.49,27.39
2018,10,9,16,45,513.0,42.5,3.7,17.0,134.5,33.32,23.47
2018,10,9,17,0,424.0,36.0,3.6,16.3,88.0,29.18,19.24
2018,10,9,17,15,273.0,25.0,3.55,15.65,52.5,20.72,7.88
2018,10,9,17,30,122.0,14.0,3.5,15.0,17.0,12.73,0.0
2018,10,9,17,45,61.0,7.0,3.45,14.4,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
