Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,10,6,15,58.5,9.0,0.6,10.7,12.0,35.19,0.0
2018,10,10,6,30,117.0,18.0,0.7,11.1,24.0,99.43,0.0
2018,10,10,6,45,265.5,31.5,0.8,11.45,64.5,222.23,169.91
2018,10,10,7,0,414.0,45.0,0.9,11.8,105.0,342.49,278.92
2018,10,10,7,15,487.5,53.0,0.9,12.15,150.5,421.36,346.58
2018,10,10,7,30,561.0,61.0,0.9,12.5,196.0,505.22,415.0
2018,10,10,7,45,541.5,69.5,0.9,12.85,223.5,524.49,429.67
2018,10,10,8,0,522.0,78.0,0.9,13.2,251.0,540.29,440.88
2018,10,10,8,15,338.0,110.0,0.85,13.7,228.5,438.8,358.88
2018,10,10,8,30,154.0,142.0,0.8,14.2,206.0,295.97,242.17
2018,10,10,8,45,184.5,167.0,0.7,14.7,252.0,355.49,289.1
2018,10,10,9,0,215.0,192.0,0.6,15.2,298.0,433.26,346.54
2018,10,10,9,15,489.5,149.5,0.55,15.7,415.5,656.62,514.1
2018,10,10,9,30,764.0,107.0,0.5,16.2,533.0,873.66,656.97
2018,10,10,9,45,821.5,95.5,0.45,16.75,578.0,922.34,681.45
2018,10,10,10,0,879.0,84.0,0.4,17.3,623.0,958.25,699.82
2018,10,10,10,15,887.0,85.0,0.45,17.7,648.5,968.69,704.75
2018,10,10,10,30,895.0,86.0,0.5,18.1,674.0,975.39,707.89
2018,10,10,10,45,899.5,87.0,0.55,18.55,692.0,974.88,706.58
2018,10,10,11,0,904.0,88.0,0.6,19.0,710.0,970.5,703.11
2018,10,10,11,15,906.5,89.5,0.7,19.25,721.0,960.94,698.15
2018,10,10,11,30,909.0,91.0,0.8,19.5,732.0,947.54,690.84
2018,10,10,11,45,909.0,91.0,0.9,19.75,734.5,926.4,678.58
2018,10,10,12,0,909.0,91.0,1.0,20.0,737.0,901.69,663.97
2018,10,10,12,15,906.5,91.0,1.15,20.1,731.0,871.39,646.67
2018,10,10,12,30,904.0,91.0,1.3,20.2,725.0,837.89,626.83
2018,10,10,12,45,898.5,91.0,1.45,20.25,711.5,799.02,602.99
2018,10,10,13,0,893.0,91.0,1.6,20.3,698.0,757.51,576.77
2018,10,10,13,15,886.0,90.0,1.75,20.25,677.0,711.49,546.68
2018,10,10,13,30,879.0,89.0,1.9,20.2,656.0,663.39,512.34
2018,10,10,13,45,868.0,88.0,2.05,20.15,628.0,611.07,473.59
2018,10,10,14,0,857.0,87.0,2.2,20.1,600.0,557.54,432.45
2018,10,10,14,15,842.5,85.5,2.35,19.9,565.5,501.02,387.69
2018,10,10,14,30,828.0,84.0,2.5,19.7,531.0,443.34,340.28
2018,10,10,14,45,807.5,82.5,2.65,19.45,491.0,383.44,289.56
2018,10,10,15,0,787.0,81.0,2.8,19.2,451.0,324.59,238.17
2018,10,10,15,15,760.5,77.5,2.8,19.2,406.5,263.72,184.32
2018,10,10,15,30,734.0,74.0,2.8,19.2,362.0,205.28,133.27
2018,10,10,15,45,693.5,70.0,3.0,18.4,314.0,143.99,84.21
2018,10,10,16,0,653.0,66.0,3.2,17.6,266.0,90.35,49.09
2018,10,10,16,15,593.0,61.0,3.2,17.0,218.0,45.77,34.91
2018,10,10,16,30,533.0,56.0,3.2,16.4,170.0,43.3,32.64
2018,10,10,16,45,440.0,47.0,3.25,15.75,124.5,37.26,27.0
2018,10,10,17,0,347.0,38.0,3.3,15.1,79.0,31.11,20.85
2018,10,10,17,15,215.5,25.0,3.25,14.55,46.5,20.87,6.33
2018,10,10,17,30,84.0,12.0,3.2,14.0,14.0,10.91,0.0
2018,10,10,17,45,42.0,6.0,3.2,13.45,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,1.05,10.4,5.0,4.55,0.0
2018,10,11,6,30,0.0,10.0,1.1,10.8,10.0,8.79,0.0
2018,10,11,6,45,1.0,26.5,1.15,11.2,26.5,25.42,14.36
2018,10,11,7,0,2.0,43.0,1.2,11.6,43.0,43.2,30.87
2018,10,11,7,15,28.0,62.5,1.15,12.0,69.0,87.78,70.0
2018,10,11,7,30,54.0,82.0,1.1,12.4,95.0,128.67,105.76
2018,10,11,7,45,45.5,102.5,1.05,12.8,115.0,146.81,120.79
2018,10,11,8,0,37.0,123.0,1.0,13.2,135.0,163.79,134.36
2018,10,11,8,15,54.0,145.0,0.9,13.65,165.5,202.8,166.43
2018,10,11,8,30,71.0,167.0,0.8,14.1,196.0,242.52,198.13
2018,10,11,8,45,120.5,188.0,0.7,14.6,244.0,326.49,264.69
2018,10,11,9,0,170.0,209.0,0.6,15.1,292.0,396.69,317.86
2018,10,11,9,15,340.5,192.0,0.55,15.6,375.0,550.53,434.67
2018,10,11,9,30,511.0,175.0,0.5,16.1,458.0,713.01,549.17
2018,10,11,9,45,675.5,136.0,0.5,16.65,533.0,836.61,629.16
2018,10,11,10,0,840.0,97.0,0.5,17.2,608.0,945.2,695.61
2018,10,11,10,15,850.5,97.5,0.5,17.65,634.0,957.01,699.03
2018,10,11,10,30,861.0,98.0,0.5,18.1,660.0,955.28,695.58
2018,10,11,10,45,868.5,99.0,0.55,18.55,679.0,957.56,696.18
2018,10,11,11,0,876.0,100.0,0.6,19.0,698.0,956.06,694.46
2018,10,11,11,15,880.5,99.5,0.6,19.35,709.0,946.21,686.84
2018,10,11,11,30,885.0,99.0,0.6,19.7,720.0,932.61,677.14
2018,10,11,11,45,888.0,98.5,0.6,20.05,723.5,913.96,664.4
2018,10,11,12,0,891.0,98.0,0.6,20.4,727.0,891.68,649.53
2018,10,11,12,15,891.5,97.0,0.65,20.6,722.5,863.21,632.08
2018,10,11,12,30,892.0,96.0,0.7,20.8,718.0,831.44,612.44
2018,10,11,12,45,890.5,94.5,0.75,21.0,705.5,794.42,589.17
2018,10,11,13,0,889.0,93.0,0.8,21.2,693.0,754.52,563.75
2018,10,11,13,15,883.5,91.5,0.9,21.25,672.5,709.15,534.73
2018,10,11,13,30,878.0,90.0,1.0,21.3,652.0,661.6,501.7
2018,10,11,13,45,870.0,88.0,1.1,21.35,624.5,610.11,464.57
2018,10,11,14,0,862.0,86.0,1.2,21.4,597.0,557.14,424.87
2018,10,11,14,15,849.0,83.5,1.35,21.3,562.5,500.01,380.95
2018,10,11,14,30,836.0,81.0,1.5,21.2,528.0,441.84,334.27
2018,10,11,14,45,818.5,78.5,1.6,21.1,488.5,381.76,284.12
2018,10,11,15,0,801.0,76.0,1.7,21.0,449.0,322.38,232.93
2018,10,11,15,15,774.5,73.0,1.7,21.0,404.5,261.27,179.63
2018,10,11,15,30,748.0,70.0,1.7,21.0,360.0,202.55,129.02
2018,10,11,15,45,710.5,65.5,1.85,20.45,312.0,143.82,82.59
2018,10,11,16,0,673.0,61.0,2.0,19.9,264.0,89.48,47.77
2018,10,11,16,15,614.5,56.0,2.05,19.15,215.5,42.01,31.29
2018,10,11,16,30,556.0,51.0,2.1,18.4,167.0,39.34,28.88
2018,10,11,16,45,463.0,43.0,2.15,17.65,121.5,33.99,23.89
2018,10,11,17,0,370.0,35.0,2.2,16.9,76.0,28.58,18.39
2018,10,11,17,15,226.0,23.0,2.35,16.25,44.0,19.17,3.07
2018,10,11,17,30,82.0,11.0,2.5,15.6,12.0,10.01,0.0
2018,10,11,17,45,41.0,5.5,2.65,14.95,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,11.1,12.5,8.19,0.0
2018,10,12,6,30,167.0,18.0,1.6,11.6,25.0,101.69,0.0
2018,10,12,6,45,305.0,29.0,1.7,12.05,63.5,241.94,180.36
2018,10,12,7,0,443.0,40.0,1.8,12.5,102.0,354.45,288.78
2018,10,12,7,15,523.5,46.5,1.8,13.1,148.5,436.56,360.42
2018,10,12,7,30,604.0,53.0,1.8,13.7,195.0,524.4,432.62
2018,10,12,7,45,656.0,58.5,1.85,14.35,244.5,594.66,486.72
2018,10,12,8,0,708.0,64.0,1.9,15.0,294.0,662.29,536.43
2018,10,12,8,15,743.0,67.0,1.9,15.85,341.0,719.07,575.35
2018,10,12,8,30,778.0,70.0,1.9,16.7,388.0,775.25,612.39
2018,10,12,8,45,803.0,72.5,1.9,17.55,432.0,820.96,640.77
2018,10,12,9,0,828.0,75.0,1.9,18.4,476.0,864.71,667.1
2018,10,12,9,15,850.0,76.5,1.85,19.05,516.5,892.77,682.04
2018,10,12,9,30,872.0,78.0,1.8,19.7,557.0,927.24,701.2
2018,10,12,9,45,890.0,77.0,1.8,20.35,591.0,951.75,713.94
2018,10,12,10,0,908.0,76.0,1.8,21.0,625.0,972.94,724.54
2018,10,12,10,15,916.5,77.5,1.8,21.6,651.5,984.53,729.02
2018,10,12,10,30,925.0,79.0,1.8,22.2,678.0,992.24,731.2
2018,10,12,10,45,931.0,79.5,1.8,22.85,697.0,992.38,728.51
2018,10,12,11,0,937.0,80.0,1.8,23.5,716.0,988.51,723.51
2018,10,12,11,15,941.0,80.5,1.8,23.85,727.5,978.75,715.77
2018,10,12,11,30,945.0,81.0,1.8,24.2,739.0,965.0,705.68
2018,10,12,11,45,946.0,81.0,1.8,24.6,742.0,944.04,690.97
2018,10,12,12,0,947.0,81.0,1.8,25.0,745.0,919.32,674.01
2018,10,12,12,15,946.0,81.0,1.9,25.15,740.0,889.26,655.36
2018,10,12,12,30,945.0,81.0,2.0,25.3,735.0,855.77,634.29
2018,10,12,12,45,941.5,80.0,2.1,25.45,721.5,815.99,608.77
2018,10,12,13,0,938.0,79.0,2.2,25.6,708.0,773.31,580.96
2018,10,12,13,15,932.0,78.5,2.3,25.5,687.0,726.73,550.58
2018,10,12,13,30,926.0,78.0,2.4,25.4,666.0,677.84,515.56
2018,10,12,13,45,917.0,76.5,2.5,25.35,637.5,624.1,475.78
2018,10,12,14,0,908.0,75.0,2.6,25.3,609.0,568.86,433.51
2018,10,12,14,15,895.5,73.5,2.7,25.1,574.0,510.67,387.74
2018,10,12,14,30,883.0,72.0,2.8,24.9,539.0,451.88,339.76
2018,10,12,14,45,866.0,69.5,2.9,24.7,498.5,390.14,287.9
2018,10,12,15,0,849.0,67.0,3.0,24.5,458.0,328.91,234.93
2018,10,12,15,15,824.0,64.5,3.0,24.5,412.5,263.87,178.29
2018,10,12,15,30,799.0,62.0,3.0,24.5,367.0,203.0,125.92
2018,10,12,15,45,763.5,58.5,2.9,23.6,318.5,142.38,78.42
2018,10,12,16,0,728.0,55.0,2.8,22.7,270.0,85.81,43.11
2018,10,12,16,15,674.5,50.0,2.7,21.65,220.5,41.08,30.13
2018,10,12,16,30,621.0,45.0,2.6,20.6,171.0,37.9,27.31
2018,10,12,16,45,529.5,38.0,2.5,19.55,124.5,32.73,22.54
2018,10,12,17,0,438.0,31.0,2.4,18.5,78.0,25.22,15.26
2018,10,12,17,15,272.0,21.0,2.45,17.8,45.0,17.49,0.0
2018,10,12,17,30,106.0,11.0,2.5,17.1,12.0,10.01,0.0
2018,10,12,17,45,53.0,5.5,2.6,16.4,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.0,1.0,10.75,13.0,0.0,0.0
2018,10,13,6,30,218.0,18.0,1.0,11.3,26.0,127.62,0.0
2018,10,13,6,45,369.5,26.5,1.05,11.8,66.0,275.59,200.99
2018,10,13,7,0,521.0,35.0,1.1,12.3,106.0,388.77,314.0
2018,10,13,7,15,599.0,41.0,1.1,12.9,154.5,473.13,386.69
2018,10,13,7,30,677.0,47.0,1.1,13.5,203.0,562.34,457.72
2018,10,13,7,45,725.5,50.5,1.15,14.05,253.0,630.74,509.3
2018,10,13,8,0,774.0,54.0,1.2,14.6,303.0,700.38,559.42
2018,10,13,8,15,806.0,57.0,1.2,15.35,351.0,756.58,596.77
2018,10,13,8,30,838.0,60.0,1.2,16.1,399.0,803.57,626.27
2018,10,13,8,45,859.5,62.5,1.2,16.85,443.5,847.36,652.67
2018,10,13,9,0,881.0,65.0,1.2,17.6,488.0,888.98,676.89
2018,10,13,9,15,896.0,67.0,1.2,18.2,527.0,921.4,694.82
2018,10,13,9,30,911.0,69.0,1.2,18.8,566.0,950.71,710.56
2018,10,13,9,45,921.0,71.0,1.25,19.35,599.0,971.93,721.88
2018,10,13,10,0,931.0,73.0,1.3,19.9,632.0,989.47,730.94
2018,10,13,10,15,938.5,74.0,1.35,20.4,658.0,999.52,735.43
2018,10,13,10,30,946.0,75.0,1.4,20.9,684.0,1005.61,737.6
2018,10,13,10,45,950.5,76.0,1.45,21.4,702.5,1004.8,735.55
2018,10,13,11,0,955.0,77.0,1.5,21.9,721.0,999.93,731.13
2018,10,13,11,15,957.5,77.5,1.55,22.15,731.5,988.51,723.4
2018,10,13,11,30,960.0,78.0,1.6,22.4,742.0,973.09,713.29
2018,10,13,11,45,959.5,78.0,1.65,22.65,744.0,950.47,698.62
2018,10,13,12,0,959.0,78.0,1.7,22.9,746.0,924.11,681.61
2018,10,13,12,15,958.0,77.5,1.8,22.95,740.5,893.15,662.64
2018,10,13,12,30,957.0,77.0,1.9,23.0,735.0,858.74,641.18
2018,10,13,12,45,953.5,76.5,2.0,23.05,721.5,819.11,615.92
2018,10,13,13,0,950.0,76.0,2.1,23.1,708.0,776.52,588.28
2018,10,13,13,15,944.0,75.0,2.15,23.05,686.5,728.94,556.6
2018,10,13,13,30,938.0,74.0,2.2,23.0,665.0,679.05,520.31
2018,10,13,13,45,929.0,73.0,2.25,22.95,636.5,625.31,480.05
2018,10,13,14,0,920.0,72.0,2.3,22.9,608.0,570.02,437.31
2018,10,13,14,15,907.0,70.5,2.35,22.7,573.0,511.04,390.51
2018,10,13,14,30,894.0,69.0,2.4,22.5,538.0,451.48,341.55
2018,10,13,14,45,877.0,66.5,2.45,22.3,497.0,389.22,288.84
2018,10,13,15,0,860.0,64.0,2.5,22.1,456.0,327.44,235.01
2018,10,13,15,15,835.0,62.0,2.5,22.1,410.5,264.91,179.92
2018,10,13,15,30,810.0,60.0,2.5,22.1,365.0,201.34,125.07
2018,10,13,15,45,773.5,56.5,2.6,21.3,316.0,140.05,76.92
2018,10,13,16,0,737.0,53.0,2.7,20.5,267.0,82.92,41.47
2018,10,13,16,15,681.5,48.5,2.65,19.65,217.5,39.95,29.39
2018,10,13,16,30,626.0,44.0,2.6,18.8,168.0,37.16,26.86
2018,10,13,16,45,531.0,37.0,2.6,17.9,121.5,31.95,21.98
2018,10,13,17,0,436.0,30.0,2.6,17.0,75.0,24.48,14.54
2018,10,13,17,15,269.5,19.5,2.6,16.25,42.5,16.23,0.0
2018,10,13,17,30,103.0,9.0,2.6,15.5,10.0,8.19,0.0
2018,10,13,17,45,51.5,4.5,2.65,14.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,6,15,85.5,8.0,1.4,9.45,11.0,0.0,0.0
2018,10,14,6,30,171.0,16.0,1.5,10.0,22.0,101.71,0.0
2018,10,14,6,45,281.0,25.0,1.55,10.55,54.0,222.47,159.42
2018,10,14,7,0,391.0,34.0,1.6,11.1,86.0,314.91,257.13
2018,10,14,7,15,391.5,40.0,1.6,11.7,110.5,340.13,283.39
2018,10,14,7,30,392.0,46.0,1.6,12.3,135.0,364.56,306.13
2018,10,14,7,45,201.5,71.5,1.65,12.9,117.5,247.41,208.22
2018,10,14,8,0,11.0,97.0,1.7,13.5,100.0,101.25,81.07
2018,10,14,8,15,151.0,119.5,1.8,14.15,179.5,264.0,220.72
2018,10,14,8,30,291.0,142.0,1.9,14.8,259.0,429.56,354.82
2018,10,14,8,45,510.0,121.5,2.0,15.5,353.5,619.68,502.34
2018,10,14,9,0,729.0,101.0,2.1,16.2,448.0,811.21,639.11
2018,10,14,9,15,825.5,86.5,2.1,16.75,509.5,889.66,689.44
2018,10,14,9,30,922.0,72.0,2.1,17.3,571.0,963.35,736.1
2018,10,14,9,45,934.0,73.5,2.1,17.85,605.0,985.79,747.32
2018,10,14,10,0,946.0,75.0,2.1,18.4,639.0,1004.57,756.63
2018,10,14,10,15,956.5,76.0,2.1,18.9,667.0,1017.42,762.25
2018,10,14,10,30,967.0,77.0,2.1,19.4,695.0,1026.25,765.39
2018,10,14,10,45,974.5,77.0,2.1,19.9,715.0,1026.86,763.34
2018,10,14,11,0,982.0,77.0,2.1,20.4,735.0,1023.3,758.84
2018,10,14,11,15,986.0,76.5,2.1,20.8,746.0,1011.66,749.59
2018,10,14,11,30,990.0,76.0,2.1,21.2,757.0,995.89,737.9
2018,10,14,11,45,992.0,76.0,2.1,21.6,760.5,974.83,722.93
2018,10,14,12,0,994.0,76.0,2.1,22.0,764.0,949.79,705.52
2018,10,14,12,15,994.5,76.0,2.15,22.3,759.5,919.61,685.59
2018,10,14,12,30,995.0,76.0,2.2,22.6,755.0,885.74,663.18
2018,10,14,12,45,993.0,75.0,2.2,22.9,741.5,845.31,635.8
2018,10,14,13,0,991.0,74.0,2.2,23.2,728.0,801.71,606.15
2018,10,14,13,15,985.5,73.0,2.2,23.35,706.5,752.72,572.91
2018,10,14,13,30,980.0,72.0,2.2,23.5,685.0,701.26,535.0
2018,10,14,13,45,972.5,70.5,2.2,23.6,656.0,645.87,493.23
2018,10,14,14,0,965.0,69.0,2.2,23.7,627.0,588.7,448.85
2018,10,14,14,15,953.0,67.5,2.2,23.7,591.0,527.84,400.43
2018,10,14,14,30,941.0,66.0,2.2,23.7,555.0,466.21,349.72
2018,10,14,14,45,924.0,64.5,2.2,23.7,513.0,402.28,295.62
2018,10,14,15,0,907.0,63.0,2.2,23.7,471.0,338.72,240.37
2018,10,14,15,15,883.0,60.0,2.2,23.7,424.0,272.74,182.81
2018,10,14,15,30,859.0,57.0,2.2,23.7,377.0,208.62,127.81
2018,10,14,15,45,823.5,54.0,1.9,23.0,326.5,141.92,75.82
2018,10,14,16,0,788.0,51.0,1.6,22.3,276.0,82.23,39.7
2018,10,14,16,15,733.0,46.5,1.6,21.1,224.5,38.57,27.99
2018,10,14,16,30,678.0,42.0,1.6,19.9,173.0,35.67,25.41
2018,10,14,16,45,581.5,36.0,1.55,18.7,125.0,31.3,21.29
2018,10,14,17,0,485.0,30.0,1.5,17.5,77.0,27.06,16.34
2018,10,14,17,15,297.5,20.0,1.65,16.9,43.5,16.93,0.0
2018,10,14,17,30,110.0,10.0,1.8,16.3,10.0,9.1,0.0
2018,10,14,17,45,55.0,5.0,1.95,15.65,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,10,15,6,15,108.0,8.5,2.7,10.05,12.0,0.0,0.0
2018,10,15,6,30,216.0,17.0,2.8,10.6,24.0,125.4,0.0
2018,10,15,6,45,381.5,25.0,2.9,11.2,64.0,277.11,193.05
2018,10,15,7,0,547.0,33.0,3.0,11.8,104.0,401.62,327.19
2018,10,15,7,15,626.0,39.0,3.05,12.45,153.5,487.39,404.18
2018,10,15,7,30,705.0,45.0,3.1,13.1,203.0,578.11,479.24
2018,10,15,7,45,752.5,48.5,3.1,13.7,253.0,646.58,532.82
2018,10,15,8,0,800.0,52.0,3.1,14.3,303.0,716.15,584.62
2018,10,15,8,15,831.5,54.5,3.0,15.05,351.5,763.96,617.09
2018,10,15,8,30,863.0,57.0,2.9,15.8,400.0,818.3,653.03
2018,10,15,8,45,884.5,59.5,2.75,16.55,445.0,862.61,679.99
2018,10,15,9,0,906.0,62.0,2.6,17.3,490.0,904.64,704.44
2018,10,15,9,15,920.5,64.0,2.4,18.0,529.5,936.93,721.0
2018,10,15,9,30,935.0,66.0,2.2,18.7,569.0,966.01,734.83
2018,10,15,9,45,945.0,67.5,2.05,19.35,602.0,986.72,743.3
2018,10,15,10,0,955.0,69.0,1.9,20.0,635.0,1003.68,749.15
2018,10,15,10,15,962.5,70.5,1.8,20.5,661.5,1014.33,751.89
2018,10,15,10,30,970.0,72.0,1.7,21.0,688.0,1020.93,752.11
2018,10,15,10,45,975.0,73.0,1.55,21.5,707.0,1020.38,747.08
2018,10,15,11,0,980.0,74.0,1.4,22.0,726.0,1015.66,739.53
2018,10,15,11,15,983.0,74.0,1.3,22.45,736.5,1003.7,728.53
2018,10,15,11,30,986.0,74.0,1.2,22.9,747.0,987.66,715.19
2018,10,15,11,45,986.5,74.0,1.1,23.35,749.5,965.33,698.1
2018,10,15,12,0,987.0,74.0,1.0,23.8,752.0,939.14,678.8
2018,10,15,12,15,986.0,73.5,0.9,24.0,746.5,907.36,656.76
2018,10,15,12,30,985.0,73.0,0.8,24.2,741.0,872.03,632.59
2018,10,15,12,45,981.5,73.0,0.75,24.45,727.5,831.96,606.15
2018,10,15,13,0,978.0,73.0,0.7,24.7,714.0,788.84,577.68
2018,10,15,13,15,972.0,72.0,0.75,24.7,692.0,740.1,547.28
2018,10,15,13,30,966.0,71.0,0.8,24.7,670.0,688.98,512.17
2018,10,15,13,45,957.0,70.0,0.85,24.7,641.0,633.96,473.05
2018,10,15,14,0,948.0,69.0,0.9,24.7,612.0,577.33,431.26
2018,10,15,14,15,935.0,67.5,1.0,24.55,576.0,516.96,385.63
2018,10,15,14,30,922.0,66.0,1.1,24.4,540.0,455.97,337.42
2018,10,15,14,45,905.0,64.0,1.25,24.25,498.5,392.72,285.64
2018,10,15,15,0,888.0,62.0,1.4,24.1,457.0,329.9,232.27
2018,10,15,15,15,863.0,59.5,1.4,24.1,411.0,265.41,176.54
2018,10,15,15,30,838.0,57.0,1.4,24.1,365.0,202.88,123.43
2018,10,15,15,45,802.0,54.0,1.45,23.15,315.5,137.62,73.28
2018,10,15,16,0,766.0,51.0,1.5,22.2,266.0,79.4,38.7
2018,10,15,16,15,709.5,46.5,1.55,21.1,215.5,38.6,28.01
2018,10,15,16,30,653.0,42.0,1.6,20.0,165.0,35.73,25.42
2018,10,15,16,45,552.5,35.5,1.6,18.9,118.0,30.92,20.87
2018,10,15,17,0,452.0,29.0,1.6,17.8,71.0,26.19,15.22
2018,10,15,17,15,265.0,18.0,1.7,17.05,39.0,15.14,0.0
2018,10,15,17,30,78.0,7.0,1.8,16.3,7.0,6.37,0.0
2018,10,15,17,45,39.0,3.5,1.9,15.6,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,16,6,15,95.0,7.5,0.9,9.55,10.5,0.0,0.0
2018,10,16,6,30,190.0,15.0,0.9,10.0,21.0,110.22,0.0
2018,10,16,6,45,360.0,24.0,0.95,10.4,60.5,262.2,174.52
2018,10,16,7,0,530.0,33.0,1.0,10.8,100.0,390.54,314.4
2018,10,16,7,15,611.0,38.5,1.0,11.4,148.5,476.3,389.55
2018,10,16,7,30,692.0,44.0,1.0,12.0,197.0,566.96,462.31
2018,10,16,7,45,740.0,48.5,1.0,12.6,247.5,636.43,514.59
2018,10,16,8,0,788.0,53.0,1.0,13.2,298.0,707.15,565.07
2018,10,16,8,15,820.0,56.0,1.0,14.0,346.0,763.48,602.38
2018,10,16,8,30,852.0,59.0,1.0,14.8,394.0,810.58,631.79
2018,10,16,8,45,873.5,61.0,0.95,15.55,438.0,853.72,656.85
2018,10,16,9,0,895.0,63.0,0.9,16.3,482.0,894.66,679.57
2018,10,16,9,15,910.0,65.0,0.85,17.0,521.0,927.07,696.1
2018,10,16,9,30,925.0,67.0,0.8,17.7,560.0,956.33,710.29
2018,10,16,9,45,936.0,68.0,0.8,18.4,593.0,977.11,719.86
2018,10,16,10,0,947.0,69.0,0.8,19.1,626.0,994.21,727.19
2018,10,16,10,15,954.5,70.0,0.8,19.65,652.0,1004.13,730.49
2018,10,16,10,30,962.0,71.0,0.8,20.2,678.0,1010.04,731.5
2018,10,16,10,45,967.0,72.0,0.85,20.75,696.5,1009.48,729.76
2018,10,16,11,0,972.0,73.0,0.9,21.3,715.0,1004.8,725.68
2018,10,16,11,15,974.0,73.5,0.9,21.7,725.5,992.59,716.48
2018,10,16,11,30,976.0,74.0,0.9,22.1,736.0,976.34,705.01
2018,10,16,11,45,977.0,74.0,0.95,22.55,738.5,954.64,691.11
2018,10,16,12,0,978.0,74.0,1.0,23.0,741.0,929.09,674.84
2018,10,16,12,15,976.0,73.5,1.05,23.25,735.0,896.72,654.71
2018,10,16,12,30,974.0,73.0,1.1,23.5,729.0,860.92,632.27
2018,10,16,12,45,969.5,73.0,1.1,23.75,715.0,820.49,605.91
2018,10,16,13,0,965.0,73.0,1.1,24.0,701.0,777.13,577.46
2018,10,16,13,15,958.5,72.0,1.15,24.05,679.0,728.63,546.05
2018,10,16,13,30,952.0,71.0,1.2,24.1,657.0,677.83,510.13
2018,10,16,13,45,942.5,70.0,1.25,24.1,628.0,623.23,470.39
2018,10,16,14,0,933.0,69.0,1.3,24.1,599.0,567.12,428.08
2018,10,16,14,15,919.5,67.5,1.4,24.0,563.5,507.37,381.88
2018,10,16,14,30,906.0,66.0,1.5,23.9,528.0,447.1,333.31
2018,10,16,14,45,888.0,64.0,1.55,23.75,486.5,384.48,281.05
2018,10,16,15,0,870.0,62.0,1.6,23.6,445.0,322.44,227.68
2018,10,16,15,15,844.0,59.5,1.6,23.6,399.0,258.9,172.53
2018,10,16,15,30,818.0,57.0,1.6,23.6,353.0,194.53,117.93
2018,10,16,15,45,779.5,53.5,1.7,22.65,304.0,132.91,70.78
2018,10,16,16,0,741.0,50.0,1.8,21.7,255.0,75.69,37.1
2018,10,16,16,15,680.5,45.5,1.85,20.6,205.0,37.73,27.3
2018,10,16,16,30,620.0,41.0,1.9,19.5,155.0,34.85,24.67
2018,10,16,16,45,517.0,34.5,2.0,18.4,109.5,30.03,20.08
2018,10,16,17,0,414.0,28.0,2.1,17.3,64.0,23.13,12.36
2018,10,16,17,15,240.5,17.5,2.2,16.6,35.0,15.92,0.0
2018,10,16,17,30,67.0,7.0,2.3,15.9,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,2.45,15.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,17,6,15,20.0,4.0,0.65,9.45,4.5,0.0,0.0
2018,10,17,6,30,40.0,8.0,0.7,9.8,9.0,27.58,0.0
2018,10,17,6,45,143.5,22.0,0.75,10.15,37.5,133.38,82.72
2018,10,17,7,0,247.0,36.0,0.8,10.5,66.0,225.54,182.4
2018,10,17,7,15,335.5,45.0,0.8,11.0,106.0,309.56,256.43
2018,10,17,7,30,424.0,54.0,0.8,11.5,146.0,397.23,330.16
2018,10,17,7,45,272.0,84.5,0.85,12.0,149.0,335.17,279.01
2018,10,17,8,0,120.0,115.0,0.9,12.5,152.0,234.44,194.64
2018,10,17,8,15,334.5,110.0,0.85,13.15,235.5,434.72,359.44
2018,10,17,8,30,549.0,105.0,0.8,13.8,319.0,625.38,502.7
2018,10,17,8,45,701.0,87.0,0.8,14.45,392.0,749.59,587.4
2018,10,17,9,0,853.0,69.0,0.8,15.1,465.0,863.69,661.6
2018,10,17,9,15,870.0,71.0,0.8,15.75,504.0,896.88,678.98
2018,10,17,9,30,887.0,73.0,0.8,16.4,543.0,927.17,695.31
2018,10,17,9,45,899.5,74.5,0.85,17.05,575.5,949.39,707.22
2018,10,17,10,0,912.0,76.0,0.9,17.7,608.0,968.09,716.96
2018,10,17,10,15,920.5,77.0,0.9,18.3,634.0,978.66,720.69
2018,10,17,10,30,929.0,78.0,0.9,18.9,660.0,985.37,722.18
2018,10,17,10,45,935.0,78.5,0.9,19.5,678.5,985.15,719.46
2018,10,17,11,0,941.0,79.0,0.9,20.1,697.0,980.93,714.49
2018,10,17,11,15,944.5,79.5,0.85,20.6,708.0,970.39,705.0
2018,10,17,11,30,948.0,80.0,0.8,21.1,719.0,955.88,693.29
2018,10,17,11,45,949.0,80.5,0.75,21.55,722.0,935.24,678.05
2018,10,17,12,0,950.0,81.0,0.7,22.0,725.0,910.84,660.67
2018,10,17,12,15,949.0,80.5,0.65,22.25,719.5,880.0,639.84
2018,10,17,12,30,948.0,80.0,0.6,22.5,714.0,845.76,616.95
2018,10,17,12,45,943.5,80.0,0.55,22.75,700.0,806.17,590.62
2018,10,17,13,0,939.0,80.0,0.5,23.0,686.0,763.74,562.39
2018,10,17,13,15,932.5,78.5,0.6,23.05,664.5,715.74,532.35
2018,10,17,13,30,926.0,77.0,0.7,23.1,643.0,665.54,498.17
2018,10,17,13,45,916.5,76.0,0.8,23.2,614.5,612.15,460.18
2018,10,17,14,0,907.0,75.0,0.9,23.3,586.0,557.31,419.5
2018,10,17,14,15,893.0,73.5,1.0,23.1,550.5,498.67,374.72
2018,10,17,14,30,879.0,72.0,1.1,22.9,515.0,439.61,327.59
2018,10,17,14,45,859.5,69.5,1.2,22.75,474.0,377.49,276.21
2018,10,17,15,0,840.0,67.0,1.3,22.6,433.0,314.31,222.37
2018,10,17,15,15,812.5,64.5,1.3,22.6,387.5,251.72,168.2
2018,10,17,15,30,785.0,62.0,1.3,22.6,342.0,191.58,117.18
2018,10,17,15,45,744.5,58.0,1.45,21.7,293.5,131.42,71.43
2018,10,17,16,0,704.0,54.0,1.6,20.8,245.0,75.98,39.13
2018,10,17,16,15,640.5,49.0,1.7,19.7,196.0,40.85,30.11
2018,10,17,16,30,577.0,44.0,1.8,18.6,147.0,34.51,24.44
2018,10,17,16,45,470.0,36.0,1.9,17.55,102.5,28.9,19.11
2018,10,17,17,0,363.0,28.0,2.0,16.5,58.0,23.24,11.91
2018,10,17,17,15,207.5,17.0,2.05,15.8,31.5,15.46,0.0
2018,10,17,17,30,52.0,6.0,2.1,15.1,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,2.2,14.45,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,6,15,3.0,2.0,1.05,9.9,2.0,0.0,0.0
2018,10,18,6,30,6.0,4.0,1.0,10.3,4.0,6.68,0.0
2018,10,18,6,45,3.0,11.5,0.95,10.65,11.5,11.78,1.6
2018,10,18,7,0,0.0,19.0,0.9,11.0,19.0,16.71,8.28
2018,10,18,7,15,136.5,32.0,0.85,11.5,61.0,151.84,125.71
2018,10,18,7,30,273.0,45.0,0.8,12.0,103.0,270.39,227.28
2018,10,18,7,45,136.5,58.0,0.75,12.5,87.0,180.57,151.01
2018,10,18,8,0,0.0,71.0,0.7,13.0,71.0,64.32,49.51
2018,10,18,8,15,180.0,89.5,0.6,13.55,159.0,263.36,220.63
2018,10,18,8,30,360.0,108.0,0.5,14.1,247.0,461.58,376.88
2018,10,18,8,45,602.5,89.0,0.4,14.65,353.0,665.52,524.1
2018,10,18,9,0,845.0,70.0,0.3,15.2,459.0,865.37,654.64
2018,10,18,9,15,862.5,72.0,0.35,15.8,497.5,889.83,665.29
2018,10,18,9,30,880.0,74.0,0.4,16.4,536.0,920.34,682.79
2018,10,18,9,45,892.5,76.0,0.4,17.05,569.0,943.01,693.78
2018,10,18,10,0,905.0,78.0,0.4,17.7,602.0,962.18,702.62
2018,10,18,10,15,914.0,79.0,0.45,18.3,628.0,973.1,707.59
2018,10,18,10,30,923.0,80.0,0.5,18.9,654.0,980.19,710.43
2018,10,18,10,45,928.5,80.5,0.55,19.55,672.0,979.43,708.41
2018,10,18,11,0,934.0,81.0,0.6,20.2,690.0,974.72,704.2
2018,10,18,11,15,937.5,81.5,0.65,20.7,701.0,964.2,696.93
2018,10,18,11,30,941.0,82.0,0.7,21.2,712.0,949.74,687.39
2018,10,18,11,45,942.0,82.0,0.7,21.7,714.5,928.61,672.75
2018,10,18,12,0,943.0,82.0,0.7,22.2,717.0,903.77,655.96
2018,10,18,12,15,941.5,81.5,0.7,22.55,711.0,872.7,635.65
2018,10,18,12,30,940.0,81.0,0.7,22.9,705.0,838.29,613.24
2018,10,18,12,45,935.5,81.0,0.65,23.2,691.5,798.98,586.88
2018,10,18,13,0,931.0,81.0,0.6,23.5,678.0,756.86,558.65
2018,10,18,13,15,925.0,79.5,0.6,23.65,656.5,709.54,527.05
2018,10,18,13,30,919.0,78.0,0.6,23.8,635.0,660.01,491.86
2018,10,18,13,45,909.0,77.0,0.6,23.9,606.5,606.69,453.05
2018,10,18,14,0,899.0,76.0,0.6,24.0,578.0,552.0,411.98
2018,10,18,14,15,885.0,74.5,0.7,23.9,543.0,493.82,368.02
2018,10,18,14,30,871.0,73.0,0.8,23.8,508.0,435.24,321.72
2018,10,18,14,45,851.5,70.5,0.9,23.7,467.0,372.39,270.34
2018,10,18,15,0,832.0,68.0,1.0,23.6,426.0,311.04,218.39
2018,10,18,15,15,804.5,64.5,1.0,23.6,380.5,248.09,164.44
2018,10,18,15,30,777.0,61.0,1.0,23.6,335.0,187.64,113.66
2018,10,18,15,45,736.0,57.5,1.15,22.7,287.0,128.51,69.25
2018,10,18,16,0,695.0,54.0,1.3,21.8,239.0,74.18,38.33
2018,10,18,16,15,631.0,48.5,1.4,20.75,190.5,40.52,29.67
2018,10,18,16,30,567.0,43.0,1.5,19.7,142.0,33.78,23.65
2018,10,18,16,45,452.0,35.0,1.55,18.6,98.0,28.13,18.28
2018,10,18,17,0,337.0,27.0,1.6,17.5,54.0,22.45,10.47
2018,10,18,17,15,176.0,14.5,1.7,16.85,28.0,13.19,0.0
2018,10,18,17,30,15.0,2.0,1.8,16.2,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,1.9,15.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,19,6,15,65.5,6.5,0.65,10.65,8.0,0.0,0.0
2018,10,19,6,30,131.0,13.0,0.7,11.0,16.0,78.11,0.0
2018,10,19,6,45,281.5,23.5,0.75,11.35,50.0,212.36,111.47
2018,10,19,7,0,432.0,34.0,0.8,11.7,84.0,338.63,269.11
2018,10,19,7,15,520.0,41.0,0.85,12.25,130.0,424.32,345.61
2018,10,19,7,30,608.0,48.0,0.9,12.8,176.0,510.53,416.98
2018,10,19,7,45,663.0,53.0,1.0,13.35,224.5,582.46,473.09
2018,10,19,8,0,718.0,58.0,1.1,13.9,273.0,656.16,527.98
2018,10,19,8,15,754.0,61.5,1.1,14.65,320.0,713.83,567.43
2018,10,19,8,30,790.0,65.0,1.1,15.4,367.0,770.94,604.95
2018,10,19,8,45,815.5,67.5,1.1,16.2,410.5,816.62,633.0
2018,10,19,9,0,841.0,70.0,1.1,17.0,454.0,860.34,658.98
2018,10,19,9,15,858.5,72.0,1.15,17.75,492.5,884.64,672.15
2018,10,19,9,30,876.0,74.0,1.2,18.5,531.0,914.99,689.47
2018,10,19,9,45,888.0,76.0,1.25,19.3,563.5,937.06,700.93
2018,10,19,10,0,900.0,78.0,1.3,20.1,596.0,955.64,710.18
2018,10,19,10,15,909.5,79.5,1.3,20.8,622.0,967.56,714.63
2018,10,19,10,30,919.0,81.0,1.3,21.5,648.0,975.67,716.79
2018,10,19,10,45,925.0,81.0,1.35,22.25,666.0,974.72,713.99
2018,10,19,11,0,931.0,81.0,1.4,23.0,684.0,969.85,708.93
2018,10,19,11,15,934.0,81.5,1.35,23.45,694.5,958.87,699.44
2018,10,19,11,30,937.0,82.0,1.3,23.9,705.0,943.98,687.72
2018,10,19,11,45,938.0,82.0,1.25,24.4,707.5,922.92,672.11
2018,10,19,12,0,939.0,82.0,1.2,24.9,710.0,898.16,654.35
2018,10,19,12,15,935.0,83.0,1.15,25.1,703.5,866.82,633.25
2018,10,19,12,30,931.0,84.0,1.1,25.3,697.0,832.28,610.15
2018,10,19,12,45,924.0,85.0,1.05,25.55,683.0,792.46,583.47
2018,10,19,13,0,917.0,86.0,1.0,25.8,669.0,750.04,555.0
2018,10,19,13,15,910.5,84.5,0.95,25.85,647.5,702.93,522.55
2018,10,19,13,30,904.0,83.0,0.9,25.9,626.0,653.7,486.97
2018,10,19,13,45,894.0,81.5,0.85,25.9,597.5,600.56,447.81
2018,10,19,14,0,884.0,80.0,0.8,25.9,569.0,546.11,406.56
2018,10,19,14,15,869.5,78.0,0.85,25.8,534.0,487.99,362.19
2018,10,19,14,30,855.0,76.0,0.9,25.7,499.0,429.08,315.44
2018,10,19,14,45,834.5,73.0,0.9,25.55,458.0,366.94,264.51
2018,10,19,15,0,814.0,70.0,0.9,25.4,417.0,305.88,213.0
2018,10,19,15,15,785.0,67.0,0.9,25.4,372.0,244.2,160.64
2018,10,19,15,30,756.0,64.0,0.9,25.4,327.0,185.22,111.67
2018,10,19,15,45,714.0,59.5,1.0,24.45,279.0,126.51,68.18
2018,10,19,16,0,672.0,55.0,1.1,23.5,231.0,72.76,38.07
2018,10,19,16,15,606.5,49.0,1.25,22.4,183.0,37.58,26.89
2018,10,19,16,30,541.0,43.0,1.4,21.3,135.0,33.87,23.5
2018,10,19,16,45,430.5,34.5,1.5,20.2,92.5,27.81,17.77
2018,10,19,17,0,320.0,26.0,1.6,19.1,50.0,21.67,8.8
2018,10,19,17,15,172.0,14.5,1.7,18.4,26.0,13.19,0.0
2018,10,19,17,30,24.0,3.0,1.8,17.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.9,17.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
