Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.0,1.0,10.0,7.0,0.0,0.0
2018,10,20,6,30,113.0,12.0,1.0,10.4,14.0,68.0,0.0
2018,10,20,6,45,257.5,23.5,1.05,10.8,47.0,197.06,89.18
2018,10,20,7,0,402.0,35.0,1.1,11.2,80.0,321.06,255.43
2018,10,20,7,15,456.5,44.0,1.1,11.7,119.0,386.22,316.71
2018,10,20,7,30,511.0,53.0,1.1,12.2,158.0,455.13,375.62
2018,10,20,7,45,449.5,72.5,1.1,12.75,182.5,454.18,375.5
2018,10,20,8,0,388.0,92.0,1.1,13.3,207.0,442.5,365.72
2018,10,20,8,15,387.0,108.5,1.0,14.0,239.0,474.44,388.98
2018,10,20,8,30,386.0,125.0,0.9,14.7,271.0,504.58,409.32
2018,10,20,8,45,469.0,125.5,0.8,15.35,323.5,585.52,468.49
2018,10,20,9,0,552.0,126.0,0.7,16.0,376.0,676.6,530.56
2018,10,20,9,15,688.5,106.5,0.65,16.8,445.0,786.93,602.78
2018,10,20,9,30,825.0,87.0,0.6,17.6,514.0,892.28,667.66
2018,10,20,9,45,859.0,83.0,0.55,18.35,551.5,926.63,684.05
2018,10,20,10,0,893.0,79.0,0.5,19.1,589.0,948.48,693.18
2018,10,20,10,15,902.5,80.5,0.55,19.8,615.0,960.3,698.45
2018,10,20,10,30,912.0,82.0,0.6,20.5,641.0,968.33,701.6
2018,10,20,10,45,918.0,82.5,0.65,21.15,659.0,967.96,699.78
2018,10,20,11,0,924.0,83.0,0.7,21.8,677.0,963.68,695.79
2018,10,20,11,15,928.0,83.0,0.8,22.2,687.5,953.04,689.65
2018,10,20,11,30,932.0,83.0,0.9,22.6,698.0,938.52,681.15
2018,10,20,11,45,933.5,82.5,1.0,23.05,700.5,917.38,668.29
2018,10,20,12,0,935.0,82.0,1.1,23.5,703.0,892.57,653.03
2018,10,20,12,15,933.0,82.5,1.2,23.6,697.5,862.42,635.04
2018,10,20,12,30,931.0,83.0,1.3,23.7,692.0,828.98,614.66
2018,10,20,12,45,927.0,82.0,1.35,23.85,678.0,789.27,589.09
2018,10,20,13,0,923.0,81.0,1.4,24.0,664.0,746.78,561.38
2018,10,20,13,15,916.5,80.0,1.5,23.95,642.5,700.05,530.13
2018,10,20,13,30,910.0,79.0,1.6,23.9,621.0,651.16,495.22
2018,10,20,13,45,900.5,77.5,1.65,23.85,593.0,598.12,455.73
2018,10,20,14,0,891.0,76.0,1.7,23.8,565.0,543.7,413.85
2018,10,20,14,15,877.5,74.0,1.75,23.55,530.0,485.8,368.15
2018,10,20,14,30,864.0,72.0,1.8,23.3,495.0,427.49,320.38
2018,10,20,14,45,844.0,69.5,1.85,23.1,454.5,365.08,267.85
2018,10,20,15,0,824.0,67.0,1.9,22.9,414.0,304.21,215.15
2018,10,20,15,15,795.0,64.0,1.9,22.9,369.0,242.08,161.14
2018,10,20,15,30,766.0,61.0,1.9,22.9,324.0,182.63,110.8
2018,10,20,15,45,724.0,57.0,1.8,21.95,276.0,123.9,66.69
2018,10,20,16,0,682.0,53.0,1.7,21.0,228.0,70.11,36.7
2018,10,20,16,15,616.5,47.5,1.7,19.95,180.5,39.89,29.17
2018,10,20,16,30,551.0,42.0,1.7,18.9,133.0,33.19,23.13
2018,10,20,16,45,437.5,33.5,1.7,17.85,90.5,27.09,17.25
2018,10,20,17,0,324.0,25.0,1.7,16.8,48.0,20.91,7.09
2018,10,20,17,15,173.5,14.0,1.75,16.15,25.0,12.73,0.0
2018,10,20,17,30,23.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.85,14.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,21,6,15,10.0,2.0,1.55,8.9,2.0,0.0,0.0
2018,10,21,6,30,20.0,4.0,1.6,9.3,4.0,13.73,0.0
2018,10,21,6,45,46.0,8.0,1.6,9.75,12.0,46.63,12.75
2018,10,21,7,0,72.0,12.0,1.6,10.2,20.0,73.3,55.83
2018,10,21,7,15,115.5,20.0,1.65,10.75,40.0,116.77,95.97
2018,10,21,7,30,159.0,28.0,1.7,11.3,60.0,162.85,137.4
2018,10,21,7,45,104.0,30.0,1.8,11.85,53.0,129.44,108.65
2018,10,21,8,0,49.0,32.0,1.9,12.4,46.0,72.57,58.75
2018,10,21,8,15,24.5,49.5,1.85,12.95,56.5,65.58,51.8
2018,10,21,8,30,0.0,67.0,1.8,13.5,67.0,59.22,45.16
2018,10,21,8,45,0.0,90.5,1.75,14.0,90.5,81.67,63.96
2018,10,21,9,0,0.0,114.0,1.7,14.5,114.0,104.96,83.12
2018,10,21,9,15,5.5,140.0,1.65,15.05,143.0,136.06,108.66
2018,10,21,9,30,11.0,166.0,1.6,15.6,172.0,167.48,133.97
2018,10,21,9,45,77.5,191.5,1.55,16.1,235.5,270.11,218.26
2018,10,21,10,0,144.0,217.0,1.5,16.6,299.0,377.91,302.97
2018,10,21,10,15,386.0,187.5,1.45,17.1,419.5,605.84,478.3
2018,10,21,10,30,628.0,158.0,1.4,17.6,540.0,804.39,618.44
2018,10,21,10,45,744.5,132.0,1.3,18.05,598.0,877.13,662.64
2018,10,21,11,0,861.0,106.0,1.2,18.5,656.0,939.72,700.01
2018,10,21,11,15,891.5,97.5,1.25,18.95,674.5,934.64,694.96
2018,10,21,11,30,922.0,89.0,1.3,19.4,693.0,934.42,694.16
2018,10,21,11,45,923.0,88.5,1.35,19.8,695.0,912.96,679.58
2018,10,21,12,0,924.0,88.0,1.4,20.2,697.0,887.89,662.9
2018,10,21,12,15,920.0,89.0,1.5,20.4,691.0,856.89,643.38
2018,10,21,12,30,916.0,90.0,1.6,20.6,685.0,822.75,621.56
2018,10,21,12,45,909.5,90.0,1.75,20.85,670.5,782.71,595.76
2018,10,21,13,0,903.0,90.0,1.9,21.1,656.0,740.11,567.7
2018,10,21,13,15,896.0,88.5,2.05,21.1,634.5,693.27,535.03
2018,10,21,13,30,889.0,87.0,2.2,21.1,613.0,644.39,499.19
2018,10,21,13,45,878.5,85.5,2.4,21.15,584.5,591.72,459.35
2018,10,21,14,0,868.0,84.0,2.6,21.2,556.0,538.86,417.78
2018,10,21,14,15,852.5,82.0,2.7,20.9,521.0,480.47,370.71
2018,10,21,14,30,837.0,80.0,2.8,20.6,486.0,421.98,321.85
2018,10,21,14,45,815.5,77.0,2.95,20.35,445.0,360.63,269.26
2018,10,21,15,0,794.0,74.0,3.1,20.1,404.0,300.5,216.34
2018,10,21,15,15,763.0,70.5,3.1,20.1,359.0,239.26,162.33
2018,10,21,15,30,732.0,67.0,3.1,20.1,314.0,181.02,112.47
2018,10,21,15,45,688.0,62.0,3.25,19.05,267.0,123.41,68.9
2018,10,21,16,0,644.0,57.0,3.4,18.0,220.0,67.48,36.49
2018,10,21,16,15,574.0,51.0,3.3,17.15,173.0,39.45,29.11
2018,10,21,16,30,504.0,45.0,3.2,16.3,126.0,35.87,25.67
2018,10,21,16,45,384.0,36.0,3.15,15.45,85.0,29.47,19.32
2018,10,21,17,0,264.0,27.0,3.1,14.6,44.0,23.03,6.48
2018,10,21,17,15,139.0,15.0,3.05,14.05,23.0,13.64,0.0
2018,10,21,17,30,14.0,3.0,3.0,13.5,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,2.95,12.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,8.8,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,9.3,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.5,2.2,9.75,6.5,5.7,0.0
2018,10,22,7,0,0.0,11.0,2.3,10.2,11.0,9.66,2.24
2018,10,22,7,15,0.0,18.0,2.35,10.65,18.0,15.82,7.84
2018,10,22,7,30,0.0,25.0,2.4,11.1,25.0,22.0,13.34
2018,10,22,7,45,0.0,32.5,2.45,11.55,32.5,28.62,19.17
2018,10,22,8,0,0.0,40.0,2.5,12.0,40.0,35.26,24.92
2018,10,22,8,15,0.0,57.5,2.5,12.45,57.5,50.78,38.22
2018,10,22,8,30,0.0,75.0,2.5,12.9,75.0,66.76,51.73
2018,10,22,8,45,3.5,105.5,2.45,13.35,107.0,100.41,80.13
2018,10,22,9,0,7.0,136.0,2.4,13.8,139.0,134.84,108.67
2018,10,22,9,15,17.0,161.0,2.4,14.2,169.5,169.46,137.19
2018,10,22,9,30,27.0,186.0,2.4,14.6,200.0,219.37,177.65
2018,10,22,9,45,59.0,209.5,2.4,15.05,242.0,274.75,222.58
2018,10,22,10,0,91.0,233.0,2.4,15.5,284.0,330.29,266.64
2018,10,22,10,15,244.5,231.5,2.45,15.85,377.5,505.23,405.65
2018,10,22,10,30,398.0,230.0,2.5,16.2,471.0,661.46,523.73
2018,10,22,10,45,644.5,162.0,2.55,16.6,565.0,816.81,638.31
2018,10,22,11,0,891.0,94.0,2.6,17.0,659.0,942.16,723.33
2018,10,22,11,15,915.5,87.5,2.65,17.25,676.0,942.77,721.77
2018,10,22,11,30,940.0,81.0,2.7,17.5,693.0,939.0,718.59
2018,10,22,11,45,941.0,81.0,2.8,17.75,695.0,917.81,704.03
2018,10,22,12,0,942.0,81.0,2.9,18.0,697.0,892.95,687.07
2018,10,22,12,15,940.0,80.5,2.95,18.1,691.0,861.49,665.53
2018,10,22,12,30,938.0,80.0,3.0,18.2,685.0,826.75,641.65
2018,10,22,12,45,934.0,79.5,3.1,18.3,671.0,787.4,614.63
2018,10,22,13,0,930.0,79.0,3.2,18.4,657.0,745.25,585.32
2018,10,22,13,15,923.0,78.0,3.3,18.3,635.5,697.97,551.03
2018,10,22,13,30,916.0,77.0,3.4,18.2,614.0,648.57,513.22
2018,10,22,13,45,905.5,75.5,3.5,18.1,585.0,594.79,470.92
2018,10,22,14,0,895.0,74.0,3.6,18.0,556.0,539.73,426.25
2018,10,22,14,15,879.5,72.0,3.65,17.7,520.5,480.85,377.32
2018,10,22,14,30,864.0,70.0,3.7,17.4,485.0,421.78,326.59
2018,10,22,14,45,843.0,68.0,3.75,17.1,444.5,359.74,272.04
2018,10,22,15,0,822.0,66.0,3.8,16.8,404.0,299.32,217.62
2018,10,22,15,15,792.5,63.0,3.8,16.8,359.0,237.42,161.91
2018,10,22,15,30,763.0,60.0,3.8,16.8,314.0,178.26,110.38
2018,10,22,15,45,719.5,55.5,3.8,15.9,266.5,119.4,65.31
2018,10,22,16,0,676.0,51.0,3.8,15.0,219.0,65.66,35.31
2018,10,22,16,15,606.5,45.5,3.65,14.4,171.5,38.33,28.43
2018,10,22,16,30,537.0,40.0,3.5,13.8,124.0,31.72,22.26
2018,10,22,16,45,407.0,31.5,3.35,13.2,82.0,25.54,16.02
2018,10,22,17,0,277.0,23.0,3.2,12.6,40.0,19.3,2.3
2018,10,22,17,15,138.5,11.5,3.1,12.15,20.0,10.46,0.0
2018,10,22,17,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,6,15,44.0,5.0,1.8,9.3,5.5,0.0,0.0
2018,10,23,6,30,88.0,10.0,1.8,9.7,11.0,53.33,0.0
2018,10,23,6,45,218.5,21.0,1.8,10.1,39.5,167.95,12.19
2018,10,23,7,0,349.0,32.0,1.8,10.5,68.0,284.81,223.87
2018,10,23,7,15,311.0,49.0,1.9,10.9,93.5,294.7,243.57
2018,10,23,7,30,273.0,66.0,2.0,11.3,119.0,302.37,253.46
2018,10,23,7,45,209.0,82.5,2.1,11.7,129.5,270.49,228.14
2018,10,23,8,0,145.0,99.0,2.2,12.1,140.0,233.21,196.48
2018,10,23,8,15,144.0,123.0,2.25,12.35,169.5,265.64,223.21
2018,10,23,8,30,143.0,147.0,2.3,12.6,199.0,296.94,248.12
2018,10,23,8,45,221.5,158.5,2.3,12.85,250.5,395.29,328.66
2018,10,23,9,0,300.0,170.0,2.3,13.1,302.0,480.87,396.6
2018,10,23,9,15,375.0,171.0,2.4,13.3,350.5,570.55,465.99
2018,10,23,9,30,450.0,172.0,2.5,13.5,399.0,644.1,521.81
2018,10,23,9,45,278.0,208.5,2.55,13.7,351.5,512.41,415.65
2018,10,23,10,0,106.0,245.0,2.6,13.9,304.0,359.37,290.96
2018,10,23,10,15,141.5,259.5,2.7,14.05,342.0,424.36,342.92
2018,10,23,10,30,177.0,274.0,2.8,14.2,380.0,471.02,379.13
2018,10,23,10,45,326.5,249.0,2.85,14.35,452.0,593.4,475.88
2018,10,23,11,0,476.0,224.0,2.9,14.5,524.0,713.1,566.93
2018,10,23,11,15,506.5,219.5,2.95,14.55,543.0,725.57,575.44
2018,10,23,11,30,537.0,215.0,3.0,14.6,562.0,734.9,582.45
2018,10,23,11,45,399.5,241.5,3.05,14.6,500.0,628.5,500.37
2018,10,23,12,0,262.0,268.0,3.1,14.6,438.0,512.82,410.27
2018,10,23,12,15,410.0,236.0,3.1,14.75,499.5,600.26,480.12
2018,10,23,12,30,558.0,204.0,3.1,14.9,561.0,664.11,529.68
2018,10,23,12,45,674.5,161.0,3.05,15.0,583.5,687.17,547.68
2018,10,23,13,0,791.0,118.0,3.0,15.1,606.0,691.31,551.45
2018,10,23,13,15,844.0,98.5,2.9,15.35,603.5,669.0,533.32
2018,10,23,13,30,897.0,79.0,2.8,15.6,601.0,636.99,507.44
2018,10,23,13,45,729.5,116.0,2.7,15.85,527.0,536.96,427.58
2018,10,23,14,0,562.0,153.0,2.6,16.1,453.0,442.09,351.46
2018,10,23,14,15,591.0,135.0,2.5,16.15,432.5,407.86,322.16
2018,10,23,14,30,620.0,117.0,2.4,16.2,412.0,365.66,285.05
2018,10,23,14,45,667.0,99.5,2.35,16.3,392.0,325.98,248.08
2018,10,23,15,0,714.0,82.0,2.3,16.4,372.0,280.1,204.49
2018,10,23,15,15,738.0,69.5,2.3,16.4,340.0,229.83,157.3
2018,10,23,15,30,762.0,57.0,2.3,16.4,308.0,173.94,106.69
2018,10,23,15,45,719.0,53.0,2.3,16.05,261.0,115.8,62.38
2018,10,23,16,0,676.0,49.0,2.3,15.7,214.0,62.7,33.33
2018,10,23,16,15,606.0,44.0,2.2,14.95,167.0,37.1,27.26
2018,10,23,16,30,536.0,39.0,2.1,14.2,120.0,31.0,21.55
2018,10,23,16,45,404.5,30.5,2.0,13.45,79.0,24.78,15.2
2018,10,23,17,0,273.0,22.0,1.9,12.7,38.0,18.5,0.0
2018,10,23,17,15,136.5,11.0,2.0,12.25,19.0,10.01,0.0
2018,10,23,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.1,9.5,4.0,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,9.8,8.0,37.89,0.0
2018,10,24,6,45,175.0,21.0,1.1,10.05,35.0,143.27,0.0
2018,10,24,7,0,289.0,34.0,1.1,10.3,62.0,249.94,193.92
2018,10,24,7,15,443.0,38.0,1.2,10.95,109.5,368.1,302.02
2018,10,24,7,30,597.0,42.0,1.3,11.6,157.0,491.64,405.5
2018,10,24,7,45,653.0,46.5,1.4,12.2,203.5,562.19,461.94
2018,10,24,8,0,709.0,51.0,1.5,12.8,250.0,634.69,517.49
2018,10,24,8,15,744.5,54.0,1.45,13.35,295.0,690.2,556.83
2018,10,24,8,30,780.0,57.0,1.4,13.9,340.0,745.21,594.13
2018,10,24,8,45,804.5,59.5,1.4,14.45,382.0,789.16,622.63
2018,10,24,9,0,829.0,62.0,1.4,15.0,424.0,822.44,642.92
2018,10,24,9,15,845.5,64.0,1.4,15.55,460.5,854.15,661.79
2018,10,24,9,30,862.0,66.0,1.4,16.1,497.0,883.05,678.43
2018,10,24,9,45,874.0,67.0,1.4,16.65,528.0,903.39,689.1
2018,10,24,10,0,886.0,68.0,1.4,17.2,559.0,920.37,697.57
2018,10,24,10,15,894.0,69.0,1.5,17.65,583.0,930.06,702.94
2018,10,24,10,30,902.0,70.0,1.6,18.1,607.0,936.03,706.01
2018,10,24,10,45,907.0,71.0,1.65,18.55,624.5,935.41,704.16
2018,10,24,11,0,912.0,72.0,1.7,19.0,642.0,930.94,699.99
2018,10,24,11,15,914.0,72.0,1.8,19.35,651.0,918.7,691.66
2018,10,24,11,30,916.0,72.0,1.9,19.7,660.0,902.71,680.95
2018,10,24,11,45,916.0,72.5,2.05,20.0,662.0,881.9,667.66
2018,10,24,12,0,916.0,73.0,2.2,20.3,664.0,857.55,651.87
2018,10,24,12,15,913.5,73.0,2.3,20.5,658.0,827.16,631.63
2018,10,24,12,30,911.0,73.0,2.4,20.7,652.0,793.62,609.09
2018,10,24,12,45,907.0,72.0,2.5,20.9,638.0,754.86,582.67
2018,10,24,13,0,903.0,71.0,2.6,21.1,624.0,713.41,554.06
2018,10,24,13,15,895.0,70.5,2.6,21.05,603.0,667.39,520.5
2018,10,24,13,30,887.0,70.0,2.6,21.0,582.0,619.42,483.78
2018,10,24,13,45,839.0,80.0,2.6,21.0,545.5,558.19,435.85
2018,10,24,14,0,791.0,90.0,2.6,21.0,509.0,500.17,389.3
2018,10,24,14,15,606.5,126.0,2.6,20.8,435.0,405.26,314.43
2018,10,24,14,30,422.0,162.0,2.6,20.6,361.0,323.65,250.0
2018,10,24,14,45,386.0,151.0,2.6,20.4,321.0,272.78,208.14
2018,10,24,15,0,350.0,140.0,2.6,20.2,281.0,225.73,168.94
2018,10,24,15,15,523.0,100.0,2.6,20.2,283.5,206.25,144.24
2018,10,24,15,30,696.0,60.0,2.6,20.2,286.0,164.85,100.64
2018,10,24,15,45,672.0,53.5,2.55,19.55,244.0,110.5,59.26
2018,10,24,16,0,648.0,47.0,2.5,18.9,202.0,58.88,30.86
2018,10,24,16,15,578.5,42.0,2.45,18.2,157.0,35.31,25.28
2018,10,24,16,30,509.0,37.0,2.4,17.5,112.0,29.33,19.72
2018,10,24,16,45,380.0,29.0,2.3,16.85,73.0,23.52,13.68
2018,10,24,17,0,251.0,21.0,2.2,16.2,34.0,17.69,0.0
2018,10,24,17,15,125.5,10.5,2.3,15.7,17.0,9.55,0.0
2018,10,24,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.0,1.15,10.25,3.0,0.0,0.0
2018,10,25,6,30,57.0,6.0,1.1,10.6,6.0,34.01,0.0
2018,10,25,6,45,78.5,13.5,1.1,10.9,18.0,75.65,0.0
2018,10,25,7,0,100.0,21.0,1.1,11.2,30.0,112.76,84.37
2018,10,25,7,15,280.5,34.5,1.15,11.7,82.5,258.42,212.55
2018,10,25,7,30,461.0,48.0,1.2,12.2,135.0,411.24,340.68
2018,10,25,7,45,305.5,59.5,1.25,12.75,124.0,323.68,270.55
2018,10,25,8,0,150.0,71.0,1.3,13.3,113.0,212.03,177.52
2018,10,25,8,15,101.0,102.5,1.3,14.0,133.0,203.33,168.92
2018,10,25,8,30,52.0,134.0,1.3,14.7,153.0,189.33,155.06
2018,10,25,8,45,284.0,129.5,1.3,15.4,250.5,410.22,338.06
2018,10,25,9,0,516.0,125.0,1.3,16.1,348.0,631.5,506.2
2018,10,25,9,15,681.5,98.5,1.3,16.8,420.0,764.04,597.02
2018,10,25,9,30,847.0,72.0,1.3,17.5,492.0,875.56,669.77
2018,10,25,9,45,870.0,70.5,1.35,18.25,526.0,902.46,683.95
2018,10,25,10,0,893.0,69.0,1.4,19.0,560.0,926.27,697.02
2018,10,25,10,15,902.0,70.0,1.4,19.65,585.0,936.83,700.86
2018,10,25,10,30,911.0,71.0,1.4,20.3,610.0,943.65,702.5
2018,10,25,10,45,917.0,72.0,1.4,20.9,628.0,943.85,700.11
2018,10,25,11,0,923.0,73.0,1.4,21.5,646.0,940.15,695.44
2018,10,25,11,15,926.5,73.5,1.35,21.9,656.0,929.67,686.36
2018,10,25,11,30,930.0,74.0,1.3,22.3,666.0,915.34,675.03
2018,10,25,11,45,931.0,74.0,1.3,22.7,668.5,894.46,660.36
2018,10,25,12,0,932.0,74.0,1.3,23.1,671.0,869.95,643.48
2018,10,25,12,15,929.5,74.0,1.35,23.35,665.0,839.08,623.49
2018,10,25,12,30,927.0,74.0,1.4,23.6,659.0,805.01,601.3
2018,10,25,12,45,921.5,74.0,1.45,23.8,645.0,765.68,575.49
2018,10,25,13,0,916.0,74.0,1.5,24.0,631.0,723.71,547.63
2018,10,25,13,15,909.0,73.5,1.6,24.05,610.0,677.77,515.83
2018,10,25,13,30,902.0,73.0,1.7,24.1,589.0,629.75,480.79
2018,10,25,13,45,892.0,71.5,1.75,24.15,561.0,577.16,440.95
2018,10,25,14,0,882.0,70.0,1.8,24.2,533.0,523.28,398.82
2018,10,25,14,15,867.5,68.0,1.9,24.05,498.5,465.84,353.0
2018,10,25,14,30,853.0,66.0,2.0,23.9,464.0,408.13,305.22
2018,10,25,14,45,832.0,64.0,2.1,23.7,424.0,348.22,254.29
2018,10,25,15,0,811.0,62.0,2.2,23.5,384.0,287.66,201.66
2018,10,25,15,15,780.5,59.0,2.2,23.5,340.0,226.61,148.57
2018,10,25,15,30,750.0,56.0,2.2,23.5,296.0,168.42,99.74
2018,10,25,15,45,704.0,52.5,2.15,22.4,249.5,111.48,58.24
2018,10,25,16,0,658.0,49.0,2.1,21.3,203.0,59.95,31.81
2018,10,25,16,15,585.0,43.0,2.15,20.25,156.5,36.41,25.96
2018,10,25,16,30,512.0,37.0,2.2,19.2,110.0,29.48,19.63
2018,10,25,16,45,357.5,28.5,2.2,18.1,70.0,23.18,13.07
2018,10,25,17,0,203.0,20.0,2.2,17.0,30.0,16.84,0.0
2018,10,25,17,15,101.5,10.0,2.3,16.45,15.0,9.1,0.0
2018,10,25,17,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,26,6,15,34.5,3.5,0.95,10.55,3.5,0.0,0.0
2018,10,26,6,30,69.0,7.0,0.9,10.9,7.0,40.87,0.0
2018,10,26,6,45,237.0,17.5,0.85,11.2,36.0,170.12,0.0
2018,10,26,7,0,405.0,28.0,0.8,11.5,65.0,312.87,234.22
2018,10,26,7,15,457.5,37.5,0.8,12.05,103.0,375.74,303.69
2018,10,26,7,30,510.0,47.0,0.8,12.6,141.0,442.89,362.12
2018,10,26,7,45,502.5,59.0,0.8,13.1,173.5,472.77,387.71
2018,10,26,8,0,495.0,71.0,0.8,13.6,206.0,500.34,409.38
2018,10,26,8,15,421.0,98.5,0.75,14.3,227.5,485.98,396.01
2018,10,26,8,30,347.0,126.0,0.7,15.0,249.0,470.8,381.17
2018,10,26,8,45,382.5,137.0,0.6,15.7,288.0,522.12,418.06
2018,10,26,9,0,418.0,148.0,0.5,16.4,327.0,573.58,452.85
2018,10,26,9,15,449.0,155.5,0.45,17.05,363.0,616.39,480.82
2018,10,26,9,30,480.0,163.0,0.4,17.7,399.0,658.27,507.38
2018,10,26,9,45,580.0,146.0,0.4,18.3,449.5,740.5,562.49
2018,10,26,10,0,680.0,129.0,0.4,18.9,500.0,815.96,609.66
2018,10,26,10,15,680.5,135.5,0.35,19.5,521.0,823.83,610.38
2018,10,26,10,30,681.0,142.0,0.3,20.1,542.0,828.53,610.18
2018,10,26,10,45,659.5,154.5,0.25,20.65,551.0,816.53,599.42
2018,10,26,11,0,638.0,167.0,0.2,21.2,560.0,801.44,587.13
2018,10,26,11,15,681.5,155.0,0.25,21.65,581.0,815.45,595.87
2018,10,26,11,30,725.0,143.0,0.3,22.1,602.0,824.92,601.36
2018,10,26,11,45,751.0,134.5,0.35,22.5,611.0,818.55,596.92
2018,10,26,12,0,777.0,126.0,0.4,22.9,620.0,804.14,587.64
2018,10,26,12,15,745.5,135.0,0.5,23.2,605.5,766.64,564.43
2018,10,26,12,30,714.0,144.0,0.6,23.5,591.0,723.96,537.38
2018,10,26,12,45,767.0,122.5,0.65,23.75,593.5,707.55,527.48
2018,10,26,13,0,820.0,101.0,0.7,24.0,596.0,688.39,514.77
2018,10,26,13,15,826.0,95.5,0.8,24.15,579.0,648.59,487.39
2018,10,26,13,30,832.0,90.0,0.9,24.3,562.0,605.92,457.15
2018,10,26,13,45,810.5,89.5,0.95,24.4,531.0,550.4,416.11
2018,10,26,14,0,789.0,89.0,1.0,24.5,500.0,494.92,373.83
2018,10,26,14,15,723.5,97.0,1.05,24.4,454.5,427.57,321.85
2018,10,26,14,30,658.0,105.0,1.1,24.3,409.0,365.82,272.89
2018,10,26,14,45,643.5,97.5,1.1,24.2,373.0,312.5,228.44
2018,10,26,15,0,629.0,90.0,1.1,24.1,337.0,260.02,183.63
2018,10,26,15,15,636.0,78.5,1.1,24.1,303.5,209.64,139.4
2018,10,26,15,30,643.0,67.0,1.1,24.1,270.0,158.0,95.34
2018,10,26,15,45,620.0,59.5,1.1,23.25,229.5,105.96,56.93
2018,10,26,16,0,597.0,52.0,1.1,22.4,189.0,56.57,30.52
2018,10,26,16,15,493.0,47.0,1.1,21.55,142.5,36.6,25.95
2018,10,26,16,30,389.0,42.0,1.1,20.7,96.0,33.83,23.15
2018,10,26,16,45,266.5,30.0,1.15,19.9,60.5,24.6,13.76
2018,10,26,17,0,144.0,18.0,1.2,19.1,25.0,14.27,0.0
2018,10,26,17,15,72.0,9.0,1.3,18.6,12.5,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,27,6,15,12.0,2.0,1.55,11.45,2.0,0.0,0.0
2018,10,27,6,30,24.0,4.0,1.6,11.8,4.0,3.64,0.0
2018,10,27,6,45,48.0,16.5,1.65,12.1,19.5,41.18,0.0
2018,10,27,7,0,72.0,29.0,1.7,12.4,35.0,99.46,70.7
2018,10,27,7,15,218.5,41.5,1.7,12.9,77.5,224.07,182.62
2018,10,27,7,30,365.0,54.0,1.7,13.4,120.0,347.64,288.36
2018,10,27,7,45,322.5,67.5,1.75,13.85,138.0,347.48,289.75
2018,10,27,8,0,280.0,81.0,1.8,14.3,156.0,342.96,286.39
2018,10,27,8,15,325.0,97.5,1.75,14.9,200.0,407.88,338.67
2018,10,27,8,30,370.0,114.0,1.7,15.5,244.0,474.11,389.72
2018,10,27,8,45,302.5,138.5,1.65,16.1,253.5,437.61,357.9
2018,10,27,9,0,235.0,163.0,1.6,16.7,263.0,414.22,336.3
2018,10,27,9,15,355.5,155.0,1.6,17.25,321.0,531.55,427.43
2018,10,27,9,30,476.0,147.0,1.6,17.8,379.0,634.22,503.45
2018,10,27,9,45,488.0,162.5,1.6,18.35,413.5,667.07,524.08
2018,10,27,10,0,500.0,178.0,1.6,18.9,448.0,697.58,543.34
2018,10,27,10,15,605.5,155.0,1.6,19.4,497.0,774.97,596.86
2018,10,27,10,30,711.0,132.0,1.6,19.9,546.0,843.08,641.04
2018,10,27,10,45,747.5,125.0,1.65,20.35,571.5,861.73,651.66
2018,10,27,11,0,784.0,118.0,1.7,20.8,597.0,871.67,657.01
2018,10,27,11,15,749.0,132.5,1.75,21.15,596.0,848.77,640.61
2018,10,27,11,30,714.0,147.0,1.8,21.5,595.0,818.15,619.35
2018,10,27,11,45,723.5,144.0,1.8,21.85,599.5,804.05,609.03
2018,10,27,12,0,733.0,141.0,1.8,22.2,604.0,786.64,596.38
2018,10,27,12,15,783.5,122.5,1.9,22.35,613.0,778.2,591.39
2018,10,27,12,30,834.0,104.0,2.0,22.5,622.0,768.41,585.42
2018,10,27,12,45,790.5,115.0,2.05,22.65,597.5,715.25,548.69
2018,10,27,13,0,747.0,126.0,2.1,22.8,573.0,664.34,511.34
2018,10,27,13,15,689.5,138.0,2.2,22.75,539.5,603.81,466.82
2018,10,27,13,30,632.0,150.0,2.3,22.7,506.0,545.5,422.99
2018,10,27,13,45,641.0,138.5,2.4,22.65,484.0,504.4,391.59
2018,10,27,14,0,650.0,127.0,2.5,22.6,462.0,460.98,357.17
2018,10,27,14,15,571.0,135.5,2.6,22.35,415.5,394.89,304.79
2018,10,27,14,30,492.0,144.0,2.7,22.1,369.0,332.59,254.75
2018,10,27,14,45,508.0,126.5,2.75,21.85,341.0,289.8,217.85
2018,10,27,15,0,524.0,109.0,2.8,21.6,313.0,244.81,177.99
2018,10,27,15,15,480.5,101.5,2.8,21.6,271.5,193.58,134.67
2018,10,27,15,30,437.0,94.0,2.8,21.6,230.0,147.19,96.86
2018,10,27,15,45,402.5,82.0,2.85,20.7,191.5,103.01,64.05
2018,10,27,16,0,368.0,70.0,2.9,19.8,153.0,63.13,40.77
2018,10,27,16,15,295.5,58.0,2.85,19.05,114.5,43.98,32.58
2018,10,27,16,30,223.0,46.0,2.8,18.3,76.0,35.41,24.64
2018,10,27,16,45,162.5,31.5,2.7,17.55,48.5,24.62,13.51
2018,10,27,17,0,102.0,17.0,2.6,16.8,21.0,15.46,0.0
2018,10,27,17,15,51.0,8.5,2.7,16.3,10.5,7.73,0.0
2018,10,27,17,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,6,15,28.5,3.5,2.2,11.7,3.0,0.0,0.0
2018,10,28,6,30,57.0,7.0,2.3,12.1,6.0,0.0,0.0
2018,10,28,6,45,216.5,17.0,2.35,12.45,32.5,133.21,0.0
2018,10,28,7,0,376.0,27.0,2.4,12.8,59.0,292.27,210.63
2018,10,28,7,15,478.5,34.0,2.5,13.3,101.5,383.52,311.4
2018,10,28,7,30,581.0,41.0,2.6,13.8,144.0,475.52,392.34
2018,10,28,7,45,601.5,49.0,2.7,14.3,183.0,529.44,437.79
2018,10,28,8,0,622.0,57.0,2.8,14.8,222.0,576.88,475.88
2018,10,28,8,15,573.0,72.0,2.85,15.3,245.5,577.92,476.09
2018,10,28,8,30,524.0,87.0,2.9,15.8,269.0,573.03,471.16
2018,10,28,8,45,327.0,129.0,2.95,16.25,247.5,445.48,367.55
2018,10,28,9,0,130.0,171.0,3.0,16.7,226.0,316.33,258.7
2018,10,28,9,15,114.0,189.5,3.0,17.1,240.5,324.28,263.84
2018,10,28,9,30,98.0,208.0,3.0,17.5,255.0,314.09,254.19
2018,10,28,9,45,121.0,224.5,3.05,17.9,286.5,369.94,297.81
2018,10,28,10,0,144.0,241.0,3.1,18.3,318.0,408.56,327.24
2018,10,28,10,15,201.0,246.0,3.15,18.55,359.0,463.81,370.51
2018,10,28,10,30,258.0,251.0,3.2,18.8,400.0,536.07,425.51
2018,10,28,10,45,466.5,200.5,3.25,19.1,480.0,681.22,537.68
2018,10,28,11,0,675.0,150.0,3.3,19.4,560.0,813.35,634.03
2018,10,28,11,15,785.0,115.5,3.35,19.5,599.5,854.77,662.02
2018,10,28,11,30,895.0,81.0,3.4,19.6,639.0,886.62,683.84
2018,10,28,11,45,894.5,81.0,3.45,19.7,640.0,865.12,668.35
2018,10,28,12,0,894.0,81.0,3.5,19.8,641.0,840.21,650.94
2018,10,28,12,15,879.0,85.0,3.6,19.85,631.5,804.95,626.53
2018,10,28,12,30,864.0,89.0,3.7,19.9,622.0,767.3,600.29
2018,10,28,12,45,722.0,130.5,3.75,19.9,569.5,682.63,538.13
2018,10,28,13,0,580.0,172.0,3.8,19.9,517.0,594.66,470.14
2018,10,28,13,15,567.0,170.0,3.85,19.75,497.0,550.42,436.64
2018,10,28,13,30,554.0,168.0,3.9,19.6,477.0,510.65,405.53
2018,10,28,13,45,503.5,168.0,3.9,19.5,438.5,451.83,358.77
2018,10,28,14,0,453.0,168.0,3.9,19.4,400.0,396.65,314.23
2018,10,28,14,15,305.0,175.5,3.9,19.1,327.0,303.92,240.21
2018,10,28,14,30,157.0,183.0,3.9,18.8,254.0,229.07,180.68
2018,10,28,14,45,194.5,167.5,3.9,18.55,247.5,215.79,168.48
2018,10,28,15,0,232.0,152.0,3.9,18.3,241.0,199.66,152.94
2018,10,28,15,15,233.0,132.5,3.9,18.3,213.0,165.47,123.24
2018,10,28,15,30,234.0,113.0,3.9,18.3,185.0,131.42,94.14
2018,10,28,15,45,222.5,97.0,3.8,17.5,156.5,99.18,69.01
2018,10,28,16,0,211.0,81.0,3.7,16.7,128.0,68.54,48.73
2018,10,28,16,15,187.5,63.5,3.55,16.25,97.5,49.52,37.75
2018,10,28,16,30,164.0,46.0,3.4,15.8,67.0,36.51,25.77
2018,10,28,16,45,158.5,32.0,3.3,15.35,45.5,25.07,13.47
2018,10,28,17,0,153.0,18.0,3.2,14.9,24.0,16.37,0.0
2018,10,28,17,15,76.5,9.0,3.1,14.5,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,15,16.5,2.5,2.4,9.8,2.0,0.0,0.0
2018,10,29,6,30,33.0,5.0,2.4,10.2,4.0,0.0,0.0
2018,10,29,6,45,80.5,17.5,2.4,10.55,22.0,59.59,0.0
2018,10,29,7,0,128.0,30.0,2.4,10.9,40.0,147.56,101.89
2018,10,29,7,15,213.0,43.5,2.4,11.25,74.5,224.45,183.06
2018,10,29,7,30,298.0,57.0,2.4,11.6,109.0,306.34,256.03
2018,10,29,7,45,330.5,70.5,2.45,12.0,144.0,357.14,300.59
2018,10,29,8,0,363.0,84.0,2.5,12.4,179.0,409.51,344.73
2018,10,29,8,15,348.5,103.0,2.55,12.65,208.0,433.0,363.32
2018,10,29,8,30,334.0,122.0,2.6,12.9,237.0,436.69,365.69
2018,10,29,8,45,322.5,141.5,2.65,13.15,263.5,458.22,381.56
2018,10,29,9,0,311.0,161.0,2.7,13.4,290.0,477.57,395.18
2018,10,29,9,15,263.0,183.0,2.8,13.7,299.0,465.68,383.15
2018,10,29,9,30,215.0,205.0,2.9,14.0,308.0,433.15,355.26
2018,10,29,9,45,277.5,210.5,3.05,14.25,352.5,513.18,418.51
2018,10,29,10,0,340.0,216.0,3.2,14.5,397.0,575.77,466.88
2018,10,29,10,15,361.5,222.0,3.25,14.75,422.5,600.34,484.54
2018,10,29,10,30,383.0,228.0,3.3,15.0,448.0,623.37,501.13
2018,10,29,10,45,453.0,214.0,3.3,15.2,481.5,683.18,546.16
2018,10,29,11,0,523.0,200.0,3.3,15.4,515.0,723.05,575.92
2018,10,29,11,15,570.0,187.5,3.3,15.6,536.0,740.2,588.38
2018,10,29,11,30,617.0,175.0,3.3,15.8,557.0,760.62,603.1
2018,10,29,11,45,704.0,147.0,3.3,16.0,584.0,787.6,622.24
2018,10,29,12,0,791.0,119.0,3.3,16.2,611.0,802.94,632.7
2018,10,29,12,15,862.5,95.0,3.25,16.55,627.0,807.4,634.85
2018,10,29,12,30,934.0,71.0,3.2,16.9,643.0,798.63,627.68
2018,10,29,12,45,895.5,81.5,3.15,17.2,620.0,746.96,589.72
2018,10,29,13,0,857.0,92.0,3.1,17.5,597.0,698.88,553.77
2018,10,29,13,15,880.5,81.5,3.05,17.75,584.5,660.22,523.69
2018,10,29,13,30,904.0,71.0,3.0,18.0,572.0,621.24,492.35
2018,10,29,13,45,894.0,69.5,2.95,18.25,544.0,568.83,449.68
2018,10,29,14,0,884.0,68.0,2.9,18.5,516.0,515.14,404.97
2018,10,29,14,15,869.0,66.0,2.9,18.5,481.5,457.71,356.59
2018,10,29,14,30,854.0,64.0,2.9,18.5,447.0,400.06,306.55
2018,10,29,14,45,832.5,61.5,2.9,18.55,407.0,339.84,253.21
2018,10,29,15,0,811.0,59.0,2.9,18.6,367.0,279.16,198.67
2018,10,29,15,15,779.0,56.0,2.9,18.6,323.0,218.28,144.58
2018,10,29,15,30,747.0,53.0,2.9,18.6,279.0,160.44,95.34
2018,10,29,15,45,699.5,49.0,2.7,18.1,233.0,103.66,53.75
2018,10,29,16,0,652.0,45.0,2.5,17.6,187.0,52.45,28.39
2018,10,29,16,15,573.5,39.5,2.45,16.7,142.0,33.67,23.84
2018,10,29,16,30,495.0,34.0,2.4,15.8,97.0,29.85,19.99
2018,10,29,16,45,346.0,25.5,2.35,14.9,60.5,20.98,9.82
2018,10,29,17,0,197.0,17.0,2.3,14.0,24.0,15.46,0.0
2018,10,29,17,15,98.5,8.5,2.4,13.65,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
