Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,0,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,19,6,45,5.5,3.5,1.7,5.25,3.5,0.0,0.0
2018,11,19,7,0,11.0,7.0,1.7,5.3,7.0,12.42,0.0
2018,11,19,7,15,32.5,21.5,1.8,5.95,24.0,52.78,1.48
2018,11,19,7,30,54.0,36.0,1.9,6.6,41.0,92.15,70.01
2018,11,19,7,45,79.0,52.5,1.95,7.2,64.5,130.02,106.79
2018,11,19,8,0,104.0,69.0,2.0,7.8,88.0,168.93,142.1
2018,11,19,8,15,154.5,84.5,2.05,8.35,121.0,240.19,204.39
2018,11,19,8,30,205.0,100.0,2.1,8.9,154.0,300.92,256.55
2018,11,19,8,45,271.5,110.0,2.1,9.4,193.5,368.47,313.43
2018,11,19,9,0,338.0,120.0,2.1,9.9,233.0,455.57,383.92
2018,11,19,9,15,482.5,112.5,2.15,10.55,293.0,571.05,476.44
2018,11,19,9,30,627.0,105.0,2.2,11.2,353.0,697.49,571.1
2018,11,19,9,45,653.5,107.5,2.2,11.85,384.0,728.92,591.19
2018,11,19,10,0,680.0,110.0,2.2,12.5,415.0,757.93,609.96
2018,11,19,10,15,719.0,108.0,2.15,13.0,445.5,789.68,630.45
2018,11,19,10,30,758.0,106.0,2.1,13.5,476.0,818.34,648.38
2018,11,19,10,45,710.5,120.5,2.0,14.0,477.0,788.53,623.84
2018,11,19,11,0,663.0,135.0,1.9,14.5,478.0,755.54,597.77
2018,11,19,11,15,593.0,156.0,1.85,14.85,467.0,707.84,561.53
2018,11,19,11,30,523.0,177.0,1.8,15.2,456.0,654.55,519.91
2018,11,19,11,45,552.5,169.5,1.75,15.5,465.5,655.77,520.48
2018,11,19,12,0,582.0,162.0,1.7,15.8,475.0,653.63,518.02
2018,11,19,12,15,521.5,175.5,1.65,16.0,454.0,603.09,478.46
2018,11,19,12,30,461.0,189.0,1.6,16.2,433.0,553.55,439.79
2018,11,19,12,45,433.0,190.5,1.55,16.35,415.5,515.72,410.36
2018,11,19,13,0,405.0,192.0,1.5,16.5,398.0,478.35,380.93
2018,11,19,13,15,354.0,193.0,1.45,16.55,368.0,418.3,333.97
2018,11,19,13,30,303.0,194.0,1.4,16.6,338.0,371.77,296.89
2018,11,19,13,45,376.0,169.0,1.35,16.65,337.5,366.85,292.55
2018,11,19,14,0,449.0,144.0,1.3,16.7,337.0,361.6,286.49
2018,11,19,14,15,448.5,132.5,1.15,16.5,312.5,323.4,253.93
2018,11,19,14,30,448.0,121.0,1.0,16.3,288.0,284.6,220.29
2018,11,19,14,45,321.0,111.5,0.9,16.15,225.0,208.35,159.05
2018,11,19,15,0,194.0,102.0,0.8,16.0,162.0,143.44,107.99
2018,11,19,15,15,117.0,90.0,0.8,16.0,124.5,103.01,76.44
2018,11,19,15,30,40.0,78.0,0.8,16.0,87.0,73.18,54.5
2018,11,19,15,45,27.0,62.0,0.75,15.35,67.5,55.21,40.05
2018,11,19,16,0,14.0,46.0,0.7,14.7,48.0,39.22,28.68
2018,11,19,16,15,13.0,32.5,0.65,14.5,34.0,27.87,17.91
2018,11,19,16,30,12.0,19.0,0.6,14.3,20.0,16.64,2.77
2018,11,19,16,45,10.0,10.0,0.55,14.1,10.5,9.1,0.0
2018,11,19,17,0,8.0,1.0,0.5,13.9,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,13.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,20,6,45,35.5,4.0,1.3,5.7,4.5,0.0,0.0
2018,11,20,7,0,71.0,8.0,1.3,5.6,9.0,46.22,0.0
2018,11,20,7,15,201.5,20.5,1.35,6.1,37.0,166.86,0.0
2018,11,20,7,30,332.0,33.0,1.4,6.6,65.0,288.72,225.56
2018,11,20,7,45,422.0,42.0,1.4,7.1,104.0,372.93,309.6
2018,11,20,8,0,512.0,51.0,1.4,7.6,143.0,462.63,387.42
2018,11,20,8,15,539.5,59.0,1.35,8.15,178.5,509.42,426.38
2018,11,20,8,30,567.0,67.0,1.3,8.7,214.0,555.93,463.02
2018,11,20,8,45,490.5,83.5,1.25,9.2,225.5,529.12,441.04
2018,11,20,9,0,414.0,100.0,1.2,9.7,237.0,491.21,409.62
2018,11,20,9,15,444.5,112.0,1.15,10.4,273.5,537.77,444.68
2018,11,20,9,30,475.0,124.0,1.1,11.1,310.0,583.36,477.08
2018,11,20,9,45,567.0,119.0,1.05,11.85,358.5,666.2,536.36
2018,11,20,10,0,659.0,114.0,1.0,12.6,407.0,743.07,588.23
2018,11,20,10,15,718.5,107.5,1.05,13.15,442.5,787.28,617.19
2018,11,20,10,30,778.0,101.0,1.1,13.7,478.0,828.14,643.8
2018,11,20,10,45,764.5,106.5,1.1,14.25,488.0,817.14,633.56
2018,11,20,11,0,751.0,112.0,1.1,14.8,498.0,803.01,621.99
2018,11,20,11,15,677.5,131.5,1.25,15.15,485.0,751.51,586.65
2018,11,20,11,30,604.0,151.0,1.4,15.5,472.0,697.84,549.02
2018,11,20,11,45,573.0,159.5,1.55,15.9,465.0,660.28,521.82
2018,11,20,12,0,542.0,168.0,1.7,16.3,458.0,628.4,497.95
2018,11,20,12,15,550.0,163.5,1.7,16.45,455.0,610.89,484.72
2018,11,20,12,30,558.0,159.0,1.7,16.6,452.0,591.01,469.45
2018,11,20,12,45,565.5,153.5,1.75,16.75,444.5,567.35,451.46
2018,11,20,13,0,573.0,148.0,1.8,16.9,437.0,541.42,431.41
2018,11,20,13,15,520.5,153.5,1.75,16.9,408.5,488.27,389.49
2018,11,20,13,30,468.0,159.0,1.7,16.9,380.0,437.7,349.22
2018,11,20,13,45,542.0,132.5,1.65,16.85,374.5,423.73,337.39
2018,11,20,14,0,616.0,106.0,1.6,16.8,369.0,406.12,321.14
2018,11,20,14,15,585.0,104.5,1.5,16.65,338.5,356.61,279.26
2018,11,20,14,30,554.0,103.0,1.4,16.5,308.0,309.1,238.42
2018,11,20,14,45,523.0,96.0,1.25,16.4,273.5,258.79,194.72
2018,11,20,15,0,492.0,89.0,1.1,16.3,239.0,208.67,151.03
2018,11,20,15,15,438.0,80.0,1.1,16.3,199.5,158.31,108.68
2018,11,20,15,30,384.0,71.0,1.1,16.3,160.0,113.95,73.14
2018,11,20,15,45,339.0,61.0,0.9,15.4,127.5,75.59,45.72
2018,11,20,16,0,294.0,51.0,0.7,14.5,95.0,42.46,31.47
2018,11,20,16,15,236.5,37.5,0.65,14.2,65.0,29.24,18.99
2018,11,20,16,30,179.0,24.0,0.6,13.9,35.0,18.96,3.0
2018,11,20,16,45,97.0,13.0,0.55,13.6,18.5,11.82,0.0
2018,11,20,17,0,15.0,2.0,0.5,13.3,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.0,0.5,13.2,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,2.25,10.65,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,2.3,10.7,2.0,6.19,0.0
2018,11,21,7,15,4.0,3.5,2.4,10.95,3.5,5.89,0.0
2018,11,21,7,30,0.0,5.0,2.5,11.2,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,2.55,11.4,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,2.6,11.6,7.0,6.14,0.0
2018,11,21,8,15,0.0,12.0,2.65,11.75,12.0,10.54,3.46
2018,11,21,8,30,0.0,17.0,2.7,11.9,17.0,14.94,7.32
2018,11,21,8,45,0.0,27.0,2.7,12.05,27.0,23.76,14.98
2018,11,21,9,0,0.0,37.0,2.7,12.2,37.0,32.61,22.61
2018,11,21,9,15,0.0,33.5,2.85,12.55,33.5,29.52,19.87
2018,11,21,9,30,0.0,30.0,3.0,12.9,30.0,26.43,17.14
2018,11,21,9,45,0.0,38.5,3.1,13.2,38.5,33.95,23.53
2018,11,21,10,0,0.0,47.0,3.2,13.5,47.0,41.48,29.88
2018,11,21,10,15,7.0,96.5,3.4,13.8,100.0,92.82,73.51
2018,11,21,10,30,14.0,146.0,3.6,14.1,153.0,149.05,120.46
2018,11,21,10,45,9.5,125.5,3.8,14.4,130.5,123.14,98.43
2018,11,21,11,0,5.0,105.0,4.0,14.7,108.0,98.59,77.63
2018,11,21,11,15,6.5,110.0,4.1,14.8,113.5,104.46,82.51
2018,11,21,11,30,8.0,115.0,4.2,14.9,119.0,110.25,87.31
2018,11,21,11,45,11.0,106.0,4.25,14.95,111.5,103.74,81.96
2018,11,21,12,0,14.0,97.0,4.3,15.0,104.0,102.26,80.83
2018,11,21,12,15,9.0,88.5,4.2,14.95,93.0,85.17,66.39
2018,11,21,12,30,4.0,80.0,4.1,14.9,82.0,73.7,56.66
2018,11,21,12,45,7.0,100.5,4.0,14.85,104.0,94.35,74.06
2018,11,21,13,0,10.0,121.0,3.9,14.8,126.0,115.19,91.54
2018,11,21,13,15,12.0,98.5,3.75,14.75,104.5,94.95,74.76
2018,11,21,13,30,14.0,76.0,3.6,14.7,83.0,77.49,60.22
2018,11,21,13,45,12.0,77.5,3.45,14.6,83.0,74.75,57.94
2018,11,21,14,0,10.0,79.0,3.3,14.5,83.0,74.58,57.83
2018,11,21,14,15,12.0,71.0,3.15,14.4,75.5,67.75,52.09
2018,11,21,14,30,14.0,63.0,3.0,14.3,68.0,61.99,47.17
2018,11,21,14,45,37.0,73.0,2.9,14.2,84.5,77.14,59.43
2018,11,21,15,0,60.0,83.0,2.8,14.1,101.0,91.16,70.22
2018,11,21,15,15,30.0,64.0,2.8,14.1,73.0,62.76,46.85
2018,11,21,15,30,0.0,45.0,2.8,14.1,45.0,39.71,28.35
2018,11,21,15,45,40.5,35.0,2.35,13.6,41.0,33.9,21.77
2018,11,21,16,0,81.0,25.0,1.9,13.1,37.0,21.51,13.27
2018,11,21,16,15,68.0,18.5,1.75,12.55,26.0,15.38,7.34
2018,11,21,16,30,55.0,12.0,1.6,12.0,15.0,9.32,0.0
2018,11,21,16,45,37.5,7.5,1.45,11.45,8.5,6.82,0.0
2018,11,21,17,0,20.0,3.0,1.3,10.9,2.0,0.0,0.0
2018,11,21,17,15,10.0,1.5,1.25,10.7,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,22,6,45,36.5,4.0,1.75,8.45,4.0,0.0,0.0
2018,11,22,7,0,73.0,8.0,1.7,8.5,8.0,47.04,0.0
2018,11,22,7,15,229.0,18.5,1.8,9.15,35.5,177.47,0.0
2018,11,22,7,30,385.0,29.0,1.9,9.8,63.0,317.04,237.63
2018,11,22,7,45,480.5,35.5,2.0,10.4,102.5,402.59,329.68
2018,11,22,8,0,576.0,42.0,2.1,11.0,142.0,486.76,403.32
2018,11,22,8,15,603.0,48.5,2.2,11.3,178.0,540.12,448.74
2018,11,22,8,30,630.0,55.0,2.3,11.6,214.0,585.93,486.23
2018,11,22,8,45,689.0,57.0,2.45,11.9,257.5,645.01,532.61
2018,11,22,9,0,748.0,59.0,2.6,12.2,301.0,710.06,581.95
2018,11,22,9,15,749.0,66.0,2.65,12.45,331.5,732.77,597.71
2018,11,22,9,30,750.0,73.0,2.7,12.7,362.0,752.42,611.12
2018,11,22,9,45,753.0,79.0,2.8,13.0,389.0,769.41,622.53
2018,11,22,10,0,756.0,85.0,2.9,13.3,416.0,783.26,631.55
2018,11,22,10,15,808.0,78.0,3.0,13.55,449.0,820.57,657.94
2018,11,22,10,30,860.0,71.0,3.1,13.8,482.0,845.84,675.18
2018,11,22,10,45,864.0,72.5,3.2,14.05,498.0,845.44,673.89
2018,11,22,11,0,868.0,74.0,3.3,14.3,514.0,841.57,670.4
2018,11,22,11,15,873.0,74.0,3.4,14.4,524.0,833.15,664.13
2018,11,22,11,30,878.0,74.0,3.5,14.5,534.0,821.23,655.44
2018,11,22,11,45,786.0,95.0,3.65,14.65,508.5,759.85,610.42
2018,11,22,12,0,694.0,116.0,3.8,14.8,483.0,694.57,562.1
2018,11,22,12,15,500.5,165.5,3.9,14.8,429.0,574.91,467.92
2018,11,22,12,30,307.0,215.0,4.0,14.8,375.0,457.8,373.11
2018,11,22,12,45,277.5,212.0,4.15,14.8,354.0,420.36,343.37
2018,11,22,13,0,248.0,209.0,4.3,14.8,333.0,384.22,314.12
2018,11,22,13,15,309.0,192.0,4.4,14.7,340.0,389.8,319.34
2018,11,22,13,30,370.0,175.0,4.5,14.6,347.0,389.84,319.33
2018,11,22,13,45,293.0,171.0,4.6,14.5,302.5,326.01,266.47
2018,11,22,14,0,216.0,167.0,4.7,14.4,258.0,268.83,218.92
2018,11,22,14,15,260.0,151.5,4.7,14.2,252.5,257.83,208.62
2018,11,22,14,30,304.0,136.0,4.7,14.0,247.0,242.12,193.29
2018,11,22,14,45,364.0,114.0,4.7,13.8,233.0,224.06,174.47
2018,11,22,15,0,424.0,92.0,4.7,13.6,219.0,194.65,144.87
2018,11,22,15,15,444.0,78.5,4.7,13.6,194.5,158.36,110.41
2018,11,22,15,30,464.0,65.0,4.7,13.6,170.0,121.48,77.01
2018,11,22,15,45,325.0,58.5,4.45,13.05,124.5,72.83,44.33
2018,11,22,16,0,186.0,52.0,4.2,12.5,79.0,43.36,29.47
2018,11,22,16,15,121.5,37.0,4.15,12.2,52.0,29.56,19.18
2018,11,22,16,30,57.0,22.0,4.1,11.9,25.0,17.86,0.49
2018,11,22,16,45,28.5,11.0,4.0,11.65,12.5,10.01,0.0
2018,11,22,17,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.65,11.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,11.2,1.0,0.91,0.0
2018,11,23,7,15,0.0,5.5,1.85,11.35,5.5,5.0,0.0
2018,11,23,7,30,0.0,10.0,2.0,11.5,10.0,8.78,0.93
2018,11,23,7,45,0.0,16.0,2.15,11.7,16.0,14.06,6.12
2018,11,23,8,0,0.0,22.0,2.3,11.9,22.0,19.35,10.89
2018,11,23,8,15,0.0,24.5,2.4,12.05,24.5,21.55,12.94
2018,11,23,8,30,0.0,27.0,2.5,12.2,27.0,23.76,14.93
2018,11,23,8,45,0.0,25.5,2.65,12.35,25.5,22.44,13.81
2018,11,23,9,0,0.0,24.0,2.8,12.5,24.0,21.12,12.65
2018,11,23,9,15,0.5,39.5,2.95,12.7,39.5,35.24,24.82
2018,11,23,9,30,1.0,55.0,3.1,12.9,55.0,49.4,36.92
2018,11,23,9,45,0.5,61.0,3.2,13.05,61.0,54.32,40.99
2018,11,23,10,0,0.0,67.0,3.3,13.2,67.0,59.22,45.04
2018,11,23,10,15,0.0,70.5,3.5,13.4,70.5,62.34,47.57
2018,11,23,10,30,0.0,74.0,3.7,13.6,74.0,65.46,50.09
2018,11,23,10,45,0.0,72.0,3.85,13.75,72.0,63.69,48.5
2018,11,23,11,0,0.0,70.0,4.0,13.9,70.0,61.91,46.92
2018,11,23,11,15,0.0,75.0,4.1,14.0,75.0,66.36,50.61
2018,11,23,11,30,0.0,80.0,4.2,14.1,80.0,70.81,54.31
2018,11,23,11,45,0.0,61.0,4.3,14.15,61.0,53.93,40.06
2018,11,23,12,0,0.0,42.0,4.4,14.2,42.0,37.09,25.83
2018,11,23,12,15,2.0,69.5,4.4,14.2,70.5,62.98,47.77
2018,11,23,12,30,4.0,97.0,4.4,14.2,99.0,89.2,69.87
2018,11,23,12,45,3.0,105.0,4.45,14.2,106.5,95.84,75.42
2018,11,23,13,0,2.0,113.0,4.5,14.2,114.0,102.55,81.06
2018,11,23,13,15,1.0,81.0,4.45,14.2,81.5,72.29,55.71
2018,11,23,13,30,0.0,49.0,4.4,14.2,49.0,43.26,31.22
2018,11,23,13,45,3.0,78.5,4.4,14.25,80.0,71.0,54.81
2018,11,23,14,0,6.0,108.0,4.4,14.3,111.0,99.2,78.67
2018,11,23,14,15,3.5,86.0,4.35,14.2,87.5,77.73,60.64
2018,11,23,14,30,1.0,64.0,4.3,14.1,64.0,56.91,43.09
2018,11,23,14,45,3.0,62.5,4.25,14.0,63.0,56.14,42.45
2018,11,23,15,0,5.0,61.0,4.2,13.9,62.0,55.14,41.54
2018,11,23,15,15,2.5,45.0,4.2,13.9,45.5,40.17,28.76
2018,11,23,15,30,0.0,29.0,4.2,13.9,29.0,25.53,16.24
2018,11,23,15,45,0.0,22.5,4.1,13.65,22.5,19.79,11.21
2018,11,23,16,0,0.0,16.0,4.0,13.4,16.0,14.06,6.15
2018,11,23,16,15,0.0,11.0,4.0,13.3,11.0,9.66,2.4
2018,11,23,16,30,0.0,6.0,4.0,13.2,6.0,5.26,0.0
2018,11,23,16,45,0.0,3.0,3.95,13.1,3.0,2.73,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,6,45,30.5,3.0,1.95,10.9,3.0,0.0,0.0
2018,11,24,7,0,61.0,6.0,2.0,10.9,6.0,5.46,0.0
2018,11,24,7,15,221.0,16.5,2.15,11.2,32.0,143.41,0.0
2018,11,24,7,30,381.0,27.0,2.3,11.5,58.0,308.07,219.03
2018,11,24,7,45,479.0,32.5,2.45,11.85,96.0,387.68,315.56
2018,11,24,8,0,577.0,38.0,2.6,12.2,134.0,480.47,397.17
2018,11,24,8,15,496.5,50.0,2.65,12.4,149.0,461.97,385.94
2018,11,24,8,30,416.0,62.0,2.7,12.6,164.0,430.06,361.94
2018,11,24,8,45,395.5,75.5,2.75,12.75,186.0,433.66,365.59
2018,11,24,9,0,375.0,89.0,2.8,12.9,208.0,442.1,371.92
2018,11,24,9,15,494.5,87.0,2.75,13.2,262.5,551.54,459.19
2018,11,24,9,30,614.0,85.0,2.7,13.5,317.0,655.73,537.94
2018,11,24,9,45,712.5,75.5,2.7,13.75,366.0,727.64,590.16
2018,11,24,10,0,811.0,66.0,2.7,14.0,415.0,803.74,644.38
2018,11,24,10,15,770.0,80.0,2.65,14.3,426.5,787.39,629.73
2018,11,24,10,30,729.0,94.0,2.6,14.6,438.0,771.7,616.5
2018,11,24,10,45,667.5,111.5,2.55,14.9,435.0,735.05,588.0
2018,11,24,11,0,606.0,129.0,2.5,15.2,432.0,695.09,557.24
2018,11,24,11,15,706.5,108.0,2.4,15.4,468.5,744.4,592.49
2018,11,24,11,30,807.0,87.0,2.3,15.6,505.0,783.82,619.24
2018,11,24,11,45,733.5,102.5,2.25,15.75,484.0,728.21,577.67
2018,11,24,12,0,660.0,118.0,2.2,15.9,463.0,669.01,533.96
2018,11,24,12,15,730.0,103.5,2.2,15.95,481.5,683.56,545.22
2018,11,24,12,30,800.0,89.0,2.2,16.0,500.0,689.41,549.54
2018,11,24,12,45,795.0,88.5,2.15,16.05,489.0,655.59,523.49
2018,11,24,13,0,790.0,88.0,2.1,16.1,478.0,619.53,495.15
2018,11,24,13,15,675.5,110.0,2.1,16.05,434.0,540.93,433.52
2018,11,24,13,30,561.0,132.0,2.1,16.0,390.0,466.26,374.26
2018,11,24,13,45,663.5,103.0,2.05,15.95,391.5,460.31,368.31
2018,11,24,14,0,766.0,74.0,2.0,15.9,393.0,442.41,351.05
2018,11,24,14,15,718.0,75.0,1.95,15.7,355.5,382.11,300.07
2018,11,24,14,30,670.0,76.0,1.9,15.5,318.0,324.63,250.61
2018,11,24,14,45,657.0,69.5,1.9,15.3,286.0,274.58,205.69
2018,11,24,15,0,644.0,63.0,1.9,15.1,254.0,225.08,160.57
2018,11,24,15,15,643.5,55.5,1.9,15.1,222.5,177.78,117.05
2018,11,24,15,30,643.0,48.0,1.9,15.1,191.0,131.76,76.95
2018,11,24,15,45,573.5,43.0,1.75,14.15,150.5,81.22,41.96
2018,11,24,16,0,504.0,38.0,1.6,13.2,110.0,36.24,20.83
2018,11,24,16,15,378.0,30.0,1.65,12.6,73.0,24.47,14.74
2018,11,24,16,30,252.0,22.0,1.7,12.0,36.0,18.52,0.0
2018,11,24,16,45,126.0,11.0,1.75,11.4,18.0,10.01,0.0
2018,11,24,17,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,25,6,45,28.0,3.0,0.75,8.1,3.0,0.0,0.0
2018,11,25,7,0,56.0,6.0,0.8,8.0,6.0,0.0,0.0
2018,11,25,7,15,198.0,16.0,0.8,8.4,29.5,129.19,0.0
2018,11,25,7,30,340.0,26.0,0.8,8.8,53.0,279.08,192.19
2018,11,25,7,45,447.0,32.0,0.8,9.2,91.0,373.16,301.77
2018,11,25,8,0,554.0,38.0,0.8,9.6,129.0,463.14,379.95
2018,11,25,8,15,354.5,57.0,0.8,10.1,121.5,360.85,300.61
2018,11,25,8,30,155.0,76.0,0.8,10.6,114.0,227.11,190.35
2018,11,25,8,45,310.5,81.5,0.8,11.05,173.5,374.94,314.78
2018,11,25,9,0,466.0,87.0,0.8,11.5,233.0,512.18,422.97
2018,11,25,9,15,556.5,85.5,0.85,12.05,280.0,599.9,487.47
2018,11,25,9,30,647.0,84.0,0.9,12.6,327.0,681.03,545.36
2018,11,25,9,45,674.0,88.0,1.0,13.1,359.5,714.73,568.15
2018,11,25,10,0,701.0,92.0,1.1,13.6,392.0,746.12,589.56
2018,11,25,10,15,760.0,85.0,1.1,13.95,427.0,783.57,614.13
2018,11,25,10,30,819.0,78.0,1.1,14.3,462.0,823.59,640.05
2018,11,25,10,45,854.0,73.5,1.15,14.65,486.5,842.26,651.6
2018,11,25,11,0,889.0,69.0,1.2,15.0,511.0,849.17,655.36
2018,11,25,11,15,893.0,69.0,1.25,15.2,521.0,839.93,648.62
2018,11,25,11,30,897.0,69.0,1.3,15.4,531.0,827.17,639.75
2018,11,25,11,45,898.0,69.5,1.3,15.6,534.0,809.1,626.68
2018,11,25,12,0,899.0,70.0,1.3,15.8,537.0,787.67,611.42
2018,11,25,12,15,899.0,69.0,1.3,15.9,532.5,760.4,592.36
2018,11,25,12,30,899.0,68.0,1.3,16.0,528.0,730.04,571.15
2018,11,25,12,45,897.0,66.5,1.25,16.1,516.0,694.75,545.86
2018,11,25,13,0,895.0,65.0,1.2,16.2,504.0,656.77,516.98
2018,11,25,13,15,886.5,64.0,1.15,16.25,484.5,612.9,482.89
2018,11,25,13,30,878.0,63.0,1.1,16.3,465.0,567.21,446.67
2018,11,25,13,45,861.0,62.0,1.05,16.3,437.5,515.55,405.11
2018,11,25,14,0,844.0,61.0,1.0,16.3,410.0,463.34,361.98
2018,11,25,14,15,830.5,58.5,1.0,16.25,379.5,410.71,317.52
2018,11,25,14,30,817.0,56.0,1.0,16.2,349.0,358.0,271.52
2018,11,25,14,45,784.0,54.0,1.0,16.1,311.0,299.01,219.83
2018,11,25,15,0,751.0,52.0,1.0,16.0,273.0,242.42,169.49
2018,11,25,15,15,621.5,55.0,1.0,16.0,220.0,173.38,113.45
2018,11,25,15,30,492.0,58.0,1.0,16.0,167.0,119.53,72.97
2018,11,25,15,45,339.0,53.5,0.85,15.15,121.0,70.33,41.12
2018,11,25,16,0,186.0,49.0,0.7,14.3,75.0,41.49,27.45
2018,11,25,16,15,127.5,34.0,0.75,13.9,49.0,27.32,16.92
2018,11,25,16,30,69.0,19.0,0.8,13.5,23.0,15.56,0.0
2018,11,25,16,45,34.5,9.5,0.9,13.1,11.5,8.64,0.0
2018,11,25,17,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.75,6.35,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.8,6.4,4.0,0.0,0.0
2018,11,26,7,15,28.5,15.5,1.85,7.0,17.0,30.54,0.0
2018,11,26,7,30,34.0,27.0,1.9,7.6,30.0,64.44,39.02
2018,11,26,7,45,59.0,43.0,1.95,8.15,51.0,104.47,82.88
2018,11,26,8,0,84.0,59.0,2.0,8.7,72.0,142.0,117.45
2018,11,26,8,15,105.5,76.0,1.9,9.1,97.5,179.78,151.2
2018,11,26,8,30,127.0,93.0,1.8,9.5,123.0,218.21,184.71
2018,11,26,8,45,146.0,108.5,1.75,9.85,149.0,252.92,214.31
2018,11,26,9,0,165.0,124.0,1.7,10.2,175.0,288.04,243.49
2018,11,26,9,15,279.0,127.0,1.7,10.8,225.5,399.71,336.22
2018,11,26,9,30,393.0,130.0,1.7,11.4,276.0,517.42,429.44
2018,11,26,9,45,390.5,142.0,1.75,11.95,297.5,532.22,438.45
2018,11,26,10,0,388.0,154.0,1.8,12.5,319.0,545.1,446.63
2018,11,26,10,15,373.5,167.0,1.75,12.95,333.0,529.99,433.1
2018,11,26,10,30,359.0,180.0,1.7,13.4,347.0,530.51,431.42
2018,11,26,10,45,344.5,190.5,1.65,13.85,355.5,526.29,426.11
2018,11,26,11,0,330.0,201.0,1.6,14.3,364.0,520.66,419.84
2018,11,26,11,15,255.5,210.0,1.55,14.65,338.0,461.97,372.13
2018,11,26,11,30,181.0,219.0,1.5,15.0,312.0,389.32,313.81
2018,11,26,11,45,177.5,212.0,1.45,15.3,303.5,371.88,300.0
2018,11,26,12,0,174.0,205.0,1.4,15.6,295.0,354.38,285.79
2018,11,26,12,15,403.5,168.5,1.4,15.8,374.5,504.4,405.28
2018,11,26,12,30,633.0,132.0,1.4,16.0,454.0,619.15,492.15
2018,11,26,12,45,553.5,147.5,1.4,16.15,424.0,550.6,438.16
2018,11,26,13,0,474.0,163.0,1.4,16.3,394.0,491.8,392.31
2018,11,26,13,15,504.5,149.5,1.3,16.15,387.0,473.33,377.9
2018,11,26,13,30,535.0,136.0,1.2,16.0,380.0,451.1,359.73
2018,11,26,13,45,545.0,124.5,1.1,15.85,361.0,416.54,331.33
2018,11,26,14,0,555.0,113.0,1.0,15.7,342.0,384.12,303.78
2018,11,26,14,15,559.0,103.0,0.95,15.35,318.0,344.29,269.95
2018,11,26,14,30,563.0,93.0,0.9,15.0,294.0,303.07,233.92
2018,11,26,14,45,554.5,84.0,0.8,14.65,264.5,257.72,193.71
2018,11,26,15,0,546.0,75.0,0.7,14.3,235.0,212.63,153.14
2018,11,26,15,15,460.5,71.5,0.7,14.3,192.5,158.31,108.31
2018,11,26,15,30,375.0,68.0,0.7,14.3,150.0,111.4,71.77
2018,11,26,15,45,402.0,53.5,0.7,13.85,124.5,76.83,44.41
2018,11,26,16,0,429.0,39.0,0.7,13.4,99.0,36.92,21.56
2018,11,26,16,15,317.5,30.0,0.75,13.15,65.5,24.48,14.55
2018,11,26,16,30,206.0,21.0,0.8,12.9,32.0,17.61,0.0
2018,11,26,16,45,103.0,10.5,0.85,12.65,16.0,9.55,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.5,7.85,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.5,7.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,7.0,1.5,8.25,7.0,6.37,0.0
2018,11,27,7,30,0.0,13.0,1.5,8.6,13.0,11.43,1.75
2018,11,27,7,45,0.0,20.5,1.5,8.9,20.5,18.04,9.42
2018,11,27,8,0,0.0,28.0,1.5,9.2,28.0,24.66,15.53
2018,11,27,8,15,0.0,38.5,1.6,9.6,38.5,33.95,23.8
2018,11,27,8,30,0.0,49.0,1.7,10.0,49.0,43.26,31.99
2018,11,27,8,45,4.0,67.5,1.8,10.45,68.5,64.99,50.97
2018,11,27,9,0,8.0,86.0,1.9,10.9,88.0,87.4,70.28
2018,11,27,9,15,4.0,74.0,2.0,11.2,75.0,69.71,54.83
2018,11,27,9,30,0.0,62.0,2.1,11.5,62.0,54.77,41.72
2018,11,27,9,45,0.0,48.5,2.15,11.75,48.5,42.8,31.34
2018,11,27,10,0,0.0,35.0,2.2,12.0,35.0,30.86,20.99
2018,11,27,10,15,0.0,44.5,2.3,12.2,44.5,39.27,28.16
2018,11,27,10,30,0.0,54.0,2.4,12.4,54.0,47.69,35.28
2018,11,27,10,45,0.0,58.0,2.5,12.6,58.0,51.25,38.22
2018,11,27,11,0,0.0,62.0,2.6,12.8,62.0,54.8,41.16
2018,11,27,11,15,1.5,71.5,2.7,12.85,72.5,64.5,49.39
2018,11,27,11,30,3.0,81.0,2.8,12.9,83.0,74.15,57.55
2018,11,27,11,45,6.5,126.0,2.9,12.95,129.5,119.64,95.8
2018,11,27,12,0,10.0,171.0,3.0,13.0,176.0,166.93,135.06
2018,11,27,12,15,13.5,153.0,3.1,13.05,160.0,150.66,121.64
2018,11,27,12,30,17.0,135.0,3.2,13.1,144.0,134.78,108.62
2018,11,27,12,45,15.0,107.0,3.25,13.15,114.5,105.95,84.53
2018,11,27,13,0,13.0,79.0,3.3,13.2,85.0,81.3,63.81
2018,11,27,13,15,14.5,82.5,3.25,13.2,89.0,84.84,66.86
2018,11,27,13,30,16.0,86.0,3.2,13.2,93.0,88.18,69.71
2018,11,27,13,45,16.0,93.0,3.1,13.2,100.0,93.88,74.52
2018,11,27,14,0,16.0,100.0,3.0,13.2,107.0,96.57,76.79
2018,11,27,14,15,11.0,94.0,2.8,13.1,98.5,88.16,69.72
2018,11,27,14,30,6.0,88.0,2.6,13.0,90.0,80.28,63.13
2018,11,27,14,45,4.0,66.5,2.4,12.85,68.0,60.01,45.94
2018,11,27,15,0,2.0,45.0,2.2,12.7,46.0,40.19,29.01
2018,11,27,15,15,1.5,34.5,2.2,12.7,35.0,30.68,20.8
2018,11,27,15,30,1.0,24.0,2.2,12.7,24.0,21.25,12.61
2018,11,27,15,45,0.5,16.0,1.85,12.35,16.0,14.09,6.39
2018,11,27,16,0,0.0,8.0,1.5,12.0,8.0,7.02,0.26
2018,11,27,16,15,0.0,6.0,1.45,11.85,6.0,5.26,0.0
2018,11,27,16,30,0.0,4.0,1.4,11.7,4.0,3.5,0.0
2018,11,27,16,45,0.0,2.0,1.35,11.6,2.0,1.82,0.0
2018,11,27,17,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.4,10.6,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,11,28,7,15,4.0,10.5,0.45,10.85,10.5,11.84,0.0
2018,11,28,7,30,4.0,20.0,0.5,11.1,20.0,20.64,6.76
2018,11,28,7,45,7.0,36.0,0.55,11.3,37.0,41.63,28.84
2018,11,28,8,0,10.0,52.0,0.6,11.5,54.0,60.95,46.31
2018,11,28,8,15,22.5,66.5,0.7,11.85,71.5,92.76,74.21
2018,11,28,8,30,35.0,81.0,0.8,12.2,89.0,117.95,96.24
2018,11,28,8,45,78.0,95.0,0.95,12.5,117.5,180.17,149.85
2018,11,28,9,0,121.0,109.0,1.1,12.8,146.0,231.33,193.27
2018,11,28,9,15,100.5,122.5,1.1,13.1,155.5,231.07,191.81
2018,11,28,9,30,80.0,136.0,1.1,13.4,165.0,214.69,177.34
2018,11,28,9,45,56.5,130.5,1.1,13.7,152.0,184.98,151.86
2018,11,28,10,0,33.0,125.0,1.1,14.0,139.0,156.2,127.03
2018,11,28,10,15,109.0,150.5,1.15,14.2,200.0,265.27,218.23
2018,11,28,10,30,185.0,176.0,1.2,14.4,261.0,359.51,294.03
2018,11,28,10,45,177.0,180.5,1.25,14.65,264.5,354.57,288.71
2018,11,28,11,0,169.0,185.0,1.3,14.9,268.0,349.14,283.71
2018,11,28,11,15,301.5,168.0,1.35,15.05,319.5,449.69,364.81
2018,11,28,11,30,434.0,151.0,1.4,15.2,371.0,547.11,440.14
2018,11,28,11,45,569.0,128.5,1.45,15.35,418.5,624.68,498.94
2018,11,28,12,0,704.0,106.0,1.5,15.5,466.0,686.8,544.37
2018,11,28,12,15,709.5,102.5,1.65,15.55,462.5,664.93,528.92
2018,11,28,12,30,715.0,99.0,1.8,15.6,459.0,640.3,511.56
2018,11,28,12,45,779.0,88.0,1.9,15.6,472.0,642.3,513.64
2018,11,28,13,0,843.0,77.0,2.0,15.6,485.0,639.85,511.58
2018,11,28,13,15,831.5,76.5,2.15,15.5,465.5,596.3,478.02
2018,11,28,13,30,820.0,76.0,2.3,15.4,446.0,551.27,442.55
2018,11,28,13,45,802.5,74.5,2.4,15.35,419.5,500.89,401.51
2018,11,28,14,0,785.0,73.0,2.5,15.3,393.0,450.14,358.94
2018,11,28,14,15,761.5,70.5,2.45,15.1,361.0,395.81,312.18
2018,11,28,14,30,738.0,68.0,2.4,14.9,329.0,342.34,264.95
2018,11,28,14,45,648.0,72.5,2.4,14.75,283.5,275.75,207.81
2018,11,28,15,0,558.0,77.0,2.4,14.6,238.0,218.16,158.48
2018,11,28,15,15,473.0,72.0,2.4,14.6,194.5,161.85,111.31
2018,11,28,15,30,388.0,67.0,2.4,14.6,151.0,112.92,72.61
2018,11,28,15,45,383.0,54.5,2.05,14.0,122.5,77.09,45.19
2018,11,28,16,0,378.0,42.0,1.7,13.4,94.0,39.75,23.89
2018,11,28,16,15,273.0,32.0,1.75,13.15,62.5,26.4,15.91
2018,11,28,16,30,168.0,22.0,1.8,12.9,31.0,17.45,0.0
2018,11,28,16,45,84.0,11.0,1.85,12.7,15.5,10.01,0.0
2018,11,28,17,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,12.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
