Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,4,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.2,11.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.3,11.5,1.0,0.0,0.0
2018,11,29,7,15,7.5,10.0,6.35,11.55,10.5,13.38,0.0
2018,11,29,7,30,15.0,19.0,6.4,11.6,20.0,28.92,10.15
2018,11,29,7,45,29.5,30.0,6.45,11.6,34.0,61.79,45.52
2018,11,29,8,0,44.0,41.0,6.5,11.6,48.0,84.55,67.02
2018,11,29,8,15,84.0,57.5,6.45,11.65,75.0,135.09,112.21
2018,11,29,8,30,124.0,74.0,6.4,11.7,102.0,187.13,158.5
2018,11,29,8,45,81.0,57.5,6.35,11.75,77.0,130.02,109.22
2018,11,29,9,0,38.0,41.0,6.3,11.8,52.0,75.69,61.3
2018,11,29,9,15,89.0,78.0,6.25,11.8,109.0,162.37,137.35
2018,11,29,9,30,140.0,115.0,6.2,11.8,166.0,251.65,214.16
2018,11,29,9,45,83.5,79.0,6.15,11.85,110.0,158.39,133.36
2018,11,29,10,0,27.0,43.0,6.1,11.9,54.0,68.89,54.8
2018,11,29,10,15,17.0,44.5,6.1,11.95,51.5,55.15,42.53
2018,11,29,10,30,7.0,46.0,6.1,12.0,49.0,46.58,34.68
2018,11,29,10,45,6.5,58.0,6.05,12.0,61.0,56.77,43.31
2018,11,29,11,0,6.0,70.0,6.0,12.0,73.0,66.96,51.91
2018,11,29,11,15,95.5,135.5,5.95,12.1,183.5,225.73,188.75
2018,11,29,11,30,185.0,201.0,5.9,12.2,294.0,371.46,310.42
2018,11,29,11,45,139.5,169.5,5.85,12.25,240.0,292.84,244.38
2018,11,29,12,0,94.0,138.0,5.8,12.3,186.0,217.63,180.89
2018,11,29,12,15,62.5,104.5,5.7,12.4,136.5,154.29,127.07
2018,11,29,12,30,31.0,71.0,5.6,12.5,87.0,87.71,70.01
2018,11,29,12,45,208.0,121.0,5.55,12.55,221.5,273.87,229.78
2018,11,29,13,0,385.0,171.0,5.5,12.6,356.0,442.86,368.77
2018,11,29,13,15,339.5,138.0,5.3,12.6,296.5,362.0,301.52
2018,11,29,13,30,294.0,105.0,5.1,12.6,237.0,283.93,236.4
2018,11,29,13,45,264.0,112.0,4.95,12.6,225.5,251.45,208.17
2018,11,29,14,0,234.0,119.0,4.8,12.6,214.0,230.05,188.96
2018,11,29,14,15,270.0,123.5,4.6,12.5,225.0,235.53,191.72
2018,11,29,14,30,306.0,128.0,4.4,12.4,236.0,236.36,189.72
2018,11,29,14,45,336.0,108.5,4.2,12.25,215.0,211.8,165.94
2018,11,29,15,0,366.0,89.0,4.0,12.1,194.0,179.02,134.52
2018,11,29,15,15,340.0,74.5,4.0,12.1,161.0,136.57,96.95
2018,11,29,15,30,314.0,60.0,4.0,12.1,128.0,97.15,63.38
2018,11,29,15,45,380.5,49.5,3.65,11.6,114.0,72.72,41.98
2018,11,29,16,0,447.0,39.0,3.3,11.1,100.0,38.52,22.13
2018,11,29,16,15,328.0,30.0,3.3,10.85,66.0,24.64,14.54
2018,11,29,16,30,209.0,21.0,3.3,10.6,32.0,17.75,0.0
2018,11,29,16,45,104.5,10.5,3.35,10.3,16.0,9.55,0.0
2018,11,29,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.9,6.9,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.9,6.9,2.0,0.0,0.0
2018,11,30,7,15,25.0,10.5,3.0,7.45,11.0,23.77,0.0
2018,11,30,7,30,25.0,18.0,3.1,8.0,20.0,40.83,14.25
2018,11,30,7,45,14.0,32.5,3.2,8.5,33.5,46.68,33.05
2018,11,30,8,0,3.0,47.0,3.3,9.0,47.0,49.63,36.76
2018,11,30,8,15,5.5,62.0,3.4,9.35,63.0,66.75,52.1
2018,11,30,8,30,8.0,77.0,3.5,9.7,79.0,83.74,67.15
2018,11,30,8,45,127.5,93.0,3.6,10.05,130.5,216.16,184.2
2018,11,30,9,0,247.0,109.0,3.7,10.4,182.0,347.4,296.68
2018,11,30,9,15,399.0,105.5,3.7,10.7,241.0,485.14,411.73
2018,11,30,9,30,551.0,102.0,3.7,11.0,300.0,617.08,517.15
2018,11,30,9,45,663.5,90.0,3.65,11.35,349.0,702.77,581.63
2018,11,30,10,0,776.0,78.0,3.6,11.7,398.0,781.27,639.05
2018,11,30,10,15,769.5,83.5,3.55,11.95,416.5,783.86,638.67
2018,11,30,10,30,763.0,89.0,3.5,12.2,435.0,783.16,636.44
2018,11,30,10,45,807.0,83.5,3.45,12.5,462.0,809.05,654.04
2018,11,30,11,0,851.0,78.0,3.4,12.8,489.0,830.9,668.35
2018,11,30,11,15,867.0,76.5,3.4,12.9,503.0,830.2,666.91
2018,11,30,11,30,883.0,75.0,3.4,13.0,517.0,818.48,657.68
2018,11,30,11,45,882.5,75.5,3.4,13.15,520.0,799.87,643.46
2018,11,30,12,0,882.0,76.0,3.4,13.3,523.0,778.02,627.0
2018,11,30,12,15,883.0,74.5,3.4,13.35,518.5,751.76,607.56
2018,11,30,12,30,884.0,73.0,3.4,13.4,514.0,722.43,585.85
2018,11,30,12,45,884.0,70.5,3.45,13.45,503.0,688.28,560.66
2018,11,30,13,0,884.0,68.0,3.5,13.5,492.0,651.37,531.31
2018,11,30,13,15,875.5,67.0,3.45,13.45,473.0,608.41,496.39
2018,11,30,13,30,867.0,66.0,3.4,13.4,454.0,563.65,459.27
2018,11,30,13,45,854.5,64.5,3.4,13.4,428.5,514.7,417.96
2018,11,30,14,0,842.0,63.0,3.4,13.4,403.0,466.29,375.89
2018,11,30,14,15,823.0,60.0,3.35,13.25,371.0,410.78,327.16
2018,11,30,14,30,804.0,57.0,3.3,13.1,339.0,355.55,277.4
2018,11,30,14,45,776.0,55.0,3.25,12.95,303.0,299.16,225.83
2018,11,30,15,0,748.0,53.0,3.2,12.8,267.0,244.57,175.34
2018,11,30,15,15,704.0,49.5,3.2,12.8,227.0,187.52,124.14
2018,11,30,15,30,660.0,46.0,3.2,12.8,187.0,134.79,79.43
2018,11,30,15,45,591.5,41.0,2.8,11.8,146.5,83.41,42.91
2018,11,30,16,0,523.0,36.0,2.4,10.8,106.0,40.01,22.27
2018,11,30,16,15,394.0,28.5,2.4,10.35,70.0,23.38,13.48
2018,11,30,16,30,265.0,21.0,2.4,9.9,34.0,17.84,0.0
2018,11,30,16,45,132.5,10.5,2.35,9.4,17.0,9.55,0.0
2018,11,30,17,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.35,9.2,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.3,9.2,2.0,0.0,0.0
2018,12,1,7,15,50.5,12.0,3.4,9.45,15.0,39.54,0.0
2018,12,1,7,30,97.0,22.0,3.5,9.7,28.0,112.98,39.57
2018,12,1,7,45,98.0,22.0,3.6,9.95,32.0,119.2,92.85
2018,12,1,8,0,99.0,22.0,3.7,10.2,36.0,116.45,95.35
2018,12,1,8,15,71.5,19.0,3.75,10.3,31.0,90.06,73.91
2018,12,1,8,30,44.0,16.0,3.8,10.4,26.0,55.34,43.9
2018,12,1,8,45,22.0,24.5,3.85,10.5,29.5,43.62,33.16
2018,12,1,9,0,0.0,33.0,3.9,10.6,33.0,29.07,19.68
2018,12,1,9,15,0.0,50.5,4.05,10.75,50.5,44.56,33.1
2018,12,1,9,30,0.0,68.0,4.2,10.9,68.0,60.11,46.45
2018,12,1,9,45,24.5,92.0,4.35,11.0,102.0,111.94,91.82
2018,12,1,10,0,49.0,116.0,4.5,11.1,136.0,159.47,132.89
2018,12,1,10,15,320.0,121.5,4.65,11.2,264.5,443.64,376.3
2018,12,1,10,30,591.0,127.0,4.8,11.3,393.0,686.16,572.14
2018,12,1,10,45,419.0,130.0,4.9,11.4,322.5,531.91,446.54
2018,12,1,11,0,247.0,133.0,5.0,11.5,252.0,367.2,309.72
2018,12,1,11,15,323.5,125.0,5.05,11.6,284.0,433.35,365.4
2018,12,1,11,30,400.0,117.0,5.1,11.7,316.0,478.11,402.7
2018,12,1,11,45,550.0,109.0,5.15,11.8,385.0,586.08,490.82
2018,12,1,12,0,700.0,101.0,5.2,11.9,454.0,676.48,561.87
2018,12,1,12,15,432.0,128.5,5.2,11.95,345.5,479.94,401.79
2018,12,1,12,30,164.0,156.0,5.2,12.0,237.0,279.06,232.77
2018,12,1,12,45,361.5,142.0,5.15,12.0,316.0,413.83,346.72
2018,12,1,13,0,559.0,128.0,5.1,12.0,395.0,514.59,429.02
2018,12,1,13,15,641.0,113.0,5.1,12.0,407.5,522.56,434.45
2018,12,1,13,30,723.0,98.0,5.1,12.0,420.0,521.86,432.34
2018,12,1,13,45,446.0,112.5,5.05,11.95,307.5,353.98,293.34
2018,12,1,14,0,169.0,127.0,5.0,11.9,195.0,208.3,171.26
2018,12,1,14,15,370.0,101.5,4.9,11.75,235.0,261.77,213.59
2018,12,1,14,30,571.0,76.0,4.8,11.6,275.0,290.58,231.34
2018,12,1,14,45,575.5,71.5,4.75,11.45,254.0,253.69,195.66
2018,12,1,15,0,580.0,67.0,4.7,11.3,233.0,215.45,158.45
2018,12,1,15,15,586.0,60.5,4.7,11.3,206.5,174.35,119.04
2018,12,1,15,30,592.0,54.0,4.7,11.3,180.0,132.01,80.7
2018,12,1,15,45,518.5,48.0,4.2,10.7,140.5,82.89,45.31
2018,12,1,16,0,445.0,42.0,3.7,10.1,101.0,42.32,24.78
2018,12,1,16,15,321.0,32.0,3.6,9.7,66.5,26.61,16.08
2018,12,1,16,30,197.0,22.0,3.5,9.3,32.0,18.81,0.0
2018,12,1,16,45,98.5,11.0,3.35,8.85,16.0,10.01,0.0
2018,12,1,17,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,7,15,163.0,11.0,1.25,4.5,20.5,102.1,0.0
2018,12,2,7,30,326.0,22.0,1.2,4.8,41.0,250.44,70.27
2018,12,2,7,45,452.0,28.5,1.15,5.1,79.0,356.82,284.27
2018,12,2,8,0,578.0,35.0,1.1,5.4,117.0,467.32,387.08
2018,12,2,8,15,642.5,39.5,1.05,5.8,158.5,538.15,447.1
2018,12,2,8,30,707.0,44.0,1.0,6.2,200.0,610.42,504.83
2018,12,2,8,45,748.0,47.0,0.95,6.55,240.0,663.65,545.19
2018,12,2,9,0,789.0,50.0,0.9,6.9,280.0,716.07,583.05
2018,12,2,9,15,813.0,53.0,0.9,7.3,316.0,753.46,608.88
2018,12,2,9,30,837.0,56.0,0.9,7.7,352.0,780.53,626.56
2018,12,2,9,45,852.0,58.0,0.9,8.1,382.5,803.92,641.25
2018,12,2,10,0,867.0,60.0,0.9,8.5,413.0,824.37,653.6
2018,12,2,10,15,880.0,61.5,0.95,8.75,438.0,839.25,663.11
2018,12,2,10,30,893.0,63.0,1.0,9.0,463.0,850.76,670.33
2018,12,2,10,45,901.0,64.0,1.0,9.25,481.5,853.82,670.92
2018,12,2,11,0,909.0,65.0,1.0,9.5,500.0,853.28,669.23
2018,12,2,11,15,913.5,65.0,1.0,9.75,510.5,844.87,662.25
2018,12,2,11,30,918.0,65.0,1.0,10.0,521.0,832.88,653.02
2018,12,2,11,45,920.0,65.0,1.0,10.3,524.5,815.32,639.95
2018,12,2,12,0,922.0,65.0,1.0,10.6,528.0,794.3,624.62
2018,12,2,12,15,907.0,68.5,1.0,10.75,520.5,761.52,601.36
2018,12,2,12,30,892.0,72.0,1.0,10.9,513.0,726.29,576.41
2018,12,2,12,45,902.5,67.5,1.05,11.05,505.0,696.87,556.15
2018,12,2,13,0,913.0,63.0,1.1,11.2,497.0,663.91,531.37
2018,12,2,13,15,878.5,67.5,1.05,11.1,472.0,610.74,489.8
2018,12,2,13,30,844.0,72.0,1.0,11.0,447.0,560.45,449.64
2018,12,2,13,45,855.5,65.5,1.0,10.95,427.0,518.84,415.61
2018,12,2,14,0,867.0,59.0,1.0,10.9,407.0,472.61,376.59
2018,12,2,14,15,847.0,57.5,0.9,10.65,375.0,417.86,329.34
2018,12,2,14,30,827.0,56.0,0.8,10.4,343.0,363.74,281.33
2018,12,2,14,45,661.5,68.5,0.75,10.15,282.5,277.69,210.29
2018,12,2,15,0,496.0,81.0,0.7,9.9,222.0,208.07,153.74
2018,12,2,15,15,529.5,67.0,0.7,9.9,197.0,170.01,117.17
2018,12,2,15,30,563.0,53.0,0.7,9.9,172.0,127.73,78.24
2018,12,2,15,45,525.5,44.0,0.8,9.35,136.0,80.38,42.92
2018,12,2,16,0,488.0,35.0,0.9,8.8,100.0,37.29,19.82
2018,12,2,16,15,343.0,27.0,1.0,8.45,64.5,21.96,12.35
2018,12,2,16,30,198.0,19.0,1.1,8.1,29.0,15.87,0.0
2018,12,2,16,45,99.0,9.5,1.2,7.8,14.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,3,7,15,30.5,10.0,2.4,2.45,11.5,26.27,0.0
2018,12,3,7,30,61.0,20.0,2.5,3.0,23.0,75.29,8.14
2018,12,3,7,45,76.0,31.0,2.6,3.6,39.0,108.78,84.57
2018,12,3,8,0,91.0,42.0,2.7,4.2,55.0,132.7,110.54
2018,12,3,8,15,49.5,54.5,2.7,4.7,62.0,107.03,89.12
2018,12,3,8,30,8.0,67.0,2.7,5.2,69.0,71.49,57.49
2018,12,3,8,45,40.5,90.0,2.7,5.75,101.5,132.33,111.78
2018,12,3,9,0,73.0,113.0,2.7,6.3,134.0,186.65,159.47
2018,12,3,9,15,253.5,113.0,2.65,6.85,199.5,358.38,309.03
2018,12,3,9,30,434.0,113.0,2.6,7.4,265.0,525.95,447.53
2018,12,3,9,45,640.5,88.0,2.6,8.0,335.0,677.98,565.89
2018,12,3,10,0,847.0,63.0,2.6,8.6,405.0,818.63,669.28
2018,12,3,10,15,828.0,70.0,2.65,8.8,421.5,813.55,663.1
2018,12,3,10,30,809.0,77.0,2.7,9.0,438.0,804.77,655.61
2018,12,3,10,45,618.0,123.0,2.7,9.25,405.0,698.87,574.57
2018,12,3,11,0,427.0,169.0,2.7,9.5,372.0,578.52,478.47
2018,12,3,11,15,359.5,188.5,2.7,9.65,362.0,521.78,432.67
2018,12,3,11,30,292.0,208.0,2.7,9.8,352.0,481.76,398.88
2018,12,3,11,45,337.5,201.0,2.75,9.95,368.5,500.55,414.55
2018,12,3,12,0,383.0,194.0,2.8,10.1,385.0,516.48,427.44
2018,12,3,12,15,519.5,159.0,2.75,10.2,416.0,579.1,478.06
2018,12,3,12,30,656.0,124.0,2.7,10.3,447.0,625.23,514.52
2018,12,3,12,45,598.5,134.5,2.7,10.4,424.0,572.07,471.14
2018,12,3,13,0,541.0,145.0,2.7,10.5,401.0,515.74,425.58
2018,12,3,13,15,548.0,136.5,2.65,10.55,387.5,486.18,401.35
2018,12,3,13,30,555.0,128.0,2.6,10.6,374.0,454.66,374.83
2018,12,3,13,45,335.5,147.5,2.6,10.65,293.5,325.39,268.38
2018,12,3,14,0,116.0,167.0,2.6,10.7,213.0,218.16,179.22
2018,12,3,14,15,74.0,150.0,2.55,10.55,178.5,171.0,139.93
2018,12,3,14,30,32.0,133.0,2.5,10.4,144.0,134.45,109.46
2018,12,3,14,45,16.0,96.0,2.5,10.3,101.5,90.29,72.11
2018,12,3,15,0,0.0,59.0,2.5,10.2,59.0,52.12,39.71
2018,12,3,15,15,14.5,49.5,2.5,10.2,52.5,47.22,34.81
2018,12,3,15,30,29.0,40.0,2.5,10.2,46.0,39.8,27.51
2018,12,3,15,45,27.5,34.5,2.4,9.35,39.0,32.95,21.67
2018,12,3,16,0,26.0,29.0,2.3,8.5,32.0,26.21,16.24
2018,12,3,16,15,24.0,17.5,2.3,8.2,19.5,15.33,6.88
2018,12,3,16,30,22.0,6.0,2.3,7.9,7.0,5.13,0.0
2018,12,3,16,45,11.0,3.0,2.3,7.55,3.5,2.73,0.0
2018,12,3,17,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.4,5.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.0,3.5,5.3,5.0,5.67,0.0
2018,12,4,7,30,4.0,10.0,3.6,5.5,10.0,11.36,0.0
2018,12,4,7,45,2.0,18.0,3.7,5.75,18.0,17.12,8.18
2018,12,4,8,0,0.0,26.0,3.8,6.0,26.0,22.9,14.0
2018,12,4,8,15,0.0,35.0,3.8,6.4,35.0,30.86,21.24
2018,12,4,8,30,0.0,44.0,3.8,6.8,44.0,38.83,28.41
2018,12,4,8,45,0.0,52.5,3.8,7.25,52.5,46.36,35.1
2018,12,4,9,0,0.0,61.0,3.8,7.7,61.0,54.22,41.97
2018,12,4,9,15,0.0,71.5,3.85,8.25,71.5,64.39,50.73
2018,12,4,9,30,0.0,82.0,3.9,8.8,82.0,74.55,59.37
2018,12,4,9,45,0.0,92.5,3.95,9.35,92.5,84.72,67.93
2018,12,4,10,0,0.0,103.0,4.0,9.9,103.0,94.9,76.4
2018,12,4,10,15,0.0,105.5,3.9,10.25,105.5,96.71,77.71
2018,12,4,10,30,0.0,108.0,3.8,10.6,108.0,98.65,79.14
2018,12,4,10,45,0.0,114.5,3.75,10.95,114.5,104.76,84.11
2018,12,4,11,0,0.0,121.0,3.7,11.3,121.0,110.88,89.07
2018,12,4,11,15,0.0,125.0,3.5,11.55,125.0,114.49,91.94
2018,12,4,11,30,0.0,129.0,3.3,11.8,129.0,118.13,94.84
2018,12,4,11,45,0.0,126.0,3.15,12.05,126.0,114.82,91.92
2018,12,4,12,0,0.0,123.0,3.0,12.3,123.0,111.64,89.15
2018,12,4,12,15,0.0,112.0,2.8,12.35,112.0,100.82,80.05
2018,12,4,12,30,0.0,101.0,2.6,12.4,101.0,90.26,71.19
2018,12,4,12,45,0.0,97.5,2.4,12.4,97.5,86.95,68.45
2018,12,4,13,0,0.0,94.0,2.2,12.4,94.0,83.67,65.74
2018,12,4,13,15,0.0,89.0,2.2,12.25,89.0,79.05,61.94
2018,12,4,13,30,0.0,84.0,2.2,12.1,84.0,74.47,58.17
2018,12,4,13,45,20.0,95.0,2.15,11.95,103.0,98.1,78.55
2018,12,4,14,0,40.0,106.0,2.1,11.8,122.0,116.74,94.33
2018,12,4,14,15,23.5,103.5,2.2,11.5,112.5,105.1,84.47
2018,12,4,14,30,7.0,101.0,2.3,11.2,103.0,92.64,74.12
2018,12,4,14,45,3.5,82.0,2.4,10.85,83.0,73.81,58.19
2018,12,4,15,0,0.0,63.0,2.5,10.5,63.0,55.68,42.74
2018,12,4,15,15,0.0,51.5,2.5,10.5,51.5,45.47,33.86
2018,12,4,15,30,0.0,40.0,2.5,10.5,40.0,35.28,24.89
2018,12,4,15,45,0.0,32.0,2.45,9.75,32.0,28.2,18.62
2018,12,4,16,0,0.0,24.0,2.4,9.0,24.0,21.13,12.25
2018,12,4,16,15,11.0,16.5,2.35,8.65,17.0,14.82,6.41
2018,12,4,16,30,22.0,9.0,2.3,8.3,10.0,7.6,0.0
2018,12,4,16,45,11.0,4.5,2.25,8.0,5.0,4.09,0.0
2018,12,4,17,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,7,15,1.0,2.0,3.35,7.1,2.0,2.38,0.0
2018,12,5,7,30,2.0,4.0,3.4,7.2,4.0,4.77,0.0
2018,12,5,7,45,1.0,7.0,3.45,7.25,7.0,6.78,0.0
2018,12,5,8,0,0.0,10.0,3.5,7.3,10.0,8.77,1.83
2018,12,5,8,15,23.5,15.5,3.5,7.45,20.5,33.65,24.35
2018,12,5,8,30,47.0,21.0,3.5,7.6,31.0,64.76,52.59
2018,12,5,8,45,23.5,19.5,3.45,7.75,24.5,38.97,29.49
2018,12,5,9,0,0.0,18.0,3.4,7.9,18.0,15.82,8.28
2018,12,5,9,15,0.0,36.0,3.4,8.2,36.0,31.72,22.23
2018,12,5,9,30,0.0,54.0,3.4,8.5,54.0,47.67,36.11
2018,12,5,9,45,0.0,63.5,3.35,8.8,63.5,56.11,43.33
2018,12,5,10,0,0.0,73.0,3.3,9.1,73.0,64.56,50.51
2018,12,5,10,15,0.5,83.5,3.25,9.45,83.5,74.87,59.26
2018,12,5,10,30,1.0,94.0,3.2,9.8,94.0,85.41,68.13
2018,12,5,10,45,0.5,94.5,3.1,10.15,94.5,85.19,67.73
2018,12,5,11,0,0.0,95.0,3.0,10.5,95.0,85.05,67.42
2018,12,5,11,15,0.0,100.5,2.95,10.75,100.5,90.23,71.7
2018,12,5,11,30,0.0,106.0,2.9,11.0,106.0,95.42,75.98
2018,12,5,11,45,0.0,78.5,2.8,11.3,78.5,69.47,53.86
2018,12,5,12,0,0.0,51.0,2.7,11.6,51.0,45.05,33.01
2018,12,5,12,15,0.5,66.0,2.6,11.7,66.0,58.73,44.7
2018,12,5,12,30,1.0,81.0,2.5,11.8,81.0,72.4,56.33
2018,12,5,12,45,1.5,101.5,2.4,11.95,102.0,91.74,72.69
2018,12,5,13,0,2.0,122.0,2.3,12.1,123.0,111.47,89.3
2018,12,5,13,15,10.0,119.0,2.25,12.1,123.5,113.25,91.01
2018,12,5,13,30,18.0,116.0,2.2,12.1,124.0,114.4,92.15
2018,12,5,13,45,32.0,118.0,2.2,12.1,131.0,126.71,102.66
2018,12,5,14,0,46.0,120.0,2.2,12.1,138.0,133.2,108.04
2018,12,5,14,15,118.5,127.0,2.15,11.95,169.0,172.29,140.15
2018,12,5,14,30,191.0,134.0,2.1,11.8,200.0,197.73,159.33
2018,12,5,14,45,220.0,119.5,2.1,11.65,187.5,184.33,145.88
2018,12,5,15,0,249.0,105.0,2.1,11.5,175.0,163.32,125.42
2018,12,5,15,15,229.0,91.0,2.1,11.5,148.0,129.79,95.95
2018,12,5,15,30,209.0,77.0,2.1,11.5,121.0,98.59,69.3
2018,12,5,15,45,177.5,62.0,2.0,10.75,93.5,68.03,45.45
2018,12,5,16,0,146.0,47.0,1.9,10.0,66.0,41.4,27.04
2018,12,5,16,15,104.0,32.5,1.9,9.65,43.5,26.08,15.45
2018,12,5,16,30,62.0,18.0,1.9,9.3,21.0,14.72,0.0
2018,12,5,16,45,31.0,9.0,1.95,8.95,10.5,8.19,0.0
2018,12,5,17,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,6,7,15,112.0,10.0,2.35,5.4,15.5,71.55,0.0
2018,12,6,7,30,224.0,20.0,2.5,5.8,31.0,179.61,0.0
2018,12,6,7,45,326.0,29.0,2.65,6.2,62.5,283.38,217.41
2018,12,6,8,0,428.0,38.0,2.8,6.6,94.0,373.55,311.97
2018,12,6,8,15,468.5,46.0,2.8,7.0,127.5,425.64,361.03
2018,12,6,8,30,509.0,54.0,2.8,7.4,161.0,478.88,407.68
2018,12,6,8,45,547.0,62.0,2.8,7.85,197.5,530.75,450.8
2018,12,6,9,0,585.0,70.0,2.8,8.3,234.0,582.47,492.08
2018,12,6,9,15,681.5,65.0,2.75,8.8,280.5,663.45,554.5
2018,12,6,9,30,778.0,60.0,2.7,9.3,327.0,740.55,611.51
2018,12,6,9,45,802.5,61.0,2.7,9.8,358.5,770.24,631.47
2018,12,6,10,0,827.0,62.0,2.7,10.3,390.0,797.22,649.39
2018,12,6,10,15,840.5,63.0,2.6,10.75,414.5,803.75,651.33
2018,12,6,10,30,854.0,64.0,2.5,11.2,439.0,815.25,657.09
2018,12,6,10,45,863.0,65.5,2.45,11.6,457.5,820.28,658.55
2018,12,6,11,0,872.0,67.0,2.4,12.0,476.0,821.84,657.63
2018,12,6,11,15,877.0,67.5,2.3,12.25,487.0,815.27,650.93
2018,12,6,11,30,882.0,68.0,2.2,12.5,498.0,805.24,641.93
2018,12,6,11,45,883.5,68.5,2.15,12.8,502.0,788.96,628.89
2018,12,6,12,0,885.0,69.0,2.1,13.1,506.0,769.38,613.63
2018,12,6,12,15,884.0,68.0,2.05,13.2,502.0,742.88,593.91
2018,12,6,12,30,883.0,67.0,2.0,13.3,498.0,713.41,572.1
2018,12,6,12,45,878.5,67.0,2.0,13.45,487.5,679.88,547.53
2018,12,6,13,0,874.0,67.0,2.0,13.6,477.0,643.84,519.1
2018,12,6,13,15,865.5,65.5,1.95,13.6,458.5,601.34,485.14
2018,12,6,13,30,857.0,64.0,1.9,13.6,440.0,557.06,449.06
2018,12,6,13,45,844.0,63.0,1.85,13.65,415.5,509.46,409.39
2018,12,6,14,0,831.0,62.0,1.8,13.7,391.0,462.54,369.16
2018,12,6,14,15,811.5,59.5,1.75,13.6,360.0,408.4,322.4
2018,12,6,14,30,792.0,57.0,1.7,13.5,329.0,354.56,274.63
2018,12,6,14,45,763.5,55.0,1.6,13.35,294.0,299.02,224.57
2018,12,6,15,0,735.0,53.0,1.5,13.2,259.0,245.31,175.52
2018,12,6,15,15,691.5,49.0,1.5,13.2,220.0,188.78,125.26
2018,12,6,15,30,648.0,45.0,1.5,13.2,181.0,136.47,80.93
2018,12,6,15,45,580.0,40.0,1.2,12.15,141.5,85.73,44.29
2018,12,6,16,0,512.0,35.0,0.9,11.1,102.0,42.81,22.31
2018,12,6,16,15,387.0,27.0,0.9,10.8,67.0,22.09,12.16
2018,12,6,16,30,262.0,19.0,0.9,10.5,32.0,15.97,0.0
2018,12,6,16,45,131.0,9.5,0.95,10.25,16.0,8.64,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,7,7,15,23.0,8.0,1.65,5.05,9.0,20.06,0.0
2018,12,7,7,30,46.0,16.0,1.7,5.4,18.0,57.36,0.0
2018,12,7,7,45,73.5,31.0,1.7,5.7,38.5,110.47,80.77
2018,12,7,8,0,101.0,46.0,1.7,6.0,59.0,148.95,122.46
2018,12,7,8,15,145.5,61.0,1.7,6.3,87.0,200.77,169.82
2018,12,7,8,30,190.0,76.0,1.7,6.6,115.0,254.84,217.9
2018,12,7,8,45,184.0,91.5,1.7,6.9,136.0,273.08,233.74
2018,12,7,9,0,178.0,107.0,1.7,7.2,157.0,290.18,248.0
2018,12,7,9,15,245.5,117.0,1.6,7.5,195.5,357.34,304.78
2018,12,7,9,30,313.0,127.0,1.5,7.8,234.0,426.21,360.95
2018,12,7,9,45,355.0,133.0,1.45,8.1,264.5,486.36,407.86
2018,12,7,10,0,397.0,139.0,1.4,8.4,295.0,529.59,440.74
2018,12,7,10,15,582.5,111.5,1.3,8.95,357.0,658.9,539.66
2018,12,7,10,30,768.0,84.0,1.2,9.5,419.0,775.33,621.21
2018,12,7,10,45,825.0,75.0,1.15,10.05,448.5,807.91,640.44
2018,12,7,11,0,882.0,66.0,1.1,10.6,478.0,828.27,651.79
2018,12,7,11,15,887.5,66.5,1.0,11.2,489.5,822.11,643.76
2018,12,7,11,30,893.0,67.0,0.9,11.8,501.0,812.44,633.76
2018,12,7,11,45,895.5,67.0,0.8,12.4,505.0,796.25,619.4
2018,12,7,12,0,898.0,67.0,0.7,13.0,509.0,776.68,602.95
2018,12,7,12,15,897.0,66.5,0.7,13.3,505.5,750.58,584.38
2018,12,7,12,30,896.0,66.0,0.7,13.6,502.0,721.45,563.76
2018,12,7,12,45,891.5,65.5,0.65,13.9,491.0,687.04,538.68
2018,12,7,13,0,887.0,65.0,0.6,14.2,480.0,650.08,510.07
2018,12,7,13,15,878.5,64.5,0.65,14.25,462.0,608.35,478.89
2018,12,7,13,30,870.0,64.0,0.7,14.3,444.0,564.76,445.38
2018,12,7,13,45,857.0,62.0,0.7,14.3,419.0,515.55,406.2
2018,12,7,14,0,844.0,60.0,0.7,14.3,394.0,465.4,365.09
2018,12,7,14,15,823.5,58.5,0.7,14.15,363.0,413.03,321.11
2018,12,7,14,30,803.0,57.0,0.7,14.0,332.0,359.34,274.73
2018,12,7,14,45,772.5,54.5,0.7,13.85,296.0,302.12,224.52
2018,12,7,15,0,742.0,52.0,0.7,13.7,260.0,246.95,175.22
2018,12,7,15,15,693.0,49.0,0.7,13.7,220.5,189.93,125.35
2018,12,7,15,30,644.0,46.0,0.7,13.7,181.0,137.71,81.71
2018,12,7,15,45,558.5,41.5,0.65,12.8,140.0,84.38,43.66
2018,12,7,16,0,473.0,37.0,0.6,11.9,99.0,42.21,21.96
2018,12,7,16,15,353.0,28.0,0.6,11.6,64.5,22.97,12.81
2018,12,7,16,30,233.0,19.0,0.6,11.3,30.0,15.95,0.0
2018,12,7,16,45,116.5,9.5,0.65,11.0,15.0,8.64,0.0
2018,12,7,17,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,8,7,15,106.0,9.5,2.05,4.3,14.0,67.38,0.0
2018,12,8,7,30,212.0,19.0,2.1,4.8,28.0,142.83,0.0
2018,12,8,7,45,348.5,27.5,2.1,5.3,62.5,293.46,218.19
2018,12,8,8,0,485.0,36.0,2.1,5.8,97.0,407.73,338.22
2018,12,8,8,15,558.0,42.0,2.15,6.2,137.0,481.68,405.41
2018,12,8,8,30,631.0,48.0,2.2,6.6,177.0,551.52,464.79
2018,12,8,8,45,677.5,51.5,2.25,7.05,216.0,608.06,510.99
2018,12,8,9,0,724.0,55.0,2.3,7.5,255.0,664.06,554.88
2018,12,8,9,15,758.5,57.0,2.35,8.1,291.5,707.63,587.31
2018,12,8,9,30,793.0,59.0,2.4,8.7,328.0,749.4,617.4
2018,12,8,9,45,817.5,60.5,2.45,9.35,360.0,780.03,638.26
2018,12,8,10,0,842.0,62.0,2.5,10.0,392.0,807.93,656.74
2018,12,8,10,15,850.5,64.5,2.5,10.45,416.0,820.67,663.9
2018,12,8,10,30,859.0,67.0,2.5,10.9,440.0,830.03,668.69
2018,12,8,10,45,873.0,66.5,2.5,11.35,459.5,828.65,665.71
2018,12,8,11,0,887.0,66.0,2.5,11.8,479.0,831.87,666.31
2018,12,8,11,15,887.0,68.5,2.45,12.05,489.5,823.81,658.89
2018,12,8,11,30,887.0,71.0,2.4,12.3,500.0,812.29,649.22
2018,12,8,11,45,880.0,73.0,2.35,12.5,501.5,791.23,632.89
2018,12,8,12,0,873.0,75.0,2.3,12.7,503.0,767.17,614.57
2018,12,8,12,15,874.5,74.0,2.25,12.8,500.5,742.96,596.46
2018,12,8,12,30,876.0,73.0,2.2,12.9,498.0,715.67,576.13
2018,12,8,12,45,807.5,86.5,2.15,12.95,471.5,659.34,533.14
2018,12,8,13,0,739.0,100.0,2.1,13.0,445.0,601.02,486.98
2018,12,8,13,15,790.5,86.0,2.05,13.0,442.0,583.28,472.58
2018,12,8,13,30,842.0,72.0,2.0,13.0,439.0,561.43,453.84
2018,12,8,13,45,835.5,69.0,1.95,13.0,416.0,515.06,415.05
2018,12,8,14,0,829.0,66.0,1.9,13.0,393.0,467.23,374.18
2018,12,8,14,15,808.5,63.5,1.8,12.8,362.0,412.83,327.13
2018,12,8,14,30,788.0,61.0,1.7,12.6,331.0,358.82,279.18
2018,12,8,14,45,758.0,58.5,1.55,12.45,295.5,302.52,228.4
2018,12,8,15,0,728.0,56.0,1.4,12.3,260.0,248.21,178.81
2018,12,8,15,15,682.5,52.0,1.4,12.3,220.5,191.64,128.52
2018,12,8,15,30,637.0,48.0,1.4,12.3,181.0,139.52,84.22
2018,12,8,15,45,566.0,42.5,1.4,11.2,141.5,86.78,45.59
2018,12,8,16,0,495.0,37.0,1.4,10.1,102.0,43.55,22.48
2018,12,8,16,15,359.0,28.0,1.5,9.7,66.0,22.98,12.92
2018,12,8,16,30,223.0,19.0,1.6,9.3,30.0,15.94,0.0
2018,12,8,16,45,111.5,9.5,1.7,8.9,15.0,8.64,0.0
2018,12,8,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,9,7,15,0.0,1.5,1.8,5.3,1.5,1.36,0.0
2018,12,9,7,30,0.0,3.0,1.8,5.4,3.0,2.73,0.0
2018,12,9,7,45,0.0,6.0,1.8,5.5,6.0,5.26,0.0
2018,12,9,8,0,0.0,9.0,1.8,5.6,9.0,7.9,1.08
2018,12,9,8,15,0.0,8.0,1.85,5.8,8.0,7.02,0.47
2018,12,9,8,30,0.0,7.0,1.9,6.0,7.0,6.14,0.0
2018,12,9,8,45,5.0,31.5,1.95,6.2,33.0,31.52,22.41
2018,12,9,9,0,10.0,56.0,2.0,6.4,59.0,57.27,45.28
2018,12,9,9,15,29.0,64.5,2.0,6.6,74.0,86.09,71.22
2018,12,9,9,30,48.0,73.0,2.0,6.8,89.0,110.7,93.23
2018,12,9,9,45,49.0,94.0,2.0,7.0,111.5,135.29,114.17
2018,12,9,10,0,50.0,115.0,2.0,7.2,134.0,159.94,134.91
2018,12,9,10,15,32.0,115.0,2.0,7.4,127.5,143.26,119.64
2018,12,9,10,30,14.0,115.0,2.0,7.6,121.0,118.05,97.17
2018,12,9,10,45,42.0,150.5,1.95,7.8,169.5,190.19,159.14
2018,12,9,11,0,70.0,186.0,1.9,8.0,218.0,254.14,212.62
2018,12,9,11,15,49.0,147.5,1.95,8.05,170.5,188.54,157.13
2018,12,9,11,30,28.0,109.0,2.0,8.1,123.0,127.82,105.36
2018,12,9,11,45,14.5,98.0,2.0,8.1,105.0,104.77,85.3
2018,12,9,12,0,1.0,87.0,2.0,8.1,87.0,77.92,61.83
2018,12,9,12,15,2.5,88.5,2.05,8.15,89.5,80.4,64.04
2018,12,9,12,30,4.0,90.0,2.1,8.2,92.0,82.8,66.15
2018,12,9,12,45,8.0,106.0,2.1,8.2,110.0,100.47,81.4
2018,12,9,13,0,12.0,122.0,2.1,8.2,128.0,118.0,96.45
2018,12,9,13,15,33.0,135.5,2.15,8.25,150.5,148.92,123.1
2018,12,9,13,30,54.0,149.0,2.2,8.3,173.0,172.5,143.18
2018,12,9,13,45,155.0,137.0,2.2,8.3,199.5,216.14,180.42
2018,12,9,14,0,256.0,125.0,2.2,8.3,226.0,248.81,206.8
