Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,14,15,412.0,108.0,2.2,8.25,255.5,288.9,237.16
2018,12,9,14,30,568.0,91.0,2.2,8.2,285.0,308.73,247.82
2018,12,9,14,45,355.0,95.5,2.15,8.15,212.5,209.47,165.6
2018,12,9,15,0,142.0,100.0,2.1,8.1,140.0,129.84,102.19
2018,12,9,15,15,88.0,84.0,2.1,8.1,107.5,94.66,73.06
2018,12,9,15,30,34.0,68.0,2.1,8.1,75.0,65.02,49.32
2018,12,9,15,45,75.5,57.5,1.9,7.65,68.5,56.68,40.24
2018,12,9,16,0,117.0,47.0,1.7,7.2,62.0,41.76,27.71
2018,12,9,16,15,80.5,32.0,1.7,6.95,40.5,25.67,15.3
2018,12,9,16,30,44.0,17.0,1.7,6.7,19.0,13.95,0.0
2018,12,9,16,45,22.0,8.5,1.65,6.5,9.5,7.73,0.0
2018,12,9,17,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.65,5.6,2.0,1.82,0.0
2018,12,10,7,30,0.0,4.0,1.7,5.8,4.0,3.64,0.0
2018,12,10,7,45,0.5,15.5,1.8,6.05,15.5,13.95,4.51
2018,12,10,8,0,1.0,27.0,1.9,6.3,27.0,24.47,15.12
2018,12,10,8,15,3.0,36.0,2.0,6.65,36.5,33.85,23.79
2018,12,10,8,30,5.0,45.0,2.1,7.0,46.0,43.52,32.58
2018,12,10,8,45,2.5,42.5,2.2,7.35,43.0,39.37,29.04
2018,12,10,9,0,0.0,40.0,2.3,7.7,40.0,35.26,25.38
2018,12,10,9,15,0.0,52.5,2.35,8.15,52.5,46.34,35.05
2018,12,10,9,30,0.0,65.0,2.4,8.6,65.0,57.45,44.62
2018,12,10,9,45,0.0,79.0,2.5,9.1,79.0,71.01,56.21
2018,12,10,10,0,0.0,93.0,2.6,9.6,93.0,84.84,67.9
2018,12,10,10,15,2.0,114.5,2.55,10.0,115.5,108.4,87.88
2018,12,10,10,30,4.0,136.0,2.5,10.4,138.0,132.23,107.83
2018,12,10,10,45,10.0,139.0,2.5,10.8,143.5,139.32,113.71
2018,12,10,11,0,16.0,142.0,2.5,11.2,149.0,146.47,119.63
2018,12,10,11,15,18.5,158.0,2.4,11.45,166.5,164.49,134.47
2018,12,10,11,30,21.0,174.0,2.3,11.7,184.0,182.43,149.11
2018,12,10,11,45,86.0,189.0,2.25,12.0,231.0,261.02,215.37
2018,12,10,12,0,151.0,204.0,2.2,12.3,278.0,337.65,278.04
2018,12,10,12,15,405.0,161.0,2.2,12.45,357.0,497.06,408.69
2018,12,10,12,30,659.0,118.0,2.2,12.6,436.0,621.38,506.28
2018,12,10,12,45,765.5,92.0,2.15,12.75,453.5,637.52,517.59
2018,12,10,13,0,872.0,66.0,2.1,12.9,471.0,642.69,520.8
2018,12,10,13,15,877.5,62.5,2.15,12.9,457.0,606.81,491.97
2018,12,10,13,30,883.0,59.0,2.2,12.9,443.0,568.03,460.36
2018,12,10,13,45,870.5,58.5,2.25,12.95,419.0,520.53,420.82
2018,12,10,14,0,858.0,58.0,2.3,13.0,395.0,471.94,379.26
2018,12,10,14,15,839.0,55.5,2.2,12.85,364.0,417.61,331.85
2018,12,10,14,30,820.0,53.0,2.1,12.7,333.0,363.42,283.31
2018,12,10,14,45,792.5,50.5,2.05,12.6,297.5,307.02,232.09
2018,12,10,15,0,765.0,48.0,2.0,12.5,262.0,251.72,181.19
2018,12,10,15,15,723.0,45.0,2.0,12.5,223.0,194.92,130.01
2018,12,10,15,30,681.0,42.0,2.0,12.5,184.0,142.04,84.47
2018,12,10,15,45,613.5,37.5,1.7,11.25,144.0,89.73,45.88
2018,12,10,16,0,546.0,33.0,1.4,10.0,104.0,45.05,21.96
2018,12,10,16,15,418.0,26.0,1.5,9.6,68.5,23.16,13.1
2018,12,10,16,30,290.0,19.0,1.6,9.2,33.0,15.98,0.0
2018,12,10,16,45,145.0,9.5,1.65,8.75,16.5,8.64,0.0
2018,12,10,17,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,1.4,3.65,13.0,7.73,0.0
2018,12,11,7,30,250.0,17.0,1.4,4.2,26.0,162.16,0.0
2018,12,11,7,45,368.5,24.5,1.4,4.75,58.0,297.09,204.84
2018,12,11,8,0,487.0,32.0,1.4,5.3,90.0,392.9,323.17
2018,12,11,8,15,585.0,36.0,1.5,5.9,132.5,483.16,403.66
2018,12,11,8,30,683.0,40.0,1.6,6.5,175.0,576.78,481.26
2018,12,11,8,45,697.0,46.0,1.65,7.05,209.5,612.8,510.74
2018,12,11,9,0,711.0,52.0,1.7,7.6,244.0,647.03,537.56
2018,12,11,9,15,765.5,52.0,1.7,8.15,284.5,703.56,579.67
2018,12,11,9,30,820.0,52.0,1.7,8.7,325.0,751.01,613.27
2018,12,11,9,45,835.5,55.5,1.65,9.25,356.0,777.33,629.9
2018,12,11,10,0,851.0,59.0,1.6,9.8,387.0,800.78,644.15
2018,12,11,10,15,863.5,60.5,1.6,10.2,412.0,815.84,652.99
2018,12,11,10,30,876.0,62.0,1.6,10.6,437.0,827.65,659.52
2018,12,11,10,45,883.5,63.0,1.6,11.05,455.5,831.19,660.06
2018,12,11,11,0,891.0,64.0,1.6,11.5,474.0,831.24,658.32
2018,12,11,11,15,858.0,73.0,1.7,11.8,475.5,812.26,644.59
2018,12,11,11,30,825.0,82.0,1.8,12.1,477.0,782.47,623.24
2018,12,11,11,45,862.5,74.0,1.85,12.4,490.5,785.18,625.07
2018,12,11,12,0,900.0,66.0,1.9,12.7,504.0,776.8,618.65
2018,12,11,12,15,899.0,65.5,1.95,12.8,500.5,751.12,600.27
2018,12,11,12,30,898.0,65.0,2.0,12.9,497.0,722.38,579.77
2018,12,11,12,45,894.0,63.5,2.1,13.05,486.0,687.49,554.83
2018,12,11,13,0,890.0,62.0,2.2,13.2,475.0,650.04,526.16
2018,12,11,13,15,881.0,61.0,2.25,13.2,456.5,607.77,492.71
2018,12,11,13,30,872.0,60.0,2.3,13.2,438.0,563.67,456.97
2018,12,11,13,45,858.0,58.5,2.3,13.2,413.5,514.83,416.34
2018,12,11,14,0,844.0,57.0,2.3,13.2,389.0,465.1,373.87
2018,12,11,14,15,816.0,56.0,2.2,13.05,356.5,409.38,325.49
2018,12,11,14,30,788.0,55.0,2.1,12.9,324.0,355.26,277.27
2018,12,11,14,45,765.5,52.0,2.0,12.75,290.5,301.06,227.91
2018,12,11,15,0,743.0,49.0,1.9,12.6,257.0,248.04,178.91
2018,12,11,15,15,700.5,46.0,1.9,12.6,218.5,192.35,128.81
2018,12,11,15,30,658.0,43.0,1.9,12.6,180.0,140.67,84.31
2018,12,11,15,45,555.5,40.0,1.6,11.55,138.0,87.94,46.5
2018,12,11,16,0,453.0,37.0,1.3,10.5,96.0,44.8,23.07
2018,12,11,16,15,304.5,27.5,1.45,10.1,61.0,22.4,12.48
2018,12,11,16,30,156.0,18.0,1.6,9.7,26.0,14.88,0.0
2018,12,11,16,45,78.0,9.0,1.75,9.3,13.0,8.19,0.0
2018,12,11,17,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,12,7,15,43.0,7.0,3.0,6.25,8.5,0.0,0.0
2018,12,12,7,30,86.0,14.0,3.2,6.4,17.0,63.05,0.0
2018,12,12,7,45,179.5,26.5,3.4,6.55,44.0,178.85,117.99
2018,12,12,8,0,273.0,39.0,3.6,6.7,71.0,266.77,220.38
2018,12,12,8,15,354.5,48.5,3.6,7.0,107.0,344.07,292.13
2018,12,12,8,30,436.0,58.0,3.6,7.3,143.0,425.39,364.01
2018,12,12,8,45,595.0,54.0,3.6,7.6,197.0,551.49,469.72
2018,12,12,9,0,754.0,50.0,3.6,7.9,251.0,676.86,570.03
2018,12,12,9,15,721.0,61.0,3.6,8.35,275.0,678.84,570.28
2018,12,12,9,30,688.0,72.0,3.6,8.8,299.0,682.54,572.04
2018,12,12,9,45,719.0,74.5,3.6,9.3,332.0,718.45,598.37
2018,12,12,10,0,750.0,77.0,3.6,9.8,365.0,747.01,618.28
2018,12,12,10,15,823.5,68.0,3.6,10.25,403.5,799.79,656.37
2018,12,12,10,30,897.0,59.0,3.6,10.7,442.0,840.69,684.71
2018,12,12,10,45,908.5,59.0,3.6,11.1,461.5,846.33,686.77
2018,12,12,11,0,920.0,59.0,3.6,11.5,481.0,848.39,686.56
2018,12,12,11,15,926.0,59.5,3.6,11.8,493.0,842.9,681.17
2018,12,12,11,30,932.0,60.0,3.6,12.1,505.0,833.74,673.27
2018,12,12,11,45,935.0,59.5,3.65,12.4,509.5,817.25,660.39
2018,12,12,12,0,938.0,59.0,3.7,12.7,514.0,797.25,645.05
2018,12,12,12,15,934.5,59.5,3.7,12.85,510.5,770.21,624.66
2018,12,12,12,30,931.0,60.0,3.7,13.0,507.0,740.1,602.02
2018,12,12,12,45,923.5,61.0,3.75,13.15,496.5,704.95,575.74
2018,12,12,13,0,916.0,62.0,3.8,13.3,486.0,667.3,545.89
2018,12,12,13,15,905.0,61.0,3.7,13.35,467.0,622.9,509.45
2018,12,12,13,30,894.0,60.0,3.6,13.4,448.0,576.77,470.94
2018,12,12,13,45,846.5,61.5,3.55,13.4,412.5,513.04,417.92
2018,12,12,14,0,799.0,63.0,3.5,13.4,377.0,453.11,366.91
2018,12,12,14,15,733.0,67.5,3.25,13.2,338.0,388.68,311.45
2018,12,12,14,30,667.0,72.0,3.0,13.0,299.0,328.69,259.0
2018,12,12,14,45,673.5,63.0,2.75,12.85,271.5,283.48,216.66
2018,12,12,15,0,680.0,54.0,2.5,12.7,244.0,237.59,172.89
2018,12,12,15,15,634.5,52.5,2.5,12.7,209.0,186.17,126.62
2018,12,12,15,30,589.0,51.0,2.5,12.7,174.0,137.68,84.95
2018,12,12,15,45,543.5,42.0,2.1,11.2,136.5,87.99,46.97
2018,12,12,16,0,498.0,33.0,1.7,9.7,99.0,45.38,22.33
2018,12,12,16,15,395.5,26.5,1.75,9.2,66.5,21.61,11.93
2018,12,12,16,30,293.0,20.0,1.8,8.7,34.0,16.93,0.0
2018,12,12,16,45,146.5,10.0,1.85,8.25,17.0,9.1,0.0
2018,12,12,17,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,13,7,15,113.5,8.0,2.1,4.3,11.5,0.0,0.0
2018,12,13,7,30,227.0,16.0,2.2,4.8,23.0,146.99,0.0
2018,12,13,7,45,372.5,23.5,2.25,5.35,56.5,285.48,183.77
2018,12,13,8,0,518.0,31.0,2.3,5.9,90.0,410.55,336.96
2018,12,13,8,15,592.5,36.0,2.45,6.4,130.0,486.39,407.92
2018,12,13,8,30,667.0,41.0,2.6,6.9,170.0,564.4,474.86
2018,12,13,8,45,712.5,44.5,2.75,7.4,209.5,620.56,521.66
2018,12,13,9,0,758.0,48.0,2.9,7.9,249.0,676.34,566.28
2018,12,13,9,15,788.0,50.5,3.0,8.45,285.5,717.62,597.72
2018,12,13,9,30,818.0,53.0,3.1,9.0,322.0,749.2,620.79
2018,12,13,9,45,838.0,55.0,3.15,9.6,353.5,777.16,640.15
2018,12,13,10,0,858.0,57.0,3.2,10.2,385.0,802.44,657.07
2018,12,13,10,15,872.0,58.0,3.25,10.6,410.5,818.32,667.21
2018,12,13,10,30,886.0,59.0,3.3,11.0,436.0,830.97,674.95
2018,12,13,10,45,895.5,60.0,3.3,11.4,455.5,836.41,677.1
2018,12,13,11,0,905.0,61.0,3.3,11.8,475.0,838.32,676.79
2018,12,13,11,15,910.5,61.5,3.3,12.05,487.0,832.64,671.41
2018,12,13,11,30,916.0,62.0,3.3,12.3,499.0,823.38,663.6
2018,12,13,11,45,918.5,62.0,3.35,12.55,503.5,807.51,651.36
2018,12,13,12,0,921.0,62.0,3.4,12.8,508.0,788.19,636.7
2018,12,13,12,15,918.0,62.0,3.35,12.95,504.5,761.39,616.3
2018,12,13,12,30,915.0,62.0,3.3,13.1,501.0,731.57,593.73
2018,12,13,12,45,908.0,63.0,3.3,13.25,490.5,697.34,568.05
2018,12,13,13,0,901.0,64.0,3.3,13.4,480.0,660.62,538.82
2018,12,13,13,15,892.0,63.0,3.25,13.4,462.0,618.07,504.24
2018,12,13,13,30,883.0,62.0,3.2,13.4,444.0,573.67,467.47
2018,12,13,13,45,869.0,61.0,3.15,13.4,419.5,525.02,426.47
2018,12,13,14,0,855.0,60.0,3.1,13.4,395.0,475.42,383.65
2018,12,13,14,15,834.5,58.5,2.95,13.25,364.5,423.01,337.49
2018,12,13,14,30,814.0,57.0,2.8,13.1,334.0,369.1,289.0
2018,12,13,14,45,784.0,54.5,2.65,12.9,298.5,311.67,236.91
2018,12,13,15,0,754.0,52.0,2.5,12.7,263.0,256.16,185.86
2018,12,13,15,15,710.5,48.5,2.5,12.7,224.0,199.08,134.39
2018,12,13,15,30,667.0,45.0,2.5,12.7,185.0,146.1,88.56
2018,12,13,15,45,595.5,40.5,2.15,11.25,145.0,94.01,49.77
2018,12,13,16,0,524.0,36.0,1.8,9.8,105.0,50.07,25.27
2018,12,13,16,15,392.5,28.5,1.85,9.3,69.5,23.44,13.46
2018,12,13,16,30,261.0,21.0,1.9,8.8,34.0,17.87,0.0
2018,12,13,16,45,130.5,10.5,1.95,8.25,17.0,9.55,0.0
2018,12,13,17,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,2.75,8.6,2.0,0.0,0.0
2018,12,14,7,30,0.0,4.0,2.9,8.9,4.0,3.64,0.0
2018,12,14,7,45,0.0,10.0,3.0,9.25,10.0,8.78,0.0
2018,12,14,8,0,0.0,16.0,3.1,9.6,16.0,14.07,6.01
2018,12,14,8,15,0.0,21.5,3.3,10.0,21.5,18.91,10.5
2018,12,14,8,30,0.0,27.0,3.5,10.4,27.0,23.77,14.87
2018,12,14,8,45,0.0,33.5,3.7,10.8,33.5,29.51,19.95
2018,12,14,9,0,0.0,40.0,3.9,11.2,40.0,35.26,24.97
2018,12,14,9,15,0.0,28.0,4.05,11.45,28.0,24.65,15.77
2018,12,14,9,30,0.0,16.0,4.2,11.7,16.0,14.07,6.57
2018,12,14,9,45,0.0,20.5,4.35,12.0,20.5,18.04,9.98
2018,12,14,10,0,0.0,25.0,4.5,12.3,25.0,22.01,13.38
2018,12,14,10,15,0.0,45.5,4.55,12.4,45.5,40.14,28.94
2018,12,14,10,30,0.0,66.0,4.6,12.5,66.0,58.33,44.44
2018,12,14,10,45,44.0,81.0,4.65,12.65,101.0,114.1,93.56
2018,12,14,11,0,88.0,96.0,4.7,12.8,136.0,176.89,147.73
2018,12,14,11,15,225.0,131.5,4.75,12.85,237.5,342.22,287.96
2018,12,14,11,30,362.0,167.0,4.8,12.9,339.0,489.87,408.85
2018,12,14,11,45,575.5,128.5,4.85,12.95,405.0,627.15,520.47
2018,12,14,12,0,789.0,90.0,4.9,13.0,471.0,727.58,598.7
2018,12,14,12,15,711.5,106.5,4.85,13.05,448.5,670.49,553.66
2018,12,14,12,30,634.0,123.0,4.8,13.1,426.0,610.39,504.72
2018,12,14,12,45,375.0,151.0,4.8,13.1,329.5,435.43,361.66
2018,12,14,13,0,116.0,179.0,4.8,13.1,233.0,260.6,214.98
2018,12,14,13,15,63.0,151.5,4.7,13.05,180.5,184.04,150.95
2018,12,14,13,30,10.0,124.0,4.6,13.0,128.0,117.83,94.75
2018,12,14,13,45,48.5,128.5,4.5,12.95,147.5,146.4,119.3
2018,12,14,14,0,87.0,133.0,4.4,12.9,167.0,172.41,141.0
2018,12,14,14,15,67.0,115.0,4.25,12.75,140.0,135.31,109.5
2018,12,14,14,30,47.0,97.0,4.1,12.6,113.0,106.67,85.19
2018,12,14,14,45,101.0,83.5,3.95,12.5,113.0,111.55,87.81
2018,12,14,15,0,155.0,70.0,3.8,12.4,113.0,109.0,82.99
2018,12,14,15,15,191.5,68.5,3.8,12.4,114.0,104.91,76.62
2018,12,14,15,30,228.0,67.0,3.8,12.4,115.0,96.13,66.28
2018,12,14,15,45,209.0,57.0,3.4,11.85,93.5,70.43,45.58
2018,12,14,16,0,190.0,47.0,3.0,11.3,72.0,45.37,28.14
2018,12,14,16,15,117.0,29.5,2.9,11.1,43.0,23.89,13.75
2018,12,14,16,30,44.0,12.0,2.8,10.9,14.0,10.05,0.0
2018,12,14,16,45,22.0,6.0,2.7,10.75,7.0,5.46,0.0
2018,12,14,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,5.0,1.75,8.6,5.5,0.0,0.0
2018,12,15,7,30,30.0,10.0,1.8,8.9,11.0,26.5,0.0
2018,12,15,7,45,65.0,25.0,1.85,9.15,31.0,90.09,48.37
2018,12,15,8,0,100.0,40.0,1.9,9.4,51.0,140.58,111.62
2018,12,15,8,15,129.0,55.5,2.0,9.65,76.0,182.08,150.78
2018,12,15,8,30,158.0,71.0,2.1,9.9,101.0,224.79,189.12
2018,12,15,8,45,153.0,84.5,2.2,10.2,119.0,239.89,202.77
2018,12,15,9,0,148.0,98.0,2.3,10.5,137.0,239.7,203.16
2018,12,15,9,15,117.0,112.5,2.25,10.85,146.0,233.79,197.22
2018,12,15,9,30,86.0,127.0,2.2,11.2,155.0,211.76,177.62
2018,12,15,9,45,65.5,134.0,2.2,11.6,156.5,200.77,167.4
2018,12,15,10,0,45.0,141.0,2.2,12.0,158.0,189.63,156.94
2018,12,15,10,15,69.0,154.0,2.15,12.4,182.0,223.42,185.28
2018,12,15,10,30,93.0,167.0,2.1,12.8,206.0,257.1,212.96
2018,12,15,10,45,58.0,168.5,2.05,13.15,193.0,226.51,186.04
2018,12,15,11,0,23.0,170.0,2.0,13.5,180.0,183.32,148.98
2018,12,15,11,15,57.0,181.0,2.0,13.7,207.5,235.22,192.43
2018,12,15,11,30,91.0,192.0,2.0,13.9,235.0,272.9,223.45
2018,12,15,11,45,164.5,199.0,1.95,14.1,278.0,349.15,285.69
2018,12,15,12,0,238.0,206.0,1.9,14.3,321.0,421.23,342.8
2018,12,15,12,15,303.0,195.5,1.9,14.45,341.0,448.04,364.15
2018,12,15,12,30,368.0,185.0,1.9,14.6,361.0,470.71,382.15
2018,12,15,12,45,276.5,181.5,1.9,14.7,312.0,389.98,317.19
2018,12,15,13,0,185.0,178.0,1.9,14.8,263.0,304.19,247.85
2018,12,15,13,15,128.0,176.5,1.85,14.8,234.5,259.07,210.72
2018,12,15,13,30,71.0,175.0,1.8,14.8,206.0,209.97,170.09
2018,12,15,13,45,44.0,148.0,1.7,14.8,167.0,163.89,132.17
2018,12,15,14,0,17.0,121.0,1.6,14.8,128.0,117.27,93.5
2018,12,15,14,15,26.5,115.0,1.55,14.7,124.5,118.19,94.36
2018,12,15,14,30,36.0,109.0,1.5,14.6,121.0,114.1,90.74
2018,12,15,14,45,47.0,108.0,1.45,14.5,122.0,114.19,90.33
2018,12,15,15,0,58.0,107.0,1.4,14.4,123.0,112.78,88.38
2018,12,15,15,15,30.0,87.0,1.4,14.4,95.0,84.4,65.02
2018,12,15,15,30,2.0,67.0,1.4,14.4,67.0,59.11,44.55
2018,12,15,15,45,1.0,52.5,1.45,13.45,52.5,45.92,33.24
2018,12,15,16,0,0.0,38.0,1.5,12.5,38.0,33.1,22.04
2018,12,15,16,15,10.0,25.0,1.55,12.1,25.5,21.83,12.1
2018,12,15,16,30,20.0,12.0,1.6,11.7,13.0,10.54,0.0
2018,12,15,16,45,10.0,6.0,1.65,11.25,6.5,5.46,0.0
2018,12,15,17,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,16,7,15,1.0,2.0,2.85,10.3,2.0,0.0,0.0
2018,12,16,7,30,2.0,4.0,2.9,10.5,4.0,4.8,0.0
2018,12,16,7,45,1.0,13.0,2.9,10.75,13.0,12.05,1.03
2018,12,16,8,0,0.0,22.0,2.9,11.0,22.0,19.38,10.23
2018,12,16,8,15,0.0,31.5,3.1,11.25,31.5,27.77,17.9
2018,12,16,8,30,0.0,41.0,3.3,11.5,41.0,36.18,25.4
2018,12,16,8,45,0.0,47.0,3.45,11.7,47.0,41.49,30.16
2018,12,16,9,0,0.0,53.0,3.6,11.9,53.0,46.8,34.83
2018,12,16,9,15,0.0,44.5,3.65,12.1,44.5,39.25,28.34
2018,12,16,9,30,0.0,36.0,3.7,12.3,36.0,31.72,21.82
2018,12,16,9,45,0.0,29.0,3.7,12.45,29.0,25.54,16.45
2018,12,16,10,0,0.0,22.0,3.7,12.6,22.0,19.37,11.08
2018,12,16,10,15,0.0,30.5,3.8,12.75,30.5,26.87,17.52
2018,12,16,10,30,0.0,39.0,3.9,12.9,39.0,34.39,23.92
2018,12,16,10,45,0.5,61.0,4.0,13.0,61.0,54.31,40.91
2018,12,16,11,0,1.0,83.0,4.1,13.1,83.0,74.43,57.93
2018,12,16,11,15,0.5,78.0,4.05,13.1,78.0,69.42,53.61
2018,12,16,11,30,0.0,73.0,4.0,13.1,73.0,64.57,49.44
2018,12,16,11,45,1.0,77.0,4.0,13.15,77.5,68.92,53.13
2018,12,16,12,0,2.0,81.0,4.0,13.2,82.0,73.22,56.78
2018,12,16,12,15,1.5,83.5,3.95,13.15,84.0,75.03,58.3
2018,12,16,12,30,1.0,86.0,3.9,13.1,86.0,76.96,59.94
2018,12,16,12,45,0.5,69.5,3.8,13.1,69.5,61.8,47.11
2018,12,16,13,0,0.0,53.0,3.7,13.1,53.0,46.81,34.4
2018,12,16,13,15,0.0,51.0,3.75,13.1,51.0,45.03,32.92
2018,12,16,13,30,0.0,49.0,3.8,13.1,49.0,43.25,31.45
2018,12,16,13,45,0.0,47.0,3.8,13.15,47.0,41.47,29.97
2018,12,16,14,0,0.0,45.0,3.8,13.2,45.0,39.7,28.49
2018,12,16,14,15,0.0,35.5,3.8,13.1,35.5,31.29,21.32
2018,12,16,14,30,0.0,26.0,3.8,13.0,26.0,22.89,14.12
2018,12,16,14,45,0.0,24.5,3.75,12.95,24.5,21.56,13.0
2018,12,16,15,0,0.0,23.0,3.7,12.9,23.0,20.23,11.85
2018,12,16,15,15,0.0,24.5,3.7,12.9,24.5,21.55,12.95
2018,12,16,15,30,0.0,26.0,3.7,12.9,26.0,22.88,14.01
2018,12,16,15,45,0.0,21.0,3.6,12.6,21.0,18.47,10.09
2018,12,16,16,0,0.0,16.0,3.5,12.3,16.0,14.06,6.13
2018,12,16,16,15,1.0,11.5,3.45,12.2,11.5,10.1,2.58
2018,12,16,16,30,2.0,7.0,3.4,12.1,7.0,6.14,0.0
2018,12,16,16,45,1.0,3.5,3.35,12.05,3.5,3.18,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,17,7,15,7.0,3.5,1.55,7.25,3.5,0.0,0.0
2018,12,17,7,30,14.0,7.0,1.5,7.8,7.0,14.45,0.0
2018,12,17,7,45,10.0,20.5,1.4,8.3,21.0,28.91,9.56
2018,12,17,8,0,6.0,34.0,1.3,8.8,35.0,38.84,26.47
2018,12,17,8,15,20.5,51.0,1.4,9.25,55.0,75.45,59.1
2018,12,17,8,30,35.0,68.0,1.5,9.7,75.0,106.18,86.46
2018,12,17,8,45,76.5,84.5,1.55,10.15,103.0,169.19,141.52
2018,12,17,9,0,118.0,101.0,1.6,10.6,131.0,221.61,186.77
2018,12,17,9,15,144.0,114.5,1.55,10.9,157.0,258.49,217.89
2018,12,17,9,30,170.0,128.0,1.5,11.2,183.0,295.92,248.81
2018,12,17,9,45,398.0,110.5,1.45,11.5,256.0,490.86,409.14
2018,12,17,10,0,626.0,93.0,1.4,11.8,329.0,667.34,542.96
2018,12,17,10,15,727.5,80.0,1.45,12.05,372.0,737.29,591.99
2018,12,17,10,30,829.0,67.0,1.5,12.3,415.0,800.7,636.32
2018,12,17,10,45,854.5,65.0,1.5,12.55,438.0,807.95,639.42
2018,12,17,11,0,880.0,63.0,1.5,12.8,461.0,819.77,646.51
2018,12,17,11,15,885.5,63.5,1.5,12.9,473.0,814.76,642.03
2018,12,17,11,30,891.0,64.0,1.5,13.0,485.0,806.27,635.41
2018,12,17,11,45,862.5,71.5,1.55,13.15,482.5,776.25,614.0
2018,12,17,12,0,834.0,79.0,1.6,13.3,480.0,750.23,595.62
2018,12,17,12,15,651.5,118.5,1.6,13.35,431.0,640.9,514.73
2018,12,17,12,30,469.0,158.0,1.6,13.4,382.0,526.5,425.88
2018,12,17,12,45,366.0,165.5,1.65,13.45,338.0,446.13,362.95
2018,12,17,13,0,263.0,173.0,1.7,13.5,294.0,360.11,294.14
2018,12,17,13,15,215.5,160.5,1.7,13.4,257.5,305.01,249.77
2018,12,17,13,30,168.0,148.0,1.7,13.3,221.0,244.99,200.71
2018,12,17,13,45,219.5,151.0,1.7,13.2,240.5,273.82,224.03
2018,12,17,14,0,271.0,154.0,1.7,13.1,260.0,288.81,235.04
2018,12,17,14,15,221.0,142.0,1.6,12.85,224.0,239.43,193.81
2018,12,17,14,30,171.0,130.0,1.5,12.6,188.0,190.07,152.72
2018,12,17,14,45,184.0,115.0,1.45,12.4,171.5,172.98,137.13
2018,12,17,15,0,197.0,100.0,1.4,12.2,155.0,149.79,115.83
2018,12,17,15,15,111.0,86.0,1.4,12.2,116.0,102.98,78.1
2018,12,17,15,30,25.0,72.0,1.4,12.2,77.0,67.78,51.29
2018,12,17,15,45,43.5,58.5,1.25,11.25,65.0,55.41,39.83
2018,12,17,16,0,62.0,45.0,1.1,10.3,53.0,40.79,27.21
2018,12,17,16,15,55.0,31.0,1.1,10.05,36.5,25.79,15.63
2018,12,17,16,30,48.0,17.0,1.1,9.8,20.0,13.99,0.0
2018,12,17,16,45,24.0,8.5,1.15,9.55,10.0,7.73,0.0
2018,12,17,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,18,7,15,22.0,5.0,1.55,7.4,5.5,0.0,0.0
2018,12,18,7,30,44.0,10.0,1.5,7.9,11.0,34.43,0.0
2018,12,18,7,45,178.0,23.0,1.5,8.35,40.0,166.38,75.1
2018,12,18,8,0,312.0,36.0,1.5,8.8,69.0,286.25,228.78
2018,12,18,8,15,416.5,40.5,1.55,9.25,105.0,374.59,310.58
2018,12,18,8,30,521.0,45.0,1.6,9.7,141.0,467.12,389.42
2018,12,18,8,45,429.0,65.0,1.7,10.15,156.5,436.97,366.81
2018,12,18,9,0,337.0,85.0,1.8,10.6,172.0,397.36,334.77
2018,12,18,9,15,506.5,77.5,1.75,10.9,229.5,532.0,444.62
2018,12,18,9,30,676.0,70.0,1.7,11.2,287.0,666.73,546.65
2018,12,18,9,45,662.0,79.0,1.65,11.5,309.0,674.55,549.79
2018,12,18,10,0,648.0,88.0,1.6,11.8,331.0,679.15,551.52
2018,12,18,10,15,548.0,114.5,1.55,12.05,330.0,628.98,512.2
2018,12,18,10,30,448.0,141.0,1.5,12.3,329.0,570.32,465.12
2018,12,18,10,45,611.0,114.0,1.5,12.6,382.5,677.8,547.1
2018,12,18,11,0,774.0,87.0,1.5,12.9,436.0,769.81,612.06
2018,12,18,11,15,824.5,77.0,1.45,13.1,458.0,789.7,623.76
2018,12,18,11,30,875.0,67.0,1.4,13.3,480.0,797.48,627.64
2018,12,18,11,45,878.0,67.0,1.35,13.5,485.0,783.22,616.1
2018,12,18,12,0,881.0,67.0,1.3,13.7,490.0,765.62,602.58
2018,12,18,12,15,880.5,66.0,1.35,13.8,487.5,740.92,585.44
2018,12,18,12,30,880.0,65.0,1.4,13.9,485.0,713.2,566.13
2018,12,18,12,45,817.0,78.5,1.4,14.0,462.0,661.91,528.53
2018,12,18,13,0,754.0,92.0,1.4,14.1,439.0,607.61,486.52
2018,12,18,13,15,556.0,128.0,1.45,14.1,379.0,493.84,398.01
2018,12,18,13,30,358.0,164.0,1.5,14.1,319.0,378.74,306.84
2018,12,18,13,45,250.0,163.5,1.5,14.1,269.0,303.28,246.05
2018,12,18,14,0,142.0,163.0,1.5,14.1,219.0,230.05,186.29
2018,12,18,14,15,130.5,151.0,1.5,14.0,199.5,204.22,164.92
2018,12,18,14,30,119.0,139.0,1.5,13.9,180.0,179.53,144.09
2018,12,18,14,45,169.0,121.5,1.5,13.75,173.0,170.84,135.07
2018,12,18,15,0,219.0,104.0,1.5,13.6,166.0,159.97,123.09
2018,12,18,15,15,312.5,82.0,1.5,13.6,156.0,147.68,107.29
2018,12,18,15,30,406.0,60.0,1.5,13.6,146.0,123.48,80.99
2018,12,18,15,45,418.0,48.5,1.3,12.6,120.5,87.49,50.77
2018,12,18,16,0,430.0,37.0,1.1,11.6,95.0,49.98,25.25
2018,12,18,16,15,352.5,29.0,1.15,11.25,65.5,23.68,13.88
2018,12,18,16,30,275.0,21.0,1.2,10.9,36.0,17.68,0.0
2018,12,18,16,45,137.5,10.5,1.2,10.55,18.0,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,7,15,29.0,4.0,1.0,8.4,4.5,0.0,0.0
2018,12,19,7,30,58.0,8.0,1.0,8.7,9.0,40.59,0.0
2018,12,19,7,45,38.0,13.0,0.95,9.05,14.5,47.54,15.38
2018,12,19,8,0,18.0,18.0,0.9,9.4,20.0,34.51,22.99
2018,12,19,8,15,15.5,25.0,1.0,9.75,27.0,33.05,22.97
2018,12,19,8,30,13.0,32.0,1.1,10.1,34.0,38.53,28.03
2018,12,19,8,45,12.0,41.5,1.2,10.45,44.0,48.1,36.49
2018,12,19,9,0,11.0,51.0,1.3,10.8,54.0,53.47,41.2
2018,12,19,9,15,6.5,64.5,1.35,11.25,66.5,63.02,49.23
2018,12,19,9,30,2.0,78.0,1.4,11.7,79.0,72.95,57.46
2018,12,19,9,45,4.0,78.0,1.5,12.1,79.5,73.63,57.97
2018,12,19,10,0,6.0,78.0,1.6,12.5,80.0,74.7,58.81
2018,12,19,10,15,4.0,85.0,1.7,12.75,86.5,79.69,62.81
2018,12,19,10,30,2.0,92.0,1.8,13.0,93.0,84.66,66.77
2018,12,19,10,45,32.5,108.0,1.85,13.3,122.5,133.83,109.13
2018,12,19,11,0,63.0,124.0,1.9,13.6,152.0,175.9,144.79
2018,12,19,11,15,71.5,148.5,1.95,13.75,181.5,209.01,171.79
2018,12,19,11,30,80.0,173.0,2.0,13.9,211.0,241.9,198.34
2018,12,19,11,45,51.0,173.5,2.05,14.1,198.0,216.59,176.4
2018,12,19,12,0,22.0,174.0,2.1,14.3,185.0,181.3,146.51
2018,12,19,12,15,19.5,167.5,2.05,14.4,177.0,171.42,138.32
2018,12,19,12,30,17.0,161.0,2.0,14.5,169.0,161.89,130.37
2018,12,19,12,45,13.0,145.5,2.0,14.55,151.5,142.63,114.43
2018,12,19,13,0,9.0,130.0,2.0,14.6,134.0,124.1,99.06
2018,12,19,13,15,17.0,139.0,1.9,14.6,146.5,137.31,110.25
2018,12,19,13,30,25.0,148.0,1.8,14.6,159.0,156.06,125.86
2018,12,19,13,45,29.5,143.5,1.7,14.6,155.5,152.07,122.56
2018,12,19,14,0,34.0,139.0,1.6,14.6,152.0,147.67,118.9
2018,12,19,14,15,195.0,115.0,1.5,14.45,182.5,201.76,162.77
2018,12,19,14,30,356.0,91.0,1.4,14.3,213.0,233.04,184.73
2018,12,19,14,45,404.5,73.0,1.25,14.15,198.0,213.05,164.33
2018,12,19,15,0,453.0,55.0,1.1,14.0,183.0,183.62,135.16
2018,12,19,15,15,557.5,50.5,1.1,14.0,185.0,174.15,119.51
2018,12,19,15,30,662.0,46.0,1.1,14.0,187.0,153.52,94.52
2018,12,19,15,45,596.5,41.0,0.9,13.25,148.0,101.28,54.48
2018,12,19,16,0,531.0,36.0,0.7,12.5,109.0,56.38,27.47
2018,12,19,16,15,409.0,28.5,0.7,12.25,73.0,23.27,13.57
2018,12,19,16,30,287.0,21.0,0.7,12.0,37.0,17.65,0.0
2018,12,19,16,45,143.5,10.5,0.7,11.75,18.5,9.55,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
