Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,2.2,5.8,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,2.2,5.9,4.0,13.95,0.0
2018,12,20,7,45,9.0,8.0,2.15,5.95,8.0,14.67,0.19
2018,12,20,8,0,0.0,12.0,2.1,6.0,12.0,10.54,3.02
2018,12,20,8,15,0.0,17.5,2.1,6.2,17.5,15.38,7.61
2018,12,20,8,30,0.0,23.0,2.1,6.4,23.0,20.23,12.04
2018,12,20,8,45,0.0,26.5,2.05,6.55,26.5,23.32,14.89
2018,12,20,9,0,0.0,30.0,2.0,6.7,30.0,26.41,17.69
2018,12,20,9,15,0.0,35.5,1.9,6.95,35.5,31.28,21.99
2018,12,20,9,30,0.0,41.0,1.8,7.2,41.0,36.15,26.24
2018,12,20,9,45,0.0,73.0,1.75,7.45,73.0,65.19,51.58
2018,12,20,10,0,0.0,105.0,1.7,7.7,105.0,98.33,80.08
2018,12,20,10,15,2.5,118.0,1.6,7.9,119.0,113.36,92.82
2018,12,20,10,30,5.0,131.0,1.5,8.1,133.0,128.41,105.49
2018,12,20,10,45,12.5,150.0,1.45,8.3,155.5,154.29,127.4
2018,12,20,11,0,20.0,169.0,1.4,8.5,178.0,180.15,148.99
2018,12,20,11,15,16.0,168.0,1.4,8.6,175.5,174.1,143.49
2018,12,20,11,30,12.0,167.0,1.4,8.7,173.0,168.42,138.45
2018,12,20,11,45,15.5,173.0,1.35,8.85,180.5,176.46,145.11
2018,12,20,12,0,19.0,179.0,1.3,9.0,188.0,184.37,151.59
2018,12,20,12,15,17.5,176.0,1.35,9.05,184.5,178.86,146.92
2018,12,20,12,30,16.0,173.0,1.4,9.1,181.0,173.57,142.49
2018,12,20,12,45,11.0,162.5,1.4,9.15,168.0,158.42,129.74
2018,12,20,13,0,6.0,152.0,1.4,9.2,155.0,143.9,117.53
2018,12,20,13,15,6.5,147.0,1.4,9.25,150.0,138.79,113.36
2018,12,20,13,30,7.0,142.0,1.4,9.3,145.0,133.72,109.19
2018,12,20,13,45,10.0,141.5,1.45,9.3,145.5,134.36,109.88
2018,12,20,14,0,13.0,141.0,1.5,9.3,146.0,134.7,110.27
2018,12,20,14,15,18.0,128.0,1.45,9.25,134.5,123.6,100.92
2018,12,20,14,30,23.0,115.0,1.4,9.2,123.0,115.33,93.84
2018,12,20,14,45,22.0,107.5,1.35,9.1,114.5,106.01,85.8
2018,12,20,15,0,21.0,100.0,1.3,9.0,106.0,96.79,77.77
2018,12,20,15,15,19.5,88.0,1.3,9.0,93.0,83.44,66.08
2018,12,20,15,30,18.0,76.0,1.3,9.0,80.0,70.37,54.54
2018,12,20,15,45,11.0,60.5,1.15,8.7,63.0,53.77,40.26
2018,12,20,16,0,4.0,45.0,1.0,8.4,46.0,39.02,27.46
2018,12,20,16,15,3.5,30.5,1.0,8.3,31.0,26.3,16.46
2018,12,20,16,30,3.0,16.0,1.0,8.2,16.0,14.1,0.0
2018,12,20,16,45,1.5,8.0,1.0,8.1,8.0,7.28,0.0
2018,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,7,15,35.5,4.0,1.1,8.75,4.5,0.0,0.0
2018,12,21,7,30,71.0,8.0,1.2,8.9,9.0,47.87,0.0
2018,12,21,7,45,259.0,19.0,1.25,9.05,42.0,209.38,65.33
2018,12,21,8,0,447.0,30.0,1.3,9.2,75.0,366.84,288.18
2018,12,21,8,15,325.0,28.5,1.4,9.4,69.5,293.3,243.11
2018,12,21,8,30,203.0,27.0,1.5,9.6,64.0,209.28,176.73
2018,12,21,8,45,101.5,30.0,1.6,9.8,48.5,118.39,99.58
2018,12,21,9,0,0.0,33.0,1.7,10.0,33.0,29.06,19.68
2018,12,21,9,15,0.0,43.5,1.7,10.25,43.5,38.36,27.83
2018,12,21,9,30,0.0,54.0,1.7,10.5,54.0,47.67,35.87
2018,12,21,9,45,2.5,80.0,1.75,10.75,81.0,74.56,59.06
2018,12,21,10,0,5.0,106.0,1.8,11.0,108.0,103.63,83.79
2018,12,21,10,15,9.5,127.5,1.85,11.25,131.5,129.86,105.9
2018,12,21,10,30,14.0,149.0,1.9,11.5,155.0,156.25,127.88
2018,12,21,10,45,9.0,134.0,1.9,11.75,138.0,133.82,108.61
2018,12,21,11,0,4.0,119.0,1.9,12.0,121.0,112.92,90.71
2018,12,21,11,15,40.0,141.5,1.9,12.2,160.5,175.27,143.98
2018,12,21,11,30,76.0,164.0,1.9,12.4,200.0,228.33,188.36
2018,12,21,11,45,92.5,182.5,1.9,12.6,226.5,260.04,214.04
2018,12,21,12,0,109.0,201.0,1.9,12.8,253.0,303.99,249.22
2018,12,21,12,15,149.5,202.0,1.95,12.9,273.5,330.18,270.82
2018,12,21,12,30,190.0,203.0,2.0,13.0,294.0,353.8,290.15
2018,12,21,12,45,244.0,196.0,2.0,13.1,310.0,386.12,316.21
2018,12,21,13,0,298.0,189.0,2.0,13.2,326.0,402.05,328.94
2018,12,21,13,15,255.5,176.5,2.0,13.15,291.0,348.26,285.28
2018,12,21,13,30,213.0,164.0,2.0,13.1,256.0,297.45,243.85
2018,12,21,13,45,219.0,158.0,2.0,13.1,248.5,282.46,231.28
2018,12,21,14,0,225.0,152.0,2.0,13.1,241.0,266.5,217.46
2018,12,21,14,15,352.0,118.5,1.95,12.9,245.5,281.18,227.77
2018,12,21,14,30,479.0,85.0,1.9,12.7,250.0,279.42,222.42
2018,12,21,14,45,554.0,73.5,1.85,12.5,245.5,264.68,205.03
2018,12,21,15,0,629.0,62.0,1.8,12.3,241.0,241.2,178.8
2018,12,21,15,15,549.0,61.5,1.8,12.3,201.5,185.19,130.23
2018,12,21,15,30,469.0,61.0,1.8,12.3,162.0,137.33,90.39
2018,12,21,15,45,432.0,50.0,1.65,11.15,128.0,93.02,54.92
2018,12,21,16,0,395.0,39.0,1.5,10.0,94.0,52.89,27.85
2018,12,21,16,15,315.0,30.5,1.55,9.7,65.0,24.86,15.22
2018,12,21,16,30,235.0,22.0,1.6,9.4,36.0,18.45,0.0
2018,12,21,16,45,117.5,11.0,1.65,9.15,18.0,10.01,0.0
2018,12,21,17,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,22,7,15,51.0,5.0,1.5,3.85,6.0,0.0,0.0
2018,12,22,7,30,102.0,10.0,1.5,4.3,12.0,67.29,0.0
2018,12,22,7,45,82.0,23.0,1.5,4.7,27.0,95.19,22.36
2018,12,22,8,0,62.0,36.0,1.5,5.1,42.0,98.17,75.61
2018,12,22,8,15,77.5,51.5,1.6,5.5,63.0,128.76,106.24
2018,12,22,8,30,93.0,67.0,1.7,5.9,84.0,159.59,134.62
2018,12,22,8,45,125.5,82.5,1.75,6.35,111.0,203.41,173.76
2018,12,22,9,0,158.0,98.0,1.8,6.8,138.0,248.41,213.06
2018,12,22,9,15,171.5,108.5,1.75,7.1,158.0,271.77,232.99
2018,12,22,9,30,185.0,119.0,1.7,7.4,178.0,310.91,265.33
2018,12,22,9,45,254.5,127.5,1.7,7.7,217.0,378.01,321.52
2018,12,22,10,0,324.0,136.0,1.7,8.0,256.0,445.96,376.78
2018,12,22,10,15,343.0,145.5,1.6,8.25,281.0,473.02,396.86
2018,12,22,10,30,362.0,155.0,1.5,8.5,306.0,498.84,415.83
2018,12,22,10,45,411.0,153.5,1.35,8.8,332.5,551.36,455.2
2018,12,22,11,0,460.0,152.0,1.2,9.1,359.0,585.33,479.45
2018,12,22,11,15,451.5,158.5,1.15,9.45,366.5,578.92,472.34
2018,12,22,11,30,443.0,165.0,1.1,9.8,374.0,570.69,464.32
2018,12,22,11,45,360.0,183.5,1.05,10.15,354.5,500.87,408.29
2018,12,22,12,0,277.0,202.0,1.0,10.5,335.0,448.41,365.32
2018,12,22,12,15,252.0,202.5,1.0,10.75,323.0,420.44,342.91
2018,12,22,12,30,227.0,203.0,1.0,11.0,311.0,380.61,311.06
2018,12,22,12,45,176.0,199.5,0.95,11.3,282.5,332.25,271.48
2018,12,22,13,0,125.0,196.0,0.9,11.6,254.0,286.85,234.06
2018,12,22,13,15,75.0,178.0,0.9,11.55,212.5,220.45,179.94
2018,12,22,13,30,25.0,160.0,0.9,11.5,171.0,161.84,131.42
2018,12,22,13,45,46.0,162.0,0.9,11.5,180.5,180.07,146.95
2018,12,22,14,0,67.0,164.0,0.9,11.5,190.0,189.35,154.49
2018,12,22,14,15,46.0,145.5,0.9,11.4,163.0,157.33,127.84
2018,12,22,14,30,25.0,127.0,0.9,11.3,136.0,127.87,103.41
2018,12,22,14,45,35.0,104.0,0.9,11.25,115.0,107.14,85.7
2018,12,22,15,0,45.0,81.0,0.9,11.2,94.0,86.03,67.22
2018,12,22,15,15,35.0,65.0,0.9,11.2,74.0,66.29,50.3
2018,12,22,15,30,25.0,49.0,0.9,11.2,54.0,48.0,34.7
2018,12,22,15,45,12.5,38.5,0.85,10.45,41.0,35.7,24.53
2018,12,22,16,0,0.0,28.0,0.8,9.7,28.0,24.67,15.35
2018,12,22,16,15,11.0,20.0,0.8,9.55,20.5,17.97,9.55
2018,12,22,16,30,22.0,12.0,0.8,9.4,13.0,10.61,0.0
2018,12,22,16,45,22.0,7.5,0.85,9.25,7.5,6.82,0.0
2018,12,22,17,0,22.0,3.0,0.9,9.1,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,0.9,9.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,23,7,15,21.0,3.5,1.0,6.55,4.0,0.0,0.0
2018,12,23,7,30,42.0,7.0,0.9,6.8,8.0,30.28,0.0
2018,12,23,7,45,106.0,19.0,0.8,7.05,28.0,112.01,20.68
2018,12,23,8,0,170.0,31.0,0.7,7.3,48.0,185.81,145.36
2018,12,23,8,15,211.5,42.0,0.7,7.65,73.0,231.39,191.74
2018,12,23,8,30,253.0,53.0,0.7,8.0,98.0,279.86,235.23
2018,12,23,8,45,244.0,67.5,0.65,8.35,119.5,298.02,251.22
2018,12,23,9,0,235.0,82.0,0.6,8.7,141.0,297.36,251.27
2018,12,23,9,15,128.0,87.0,0.7,9.2,120.0,206.41,174.29
2018,12,23,9,30,21.0,92.0,0.8,9.7,99.0,112.78,92.34
2018,12,23,9,45,44.5,117.5,0.9,10.25,133.5,162.39,135.1
2018,12,23,10,0,68.0,143.0,1.0,10.8,168.0,212.54,176.93
2018,12,23,10,15,201.0,148.5,1.1,11.15,230.5,358.56,298.68
2018,12,23,10,30,334.0,154.0,1.2,11.5,293.0,474.23,391.24
2018,12,23,10,45,267.5,170.5,1.3,11.9,285.0,436.13,358.17
2018,12,23,11,0,201.0,187.0,1.4,12.3,277.0,381.35,313.19
2018,12,23,11,15,164.0,196.0,1.4,12.45,271.0,357.27,292.85
2018,12,23,11,30,127.0,205.0,1.4,12.6,265.0,333.33,272.38
2018,12,23,11,45,214.0,193.0,1.4,12.7,295.5,382.6,313.59
2018,12,23,12,0,301.0,181.0,1.4,12.8,326.0,442.53,361.51
2018,12,23,12,15,394.5,165.5,1.4,12.85,354.5,498.68,405.57
2018,12,23,12,30,488.0,150.0,1.4,12.9,383.0,534.52,433.49
2018,12,23,12,45,313.0,174.5,1.4,12.95,323.0,410.19,334.05
2018,12,23,13,0,138.0,199.0,1.4,13.0,263.0,298.89,243.34
2018,12,23,13,15,111.5,190.5,1.4,12.95,241.0,265.93,216.89
2018,12,23,13,30,85.0,182.0,1.4,12.9,219.0,226.58,184.72
2018,12,23,13,45,82.0,164.0,1.35,12.9,198.0,201.39,164.1
2018,12,23,14,0,79.0,146.0,1.3,12.9,177.0,176.92,143.8
2018,12,23,14,15,42.5,116.0,1.25,12.75,132.5,126.67,101.96
2018,12,23,14,30,6.0,86.0,1.2,12.6,88.0,78.85,61.96
2018,12,23,14,45,5.5,67.0,1.15,12.45,68.5,61.11,46.95
2018,12,23,15,0,5.0,48.0,1.1,12.3,49.0,43.76,32.07
2018,12,23,15,15,4.0,35.5,1.1,12.3,36.5,32.18,22.06
2018,12,23,15,30,3.0,23.0,1.1,12.3,24.0,20.73,12.13
2018,12,23,15,45,1.5,16.5,0.9,11.45,17.0,14.66,6.91
2018,12,23,16,0,0.0,10.0,0.7,10.6,10.0,8.77,1.81
2018,12,23,16,15,15.5,7.5,0.7,10.35,8.5,6.85,0.15
2018,12,23,16,30,31.0,5.0,0.7,10.1,7.0,3.86,0.0
2018,12,23,16,45,24.5,4.0,0.7,9.9,4.5,3.64,0.0
2018,12,23,17,0,18.0,3.0,0.7,9.7,2.0,0.0,0.0
2018,12,23,17,15,9.0,1.5,0.65,9.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.85,7.95,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.9,8.3,1.0,0.91,0.0
2018,12,24,7,45,0.0,3.5,2.0,8.6,3.5,3.07,0.0
2018,12,24,8,0,0.0,6.0,2.1,8.9,6.0,5.26,0.0
2018,12,24,8,15,0.0,9.0,2.2,9.25,9.0,7.9,1.06
2018,12,24,8,30,0.0,12.0,2.3,9.6,12.0,10.53,3.45
2018,12,24,8,45,0.0,15.0,2.35,9.9,15.0,13.18,5.82
2018,12,24,9,0,0.0,18.0,2.4,10.2,18.0,15.82,8.16
2018,12,24,9,15,4.0,45.0,2.5,10.5,46.5,42.83,31.83
2018,12,24,9,30,8.0,72.0,2.6,10.8,75.0,71.47,56.67
2018,12,24,9,45,4.0,67.5,2.65,11.15,69.0,62.94,49.03
2018,12,24,10,0,0.0,63.0,2.7,11.5,63.0,55.66,42.49
2018,12,24,10,15,0.0,78.0,2.8,11.8,78.0,69.38,54.12
2018,12,24,10,30,0.0,93.0,2.9,12.1,93.0,84.07,66.47
2018,12,24,10,45,0.0,97.5,3.05,12.45,97.5,88.19,69.77
2018,12,24,11,0,0.0,102.0,3.2,12.8,102.0,92.34,73.1
2018,12,24,11,15,0.0,100.0,3.3,12.85,100.0,90.06,71.1
2018,12,24,11,30,0.0,98.0,3.4,12.9,98.0,87.91,69.22
2018,12,24,11,45,0.0,71.5,3.5,12.95,71.5,63.24,48.31
2018,12,24,12,0,0.0,45.0,3.6,13.0,45.0,39.73,28.33
2018,12,24,12,15,0.0,42.0,3.6,12.9,42.0,37.07,26.08
2018,12,24,12,30,0.0,39.0,3.6,12.8,39.0,34.41,23.83
2018,12,24,12,45,0.0,34.0,3.65,12.65,34.0,29.99,20.08
2018,12,24,13,0,0.0,29.0,3.7,12.5,29.0,25.57,16.32
2018,12,24,13,15,0.0,33.5,3.65,12.4,33.5,29.54,19.76
2018,12,24,13,30,0.0,38.0,3.6,12.3,38.0,33.51,23.21
2018,12,24,13,45,0.0,38.5,3.55,12.2,38.5,33.95,23.63
2018,12,24,14,0,0.0,39.0,3.5,12.1,39.0,34.39,24.05
2018,12,24,14,15,21.5,40.5,3.45,12.05,48.0,45.94,34.01
2018,12,24,14,30,43.0,42.0,3.4,12.0,57.0,56.97,43.15
2018,12,24,14,45,66.5,46.5,3.4,11.95,67.0,66.6,50.61
2018,12,24,15,0,90.0,51.0,3.4,11.9,77.0,75.45,56.89
2018,12,24,15,15,140.5,47.5,3.4,11.9,81.5,77.54,55.88
2018,12,24,15,30,191.0,44.0,3.4,11.9,86.0,75.21,50.58
2018,12,24,15,45,150.5,34.0,3.65,11.75,63.0,48.33,29.1
2018,12,24,16,0,110.0,24.0,3.9,11.6,40.0,26.46,13.31
2018,12,24,16,15,102.0,18.0,4.05,11.4,29.0,13.82,6.02
2018,12,24,16,30,94.0,12.0,4.2,11.2,18.0,9.36,0.0
2018,12,24,16,45,53.5,7.0,4.3,11.05,10.0,6.37,0.0
2018,12,24,17,0,13.0,2.0,4.4,10.9,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,4.3,10.6,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,2.5,5.1,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,2.5,5.7,12.0,82.26,0.0
2018,12,25,7,45,301.0,19.0,2.55,6.3,42.5,231.35,22.51
2018,12,25,8,0,473.0,28.0,2.6,6.9,73.0,369.36,290.63
2018,12,25,8,15,559.0,32.5,2.65,7.3,111.5,450.87,375.16
2018,12,25,8,30,645.0,37.0,2.7,7.7,150.0,535.04,448.53
2018,12,25,8,45,698.5,40.0,2.8,8.05,190.0,595.99,500.21
2018,12,25,9,0,752.0,43.0,2.9,8.4,230.0,657.22,549.93
2018,12,25,9,15,782.0,46.5,3.0,8.8,267.5,693.03,577.96
2018,12,25,9,30,812.0,50.0,3.1,9.2,305.0,734.33,609.29
2018,12,25,9,45,831.0,53.0,3.15,9.65,337.5,763.91,630.42
2018,12,25,10,0,850.0,56.0,3.2,10.1,370.0,790.86,649.12
2018,12,25,10,15,867.5,57.0,3.35,10.45,397.5,810.83,663.08
2018,12,25,10,30,885.0,58.0,3.5,10.8,425.0,827.69,674.65
2018,12,25,10,45,896.5,59.0,3.6,11.15,446.0,836.16,679.69
2018,12,25,11,0,908.0,60.0,3.7,11.5,467.0,841.1,682.24
2018,12,25,11,15,915.0,60.5,3.75,11.7,481.0,838.04,679.08
2018,12,25,11,30,922.0,61.0,3.8,11.9,495.0,831.34,673.42
2018,12,25,11,45,926.0,61.0,3.85,12.15,501.5,817.96,662.81
2018,12,25,12,0,930.0,61.0,3.9,12.4,508.0,801.02,649.72
2018,12,25,12,15,929.5,61.0,3.95,12.55,506.5,777.19,631.8
2018,12,25,12,30,929.0,61.0,4.0,12.7,505.0,750.12,611.51
2018,12,25,12,45,924.0,61.5,4.0,12.85,496.5,717.43,586.76
2018,12,25,13,0,919.0,62.0,4.0,13.0,488.0,682.01,559.17
2018,12,25,13,15,912.0,61.0,4.0,13.05,471.5,641.07,525.82
2018,12,25,13,30,905.0,60.0,4.0,13.1,455.0,597.97,490.08
2018,12,25,13,45,893.0,59.0,4.0,13.1,432.0,550.25,449.9
2018,12,25,14,0,881.0,58.0,4.0,13.1,409.0,501.26,407.65
2018,12,25,14,15,863.0,56.5,3.85,12.95,379.5,448.04,360.88
2018,12,25,14,30,845.0,55.0,3.7,12.8,350.0,394.65,312.76
2018,12,25,14,45,819.0,52.5,3.55,12.65,315.0,337.92,260.97
2018,12,25,15,0,793.0,50.0,3.4,12.5,280.0,281.67,208.81
2018,12,25,15,15,753.5,47.0,3.4,12.5,241.0,223.44,155.44
2018,12,25,15,30,714.0,44.0,3.4,12.5,202.0,168.67,106.5
2018,12,25,15,45,652.5,40.0,3.05,11.35,162.0,114.2,62.97
2018,12,25,16,0,591.0,36.0,2.7,10.2,122.0,66.45,31.97
2018,12,25,16,15,484.5,29.5,2.65,9.65,84.5,26.22,16.69
2018,12,25,16,30,378.0,23.0,2.6,9.1,47.0,21.14,4.66
2018,12,25,16,45,205.0,13.0,2.55,8.6,24.5,11.82,0.0
2018,12,25,17,0,32.0,3.0,2.5,8.1,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.5,7.9,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,7,15,7.5,3.0,2.0,4.75,3.0,0.0,0.0
2018,12,26,7,30,15.0,6.0,1.9,5.2,6.0,13.95,0.0
2018,12,26,7,45,22.5,18.5,1.8,5.6,20.0,41.13,0.0
2018,12,26,8,0,30.0,31.0,1.7,6.0,34.0,57.17,40.96
2018,12,26,8,15,30.0,45.5,1.9,6.6,49.5,74.73,58.91
2018,12,26,8,30,30.0,60.0,2.1,7.2,65.0,91.41,74.25
2018,12,26,8,45,48.5,77.0,2.25,7.75,88.0,125.38,104.59
2018,12,26,9,0,67.0,94.0,2.4,8.3,111.0,159.75,134.85
2018,12,26,9,15,204.0,102.0,2.6,8.7,164.0,302.89,259.56
2018,12,26,9,30,341.0,110.0,2.8,9.1,217.0,440.55,375.12
2018,12,26,9,45,433.0,108.5,2.95,9.45,259.0,516.27,437.07
2018,12,26,10,0,525.0,107.0,3.1,9.8,301.0,592.62,497.8
2018,12,26,10,15,702.0,83.5,3.1,10.1,362.5,720.45,595.61
2018,12,26,10,30,879.0,60.0,3.1,10.4,424.0,825.71,672.61
2018,12,26,10,45,893.5,60.5,3.1,10.65,446.0,836.1,677.99
2018,12,26,11,0,908.0,61.0,3.1,10.9,468.0,842.98,681.63
2018,12,26,11,15,914.0,62.0,3.05,11.05,482.0,839.85,677.96
2018,12,26,11,30,920.0,63.0,3.0,11.2,496.0,833.09,671.84
2018,12,26,11,45,922.0,63.0,2.9,11.4,502.0,818.23,659.49
2018,12,26,12,0,924.0,63.0,2.8,11.6,508.0,799.9,644.81
2018,12,26,12,15,891.0,70.5,2.85,11.7,498.5,761.13,616.26
2018,12,26,12,30,858.0,78.0,2.9,11.8,489.0,726.13,590.52
2018,12,26,12,45,873.5,74.0,3.0,11.85,486.0,703.75,574.52
2018,12,26,13,0,889.0,70.0,3.1,11.9,483.0,673.07,550.99
2018,12,26,13,15,884.5,69.0,3.1,11.9,468.0,634.73,519.98
2018,12,26,13,30,880.0,68.0,3.1,11.9,453.0,594.11,486.53
2018,12,26,13,45,865.5,67.0,3.1,11.9,429.5,548.68,448.39
2018,12,26,14,0,851.0,66.0,3.1,11.9,406.0,498.98,405.94
2018,12,26,14,15,811.5,66.5,2.95,11.65,372.0,439.06,354.4
2018,12,26,14,30,772.0,67.0,2.8,11.4,338.0,381.07,303.39
2018,12,26,14,45,682.0,69.5,2.65,11.15,291.0,309.9,241.72
2018,12,26,15,0,592.0,72.0,2.5,10.9,244.0,246.92,186.84
2018,12,26,15,15,574.0,64.0,2.5,10.9,212.0,199.21,142.76
2018,12,26,15,30,556.0,56.0,2.5,10.9,180.0,152.94,100.77
2018,12,26,15,45,477.5,50.5,2.45,9.9,142.0,103.59,61.93
2018,12,26,16,0,399.0,45.0,2.4,8.9,104.0,63.09,35.11
2018,12,26,16,15,300.5,35.0,2.45,8.55,71.0,28.69,18.98
2018,12,26,16,30,202.0,25.0,2.5,8.2,38.0,19.76,4.95
2018,12,26,16,45,114.0,14.0,2.55,7.85,20.0,12.73,0.0
2018,12,26,17,0,26.0,3.0,2.6,7.5,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,2.65,7.3,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,3.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,27,7,15,72.0,5.0,3.15,3.9,6.0,0.0,0.0
2018,12,27,7,30,144.0,10.0,3.3,4.5,12.0,90.49,0.0
2018,12,27,7,45,324.5,17.5,3.45,5.15,42.5,236.28,0.0
2018,12,27,8,0,505.0,25.0,3.6,5.8,73.0,387.13,304.58
2018,12,27,8,15,587.5,30.0,3.75,6.3,112.5,466.48,390.54
2018,12,27,8,30,670.0,35.0,3.9,6.8,152.0,549.36,464.15
2018,12,27,8,45,720.0,38.0,4.05,7.35,192.0,601.87,509.79
2018,12,27,9,0,770.0,41.0,4.2,7.9,232.0,660.25,558.08
2018,12,27,9,15,800.5,44.0,4.4,8.4,269.5,703.32,592.8
2018,12,27,9,30,831.0,47.0,4.6,8.9,307.0,744.89,625.27
2018,12,27,9,45,850.0,49.5,4.85,9.4,340.0,774.33,647.74
2018,12,27,10,0,869.0,52.0,5.1,9.9,373.0,801.09,667.76
2018,12,27,10,15,885.5,53.5,5.2,10.2,401.0,821.38,682.22
2018,12,27,10,30,902.0,55.0,5.3,10.5,429.0,838.45,694.12
2018,12,27,10,45,914.0,55.0,5.4,10.8,450.0,846.26,698.93
2018,12,27,11,0,926.0,55.0,5.5,11.1,471.0,850.51,701.13
2018,12,27,11,15,932.5,55.5,5.55,11.25,485.0,847.21,697.82
2018,12,27,11,30,939.0,56.0,5.6,11.4,499.0,840.22,691.87
2018,12,27,11,45,943.0,56.0,5.65,11.55,505.5,826.87,681.2
2018,12,27,12,0,947.0,56.0,5.7,11.7,512.0,809.9,667.91
2018,12,27,12,15,947.0,56.5,5.7,11.75,511.5,786.96,650.15
2018,12,27,12,30,947.0,57.0,5.7,11.8,511.0,760.68,629.88
2018,12,27,12,45,942.5,56.5,5.7,11.85,502.0,726.81,603.73
2018,12,27,13,0,938.0,56.0,5.7,11.9,493.0,690.16,575.08
2018,12,27,13,15,931.5,56.0,5.65,11.85,477.5,650.25,541.69
2018,12,27,13,30,925.0,56.0,5.6,11.8,462.0,608.05,505.79
2018,12,27,13,45,913.0,55.0,5.55,11.75,438.5,559.65,464.11
2018,12,27,14,0,901.0,54.0,5.5,11.7,415.0,509.91,420.35
2018,12,27,14,15,884.5,52.0,5.4,11.5,385.5,455.97,372.2
2018,12,27,14,30,868.0,50.0,5.3,11.3,356.0,401.68,322.52
2018,12,27,14,45,843.5,48.0,5.2,11.15,321.0,344.57,269.45
2018,12,27,15,0,819.0,46.0,5.1,11.0,286.0,288.51,216.47
2018,12,27,15,15,782.0,44.0,5.1,11.0,247.5,230.84,162.5
2018,12,27,15,30,745.0,42.0,5.1,11.0,209.0,175.27,111.88
2018,12,27,15,45,684.5,38.0,4.7,10.1,168.0,118.92,65.83
2018,12,27,16,0,624.0,34.0,4.3,9.2,127.0,69.11,32.48
2018,12,27,16,15,522.0,28.5,4.2,8.8,89.0,25.15,15.99
2018,12,27,16,30,420.0,23.0,4.1,8.4,51.0,21.01,6.49
2018,12,27,16,45,229.5,13.5,4.0,7.95,27.0,12.28,0.0
2018,12,27,17,0,39.0,4.0,3.9,7.5,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.9,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.85,6.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,5.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.6,3.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.55,3.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.4,2.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.35,2.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.45,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,2.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,12,28,7,15,35.5,3.5,3.15,2.75,4.0,0.0,0.0
2018,12,28,7,30,71.0,7.0,3.2,3.2,8.0,46.44,0.0
2018,12,28,7,45,163.0,20.0,3.3,3.65,32.5,146.62,0.0
2018,12,28,8,0,255.0,33.0,3.4,4.1,57.0,244.47,192.47
2018,12,28,8,15,468.0,34.0,3.5,4.55,105.0,397.3,336.02
2018,12,28,8,30,681.0,35.0,3.6,5.0,153.0,556.79,472.78
2018,12,28,8,45,730.0,37.5,3.7,5.45,193.0,608.15,517.2
2018,12,28,9,0,779.0,40.0,3.8,5.9,233.0,665.31,564.51
2018,12,28,9,15,811.0,42.0,3.85,6.4,270.5,708.33,598.42
2018,12,28,9,30,843.0,44.0,3.9,6.9,308.0,749.96,630.02
2018,12,28,9,45,865.0,45.5,3.95,7.4,341.0,780.75,652.27
2018,12,28,10,0,887.0,47.0,4.0,7.9,374.0,808.95,672.05
2018,12,28,10,15,901.5,48.0,3.95,8.3,401.5,827.22,683.7
2018,12,28,10,30,916.0,49.0,3.9,8.7,429.0,842.22,692.78
2018,12,28,10,45,925.0,49.5,3.9,9.1,449.5,848.43,695.48
2018,12,28,11,0,934.0,50.0,3.9,9.5,470.0,851.04,695.62
2018,12,28,11,15,940.0,51.0,3.9,9.75,484.0,848.15,692.17
2018,12,28,11,30,946.0,52.0,3.9,10.0,498.0,841.53,686.12
2018,12,28,11,45,948.0,52.5,3.85,10.2,504.5,827.31,674.44
2018,12,28,12,0,950.0,53.0,3.8,10.4,511.0,809.51,660.27
2018,12,28,12,15,947.0,54.5,3.75,10.55,510.5,785.68,641.83
2018,12,28,12,30,944.0,56.0,3.7,10.7,510.0,758.6,621.06
2018,12,28,12,45,937.0,57.5,3.6,10.85,501.5,725.64,595.66
2018,12,28,13,0,930.0,59.0,3.5,11.0,493.0,689.99,567.9
2018,12,28,13,15,923.5,58.0,3.45,11.0,477.0,649.21,534.65
2018,12,28,13,30,917.0,57.0,3.4,11.0,461.0,606.19,498.96
2018,12,28,13,45,906.5,55.5,3.3,11.05,438.0,558.39,458.45
2018,12,28,14,0,896.0,54.0,3.2,11.1,415.0,509.16,415.79
2018,12,28,14,15,879.5,52.5,3.0,10.95,385.5,456.03,368.99
2018,12,28,14,30,863.0,51.0,2.8,10.8,356.0,402.55,320.69
2018,12,28,14,45,838.0,49.0,2.65,10.65,321.5,345.49,268.55
2018,12,28,15,0,813.0,47.0,2.5,10.5,287.0,289.54,216.43
2018,12,28,15,15,776.0,44.5,2.5,10.5,248.0,231.62,162.92
2018,12,28,15,30,739.0,42.0,2.5,10.5,209.0,175.83,112.49
2018,12,28,15,45,680.0,38.0,2.1,9.05,168.5,119.9,66.9
2018,12,28,16,0,621.0,34.0,1.7,7.6,128.0,70.31,33.39
2018,12,28,16,15,519.5,29.0,1.7,7.15,90.5,26.34,17.25
2018,12,28,16,30,418.0,24.0,1.7,6.7,53.0,21.98,8.01
2018,12,28,16,45,228.5,14.0,1.7,6.25,28.0,12.73,0.0
2018,12,28,17,0,39.0,4.0,1.7,5.8,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.7,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,7,15,61.0,5.0,1.25,3.35,5.5,0.0,0.0
2018,12,29,7,30,122.0,10.0,1.3,3.8,11.0,77.84,0.0
2018,12,29,7,45,288.5,18.5,1.3,4.3,40.0,220.61,0.0
2018,12,29,8,0,455.0,27.0,1.3,4.8,69.0,355.36,276.14
2018,12,29,8,15,538.5,32.0,1.35,5.25,107.0,434.83,360.76
2018,12,29,8,30,622.0,37.0,1.4,5.7,145.0,517.25,432.18
2018,12,29,8,45,672.5,41.5,1.45,6.15,184.5,577.59,482.51
2018,12,29,9,0,723.0,46.0,1.5,6.6,224.0,638.29,530.85
2018,12,29,9,15,756.0,48.0,1.5,7.1,260.5,681.62,563.41
2018,12,29,9,30,789.0,50.0,1.5,7.6,297.0,723.42,593.61
2018,12,29,9,45,800.0,54.5,1.45,8.1,327.5,748.85,610.12
2018,12,29,10,0,811.0,59.0,1.4,8.6,358.0,771.41,624.12
2018,12,29,10,15,837.5,59.0,1.3,9.0,387.5,789.65,634.24
2018,12,29,10,30,864.0,59.0,1.2,9.4,417.0,813.02,647.77
2018,12,29,10,45,874.0,60.0,1.1,9.85,437.5,820.7,649.66
2018,12,29,11,0,884.0,61.0,1.0,10.3,458.0,824.96,649.29
2018,12,29,11,15,890.0,62.0,1.0,10.6,472.0,822.38,646.11
2018,12,29,11,30,896.0,63.0,1.0,10.9,486.0,816.27,640.69
2018,12,29,11,45,898.5,63.0,1.05,11.25,492.0,802.52,630.69
2018,12,29,12,0,901.0,63.0,1.1,11.6,498.0,785.37,618.46
2018,12,29,12,15,898.0,63.5,1.15,11.8,496.5,761.32,601.71
2018,12,29,12,30,895.0,64.0,1.2,12.0,495.0,734.25,582.82
2018,12,29,12,45,888.5,64.5,1.2,12.15,486.5,701.83,559.53
2018,12,29,13,0,882.0,65.0,1.2,12.3,478.0,666.88,533.77
2018,12,29,13,15,869.0,65.0,1.2,12.35,460.5,624.94,501.29
2018,12,29,13,30,856.0,65.0,1.2,12.4,443.0,581.37,466.89
2018,12,29,13,45,818.5,68.5,1.2,12.45,415.5,529.74,425.35
2018,12,29,14,0,781.0,72.0,1.2,12.5,388.0,475.65,381.05
2018,12,29,14,15,746.0,72.0,1.1,12.35,356.5,420.32,334.57
2018,12,29,14,30,711.0,72.0,1.0,12.2,325.0,366.59,288.33
2018,12,29,14,45,632.0,74.5,0.9,12.1,283.0,301.99,233.31
2018,12,29,15,0,553.0,77.0,0.8,12.0,241.0,244.27,183.76
2018,12,29,15,15,456.0,75.5,0.8,12.0,198.5,185.96,134.95
2018,12,29,15,30,359.0,74.0,0.8,12.0,156.0,135.64,94.15
2018,12,29,15,45,373.0,59.0,0.7,11.25,129.5,100.0,62.94
2018,12,29,16,0,387.0,44.0,0.6,10.5,103.0,64.15,35.44
2018,12,29,16,15,374.0,34.0,0.65,10.3,76.5,29.17,19.53
2018,12,29,16,30,361.0,24.0,0.7,10.1,50.0,19.94,7.28
2018,12,29,16,45,196.5,14.0,0.75,9.85,26.5,12.73,0.0
2018,12,29,17,0,32.0,4.0,0.8,9.6,3.0,0.0,0.0
2018,12,29,17,15,16.0,2.0,0.9,9.4,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,30,7,15,20.5,4.0,2.35,4.2,4.0,0.0,0.0
2018,12,30,7,30,41.0,8.0,2.4,4.4,8.0,30.35,0.0
2018,12,30,7,45,124.0,20.5,2.45,4.6,30.0,123.45,0.0
2018,12,30,8,0,207.0,33.0,2.5,4.8,52.0,213.74,166.17
2018,12,30,8,15,282.0,43.5,2.35,5.05,84.0,281.27,236.57
2018,12,30,8,30,357.0,54.0,2.2,5.3,116.0,354.47,302.82
2018,12,30,8,45,448.5,59.5,2.05,5.6,157.0,441.53,378.0
2018,12,30,9,0,540.0,65.0,1.9,5.9,198.0,529.25,449.85
2018,12,30,9,15,651.0,61.0,1.7,6.25,246.5,621.9,521.68
2018,12,30,9,30,762.0,57.0,1.5,6.6,295.0,711.36,587.32
2018,12,30,9,45,788.5,59.0,1.35,6.95,328.5,745.76,609.4
2018,12,30,10,0,815.0,61.0,1.2,7.3,362.0,777.73,629.29
2018,12,30,10,15,838.5,61.5,1.05,7.6,391.0,802.44,643.23
2018,12,30,10,30,862.0,62.0,0.9,7.9,420.0,815.97,648.71
2018,12,30,10,45,835.0,70.5,0.8,8.25,431.5,810.57,641.4
2018,12,30,11,0,808.0,79.0,0.7,8.6,443.0,793.38,626.12
2018,12,30,11,15,790.5,85.5,0.95,9.0,450.5,778.32,618.15
2018,12,30,11,30,773.0,92.0,1.2,9.4,458.0,760.21,607.35
2018,12,30,11,45,843.5,77.5,1.45,9.85,482.0,784.94,627.1
2018,12,30,12,0,914.0,63.0,1.7,10.3,506.0,796.68,636.77
2018,12,30,12,15,911.5,64.0,1.9,10.6,505.0,773.42,620.88
2018,12,30,12,30,909.0,65.0,2.1,10.9,504.0,747.03,602.76
2018,12,30,12,45,903.0,65.5,2.25,11.2,495.5,714.59,579.52
2018,12,30,13,0,897.0,66.0,2.4,11.5,487.0,679.53,553.58
2018,12,30,13,15,889.0,65.5,2.45,11.7,471.0,639.62,521.67
2018,12,30,13,30,881.0,65.0,2.5,11.9,455.0,597.65,487.45
2018,12,30,13,45,868.0,64.0,2.55,12.05,432.5,550.55,448.46
2018,12,30,14,0,855.0,63.0,2.6,12.2,410.0,502.28,407.49
2018,12,30,14,15,837.0,61.5,2.55,12.1,381.0,451.8,363.7
2018,12,30,14,30,819.0,60.0,2.5,12.0,352.0,399.08,316.93
2018,12,30,14,45,793.0,57.5,2.45,11.95,318.0,342.67,266.09
2018,12,30,15,0,767.0,55.0,2.4,11.9,284.0,287.59,215.43
2018,12,30,15,15,728.0,51.5,2.4,11.9,245.5,230.01,162.91
2018,12,30,15,30,689.0,48.0,2.4,11.9,207.0,175.86,114.34
2018,12,30,15,45,576.0,46.5,2.3,10.7,162.0,116.56,68.2
2018,12,30,16,0,463.0,45.0,2.2,9.5,117.0,71.04,38.55
2018,12,30,16,15,336.5,36.0,2.35,9.05,79.5,31.61,21.79
2018,12,30,16,30,210.0,27.0,2.5,8.6,42.0,21.28,8.86
2018,12,30,16,45,126.0,16.0,2.65,8.1,23.0,14.55,0.0
2018,12,30,17,0,42.0,5.0,2.8,7.6,4.0,0.0,0.0
2018,12,30,17,15,21.0,2.5,2.8,7.4,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,4.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,4.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.05,3.95,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,12,31,7,15,78.0,5.0,4.95,4.2,6.0,0.0,0.0
2018,12,31,7,30,156.0,10.0,5.0,4.4,12.0,96.76,0.0
2018,12,31,7,45,346.0,17.5,5.1,4.65,43.0,246.77,0.0
2018,12,31,8,0,536.0,25.0,5.2,4.9,74.0,405.33,318.12
2018,12,31,8,15,620.0,29.5,5.3,5.35,114.5,486.43,410.51
2018,12,31,8,30,704.0,34.0,5.4,5.8,155.0,565.64,482.9
2018,12,31,8,45,753.5,37.0,5.5,6.2,196.5,624.04,534.61
2018,12,31,9,0,803.0,40.0,5.6,6.6,238.0,683.26,584.62
2018,12,31,9,15,833.5,42.5,5.75,7.0,276.5,726.7,620.22
2018,12,31,9,30,864.0,45.0,5.9,7.4,315.0,768.6,653.42
2018,12,31,9,45,884.0,47.0,6.05,7.8,349.0,799.12,676.72
2018,12,31,10,0,904.0,49.0,6.2,8.2,383.0,826.91,697.41
2018,12,31,10,15,918.5,50.5,6.2,8.5,411.5,846.33,710.85
2018,12,31,10,30,933.0,52.0,6.2,8.8,440.0,862.4,721.56
2018,12,31,10,45,943.0,52.5,6.2,9.05,461.5,869.75,725.62
2018,12,31,11,0,953.0,53.0,6.2,9.3,483.0,873.42,726.94
2018,12,31,11,15,958.5,54.0,6.15,9.5,497.5,870.25,723.01
2018,12,31,11,30,964.0,55.0,6.1,9.7,512.0,863.29,716.34
2018,12,31,11,45,966.0,55.5,6.05,9.85,519.0,849.06,704.37
2018,12,31,12,0,968.0,56.0,6.0,10.0,526.0,831.16,689.76
2018,12,31,12,15,964.5,57.5,5.95,10.1,525.0,806.75,670.38
2018,12,31,12,30,961.0,59.0,5.9,10.2,524.0,779.04,648.55
2018,12,31,12,45,953.5,60.0,5.85,10.3,515.0,744.78,621.65
2018,12,31,13,0,946.0,61.0,5.8,10.4,506.0,707.8,592.54
2018,12,31,13,15,938.0,60.0,5.8,10.4,489.5,665.65,557.4
2018,12,31,13,30,930.0,59.0,5.8,10.4,473.0,621.31,519.8
2018,12,31,13,45,918.5,58.5,5.75,10.4,450.0,573.65,478.53
2018,12,31,14,0,907.0,58.0,5.7,10.4,427.0,524.54,435.1
2018,12,31,14,15,890.5,56.0,5.6,10.3,397.5,470.31,386.51
2018,12,31,14,30,874.0,54.0,5.5,10.2,368.0,415.67,336.37
2018,12,31,14,45,849.5,52.0,5.35,10.05,333.0,358.11,282.79
2018,12,31,15,0,825.0,50.0,5.2,9.9,298.0,301.52,229.21
2018,12,31,15,15,788.5,47.5,5.2,9.9,259.0,242.3,173.62
2018,12,31,15,30,752.0,45.0,5.2,9.9,220.0,186.16,121.94
2018,12,31,15,45,407.5,47.0,2.85,10.2,139.5,96.9,59.19
2018,12,31,16,0,63.0,49.0,0.5,10.5,59.0,46.93,32.05
2018,12,31,16,15,43.0,37.5,0.55,10.25,43.5,31.62,21.83
2018,12,31,16,30,23.0,26.0,0.6,10.0,28.0,22.16,10.02
2018,12,31,16,45,28.0,15.0,0.65,9.75,16.0,13.64,0.0
2018,12,31,17,0,33.0,4.0,0.7,9.5,4.0,0.0,0.0
2018,12,31,17,15,16.5,2.0,0.65,9.4,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
